Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,133.0,289.0,7.5,23.0,369.0,400.11,315.54
2017,1,11,12,15,503.0,192.5,7.45,23.0,502.0,606.32,483.54
2017,1,11,12,30,873.0,96.0,7.4,23.0,635.0,809.01,639.81
2017,1,11,12,45,608.0,183.0,7.35,23.5,558.0,711.12,562.91
2017,1,11,13,0,343.0,270.0,7.3,24.0,481.0,584.11,460.1
2017,1,11,13,15,603.0,182.0,7.2,24.0,546.0,726.36,574.41
2017,1,11,13,30,863.0,94.0,7.1,24.0,611.0,849.12,666.35
2017,1,11,13,45,856.5,93.0,7.05,24.0,593.0,846.57,664.46
2017,1,11,14,0,850.0,92.0,7.0,24.0,575.0,840.59,660.69
2017,1,11,14,15,839.0,90.0,6.85,24.0,549.5,826.28,650.57
2017,1,11,14,30,828.0,88.0,6.7,24.0,524.0,808.76,638.24
2017,1,11,14,45,812.5,85.5,6.6,24.0,491.5,783.91,620.72
2017,1,11,15,0,797.0,83.0,6.5,24.0,459.0,756.32,601.16
2017,1,11,15,15,775.0,80.5,6.2,23.5,420.5,721.13,576.31
2017,1,11,15,30,753.0,78.0,5.9,23.0,382.0,683.93,549.68
2017,1,11,15,45,722.5,73.5,5.65,23.0,339.0,636.45,513.86
2017,1,11,16,0,692.0,69.0,5.4,23.0,296.0,592.39,480.09
2017,1,11,16,15,644.5,64.0,5.1,22.5,250.0,532.06,432.41
2017,1,11,16,30,597.0,59.0,4.8,22.0,204.0,473.01,384.02
2017,1,11,16,45,521.0,51.5,4.55,21.5,157.5,395.84,319.52
2017,1,11,17,0,445.0,44.0,4.3,21.0,111.0,323.41,256.72
2017,1,11,17,15,315.5,32.5,4.3,20.5,71.0,225.48,169.64
2017,1,11,17,30,186.0,21.0,4.3,20.0,31.0,127.63,19.48
2017,1,11,17,45,93.0,10.5,4.35,19.5,15.5,47.91,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,147.0,16.0,3.3,17.5,30.0,12.81,0.0
2017,1,12,8,0,294.0,32.0,3.4,18.0,60.0,25.98,15.21
2017,1,12,8,15,398.0,42.0,3.45,18.5,103.5,46.26,24.7
2017,1,12,8,30,502.0,52.0,3.5,19.0,147.0,90.47,49.6
2017,1,12,8,45,569.0,58.0,3.6,19.5,194.5,137.51,83.93
2017,1,12,9,0,636.0,64.0,3.7,20.0,242.0,191.89,128.31
2017,1,12,9,15,676.5,69.0,3.95,20.5,287.5,245.35,174.94
2017,1,12,9,30,717.0,74.0,4.2,21.0,333.0,302.42,224.88
2017,1,12,9,45,376.5,124.0,4.45,21.5,261.5,263.44,203.81
2017,1,12,10,0,36.0,174.0,4.7,22.0,190.0,180.53,141.59
2017,1,12,10,15,65.0,197.5,4.85,22.0,229.0,219.87,173.18
2017,1,12,10,30,94.0,221.0,5.0,22.0,268.0,262.34,207.05
2017,1,12,10,45,54.5,210.5,5.15,22.5,238.5,234.95,184.61
2017,1,12,11,0,15.0,200.0,5.3,23.0,209.0,198.84,154.98
2017,1,12,11,15,39.0,229.5,5.25,23.0,252.5,250.73,196.24
2017,1,12,11,30,63.0,259.0,5.2,23.0,296.0,300.24,235.16
2017,1,12,11,45,34.0,225.0,5.2,23.5,245.0,247.28,192.63
2017,1,12,12,0,5.0,191.0,5.2,24.0,194.0,185.84,143.26
2017,1,12,12,15,47.0,240.0,5.15,24.0,269.0,277.18,215.95
2017,1,12,12,30,89.0,289.0,5.1,24.0,344.0,366.16,285.35
2017,1,12,12,45,67.5,277.0,5.05,24.5,319.0,338.93,263.19
2017,1,12,13,0,46.0,265.0,5.0,25.0,294.0,310.62,240.46
2017,1,12,13,15,193.5,263.5,4.95,25.0,380.5,446.46,348.73
2017,1,12,13,30,341.0,262.0,4.9,25.0,467.0,585.48,455.96
2017,1,12,13,45,325.5,256.5,4.9,25.0,448.0,569.96,444.12
2017,1,12,14,0,310.0,251.0,4.9,25.0,429.0,553.07,431.88
2017,1,12,14,15,290.0,242.0,4.8,25.0,402.5,527.09,412.56
2017,1,12,14,30,270.0,233.0,4.7,25.0,376.0,500.18,392.48
2017,1,12,14,45,531.0,160.0,4.65,25.0,419.0,640.42,504.6
2017,1,12,15,0,792.0,87.0,4.6,25.0,462.0,758.61,593.27
2017,1,12,15,15,396.0,51.0,4.35,24.5,238.5,388.85,313.87
2017,1,12,15,30,0.0,15.0,4.1,24.0,15.0,13.91,5.8
2017,1,12,15,45,336.0,45.0,3.85,24.0,156.5,319.06,261.79
2017,1,12,16,0,672.0,75.0,3.6,24.0,298.0,587.44,471.1
2017,1,12,16,15,623.5,69.5,3.4,23.0,251.5,526.34,423.13
2017,1,12,16,30,575.0,64.0,3.2,22.0,205.0,466.54,376.06
2017,1,12,16,45,494.5,56.0,3.0,21.5,158.5,386.65,310.46
2017,1,12,17,0,414.0,48.0,2.8,21.0,112.0,311.72,246.65
2017,1,12,17,15,286.0,35.5,2.95,20.5,72.0,214.3,161.66
2017,1,12,17,30,158.0,23.0,3.1,20.0,32.0,118.63,30.96
2017,1,12,17,45,79.0,11.5,3.3,20.0,16.0,43.32,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,0.5,3.65,18.5,0.5,0.46,0.0
2017,1,13,8,0,0.0,1.0,3.9,19.0,1.0,0.92,0.0
2017,1,13,8,15,0.0,1.5,4.0,19.0,1.5,1.39,0.0
2017,1,13,8,30,0.0,2.0,4.1,19.0,2.0,1.85,0.0
2017,1,13,8,45,0.0,3.0,4.2,19.5,3.0,2.78,0.0
2017,1,13,9,0,0.0,4.0,4.3,20.0,4.0,3.7,0.0
2017,1,13,9,15,0.0,4.5,4.4,20.5,4.5,4.17,0.0
2017,1,13,9,30,0.0,5.0,4.5,21.0,5.0,4.63,0.0
2017,1,13,9,45,0.0,5.5,4.6,21.5,5.5,5.1,0.0
2017,1,13,10,0,0.0,6.0,4.7,22.0,6.0,5.56,0.0
2017,1,13,10,15,214.5,95.5,4.7,22.0,202.5,201.16,159.09
2017,1,13,10,30,429.0,185.0,4.7,22.0,399.0,414.15,327.71
2017,1,13,10,45,435.5,195.0,4.75,22.5,423.0,450.07,355.39
2017,1,13,11,0,442.0,205.0,4.8,23.0,447.0,485.53,382.66
2017,1,13,11,15,305.5,239.0,4.8,23.0,409.5,445.82,350.89
2017,1,13,11,30,169.0,273.0,4.8,23.0,372.0,394.41,309.23
2017,1,13,11,45,164.0,282.0,4.8,23.5,380.5,408.21,319.18
2017,1,13,12,0,159.0,291.0,4.8,24.0,389.0,421.35,328.35
2017,1,13,12,15,161.5,293.0,4.75,24.0,393.5,432.05,336.45
2017,1,13,12,30,164.0,295.0,4.7,24.0,398.0,442.36,344.28
2017,1,13,12,45,82.0,203.0,4.7,24.5,254.5,280.27,218.56
2017,1,13,13,0,0.0,111.0,4.7,25.0,111.0,104.07,77.84
2017,1,13,13,15,54.0,197.0,4.65,25.0,230.0,244.33,190.28
2017,1,13,13,30,108.0,283.0,4.6,25.0,349.0,388.32,301.94
2017,1,13,13,45,287.0,249.5,4.55,25.0,416.0,529.55,413.2
2017,1,13,14,0,466.0,216.0,4.5,25.0,483.0,657.9,511.92
2017,1,13,14,15,464.5,205.5,4.35,24.5,462.0,644.89,503.16
2017,1,13,14,30,463.0,195.0,4.2,24.0,441.0,629.8,493.67
2017,1,13,14,45,255.0,196.5,4.1,24.0,331.0,443.66,350.62
2017,1,13,15,0,47.0,198.0,4.0,24.0,221.0,250.83,196.73
2017,1,13,15,15,186.5,179.5,3.65,23.5,258.0,352.47,281.6
2017,1,13,15,30,326.0,161.0,3.3,23.0,295.0,447.26,358.41
2017,1,13,15,45,313.0,145.0,3.0,23.0,262.0,411.8,330.52
2017,1,13,16,0,300.0,129.0,2.7,23.0,229.0,375.95,302.42
2017,1,13,16,15,281.5,111.0,2.55,22.0,194.0,333.54,269.76
2017,1,13,16,30,263.0,93.0,2.4,21.0,159.0,291.43,236.18
2017,1,13,16,45,234.0,74.5,2.3,20.5,124.0,242.88,195.67
2017,1,13,17,0,205.0,56.0,2.2,20.0,89.0,195.81,155.11
2017,1,13,17,15,140.5,39.0,2.35,19.5,57.5,134.94,101.38
2017,1,13,17,30,76.0,22.0,2.5,19.0,26.0,72.05,23.4
2017,1,13,17,45,38.0,11.0,2.65,19.0,13.0,26.13,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.0,2.65,14.5,7.0,6.48,0.0
2017,1,14,8,0,0.0,14.0,2.8,15.0,14.0,12.97,4.93
2017,1,14,8,15,0.0,24.0,2.8,15.5,24.0,22.26,12.88
2017,1,14,8,30,0.0,34.0,2.8,16.0,34.0,31.56,21.01
2017,1,14,8,45,0.0,45.0,2.85,16.5,45.0,41.81,29.83
2017,1,14,9,0,0.0,56.0,2.9,17.0,56.0,52.07,38.52
2017,1,14,9,15,0.0,66.0,2.95,17.5,66.0,61.38,46.28
2017,1,14,9,30,0.0,76.0,3.0,18.0,76.0,70.69,53.9
2017,1,14,9,45,0.0,89.5,3.15,18.5,89.5,83.31,64.16
2017,1,14,10,0,0.0,103.0,3.3,19.0,103.0,96.02,74.35
2017,1,14,10,15,0.0,120.0,3.35,19.0,120.0,112.12,87.38
2017,1,14,10,30,0.0,137.0,3.4,19.0,137.0,128.38,100.43
2017,1,14,10,45,3.5,162.0,3.5,19.5,164.5,154.46,121.18
2017,1,14,11,0,7.0,187.0,3.6,20.0,192.0,181.19,142.21
2017,1,14,11,15,15.0,207.5,3.6,20.5,216.5,207.05,162.43
2017,1,14,11,30,23.0,228.0,3.6,21.0,241.0,233.79,183.17
2017,1,14,11,45,33.0,244.0,3.65,21.5,264.0,266.19,208.22
2017,1,14,12,0,43.0,260.0,3.7,22.0,287.0,292.78,228.54
2017,1,14,12,15,43.5,263.5,3.7,22.0,291.0,299.44,233.57
2017,1,14,12,30,44.0,267.0,3.7,22.0,295.0,306.1,238.69
2017,1,14,12,45,49.5,270.5,3.7,22.0,301.5,316.85,247.17
2017,1,14,13,0,55.0,274.0,3.7,22.0,308.0,327.81,255.84
2017,1,14,13,15,31.5,238.0,3.65,22.0,258.0,270.31,210.83
2017,1,14,13,30,8.0,202.0,3.6,22.0,208.0,202.62,157.36
2017,1,14,13,45,4.0,178.5,3.55,22.0,181.5,175.57,136.13
2017,1,14,14,0,0.0,155.0,3.5,22.0,155.0,148.57,114.71
2017,1,14,14,15,6.5,174.0,3.4,21.5,177.5,174.4,136.02
2017,1,14,14,30,13.0,193.0,3.3,21.0,200.0,201.21,158.04
2017,1,14,14,45,21.0,191.5,3.25,21.0,202.0,207.64,163.71
2017,1,14,15,0,29.0,190.0,3.2,21.0,204.0,226.29,179.13
2017,1,14,15,15,54.0,183.0,2.95,20.5,206.5,240.21,191.69
2017,1,14,15,30,79.0,176.0,2.7,20.0,209.0,253.41,203.61
2017,1,14,15,45,74.0,157.5,2.45,20.0,186.0,228.47,183.74
2017,1,14,16,0,69.0,139.0,2.2,20.0,163.0,203.58,163.77
2017,1,14,16,15,62.5,119.0,2.05,19.5,138.5,175.73,141.34
2017,1,14,16,30,56.0,99.0,1.9,19.0,114.0,148.02,118.53
2017,1,14,16,45,45.0,78.5,1.75,18.5,89.0,117.01,92.37
2017,1,14,17,0,34.0,58.0,1.6,18.0,64.0,86.25,65.98
2017,1,14,17,15,17.0,39.0,1.7,17.5,42.0,54.79,38.44
2017,1,14,17,30,0.0,20.0,1.8,17.0,20.0,19.39,3.71
2017,1,14,17,45,0.0,10.0,1.95,17.0,10.0,9.53,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,2.5,2.8,14.5,2.5,2.31,0.0
2017,1,15,8,0,0.0,5.0,3.1,15.0,5.0,4.62,0.0
2017,1,15,8,15,0.0,9.5,3.2,15.5,9.5,8.79,1.67
2017,1,15,8,30,0.0,14.0,3.3,16.0,14.0,12.97,5.31
2017,1,15,8,45,0.0,18.5,3.4,16.5,18.5,17.14,8.93
2017,1,15,9,0,0.0,23.0,3.5,17.0,23.0,21.33,12.5
2017,1,15,9,15,0.0,27.5,3.8,17.5,27.5,25.51,16.01
2017,1,15,9,30,0.0,32.0,4.1,18.0,32.0,29.7,19.48
2017,1,15,9,45,375.5,58.0,4.4,18.5,222.5,199.69,155.22
2017,1,15,10,0,751.0,84.0,4.7,19.0,413.0,406.34,319.75
2017,1,15,10,15,375.5,58.0,4.85,19.5,222.5,240.83,192.41
2017,1,15,10,30,0.0,32.0,5.0,20.0,32.0,29.73,19.05
2017,1,15,10,45,0.0,89.5,5.2,20.5,89.5,83.4,63.16
2017,1,15,11,0,0.0,147.0,5.4,21.0,147.0,138.2,107.36
2017,1,15,11,15,0.0,113.0,5.55,21.5,113.0,105.71,80.73
2017,1,15,11,30,0.0,79.0,5.7,22.0,79.0,73.59,54.48
2017,1,15,11,45,0.0,90.0,5.9,22.5,90.0,83.89,62.65
2017,1,15,12,0,0.0,101.0,6.1,23.0,101.0,94.33,70.88
2017,1,15,12,15,17.0,180.0,6.25,23.0,191.0,184.45,143.39
2017,1,15,12,30,34.0,259.0,6.4,23.0,281.0,289.33,226.2
2017,1,15,12,45,36.0,260.5,6.6,23.0,283.5,294.73,230.44
2017,1,15,13,0,38.0,262.0,6.8,23.0,286.0,300.21,234.94
2017,1,15,13,15,37.0,257.5,6.8,23.0,280.5,296.52,232.17
2017,1,15,13,30,36.0,253.0,6.8,23.0,275.0,292.73,229.37
2017,1,15,13,45,87.0,263.0,6.85,23.0,314.5,349.85,276.04
2017,1,15,14,0,138.0,273.0,6.9,23.0,354.0,420.44,332.62
2017,1,15,14,15,69.0,208.5,6.8,22.5,249.0,275.56,218.43
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,138.27,107.07
2017,1,15,14,45,100.0,180.0,6.6,22.0,228.0,283.15,227.16
2017,1,15,15,0,200.0,216.0,6.5,22.0,312.0,409.27,329.6
2017,1,15,15,15,188.0,198.5,6.35,22.0,283.0,377.75,304.83
2017,1,15,15,30,176.0,181.0,6.2,22.0,254.0,346.02,279.98
2017,1,15,15,45,348.5,143.5,6.1,22.0,269.0,436.98,356.74
2017,1,15,16,0,521.0,106.0,6.0,22.0,284.0,517.32,422.9
2017,1,15,16,15,470.5,97.0,5.95,21.5,240.0,456.27,374.01
2017,1,15,16,30,420.0,88.0,5.9,21.0,196.0,397.42,325.8
2017,1,15,16,45,353.0,75.0,5.85,20.5,152.0,326.38,266.16
2017,1,15,17,0,286.0,62.0,5.8,20.0,108.0,260.21,208.89
2017,1,15,17,15,186.5,44.5,5.8,19.5,70.0,177.12,136.1
2017,1,15,17,30,87.0,27.0,5.8,19.0,32.0,87.03,41.2
2017,1,15,17,45,43.5,13.5,5.85,19.0,16.0,30.95,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,132.0,17.0,0.45,15.5,30.0,13.42,0.0
2017,1,16,8,0,264.0,34.0,0.4,16.0,60.0,26.6,16.15
2017,1,16,8,15,366.0,45.5,0.4,16.0,103.5,47.17,27.06
2017,1,16,8,30,468.0,57.0,0.4,16.0,147.0,90.55,51.81
2017,1,16,8,45,526.5,65.5,0.45,16.5,193.5,136.76,85.64
2017,1,16,9,0,585.0,74.0,0.5,17.0,240.0,189.48,128.4
2017,1,16,9,15,292.5,43.5,0.65,17.0,126.5,119.34,85.03
2017,1,16,9,30,0.0,13.0,0.8,17.0,13.0,12.05,4.6
2017,1,16,9,45,0.0,14.5,0.95,17.5,14.5,13.45,5.77
2017,1,16,10,0,0.0,16.0,1.1,18.0,16.0,14.84,6.9
2017,1,16,10,15,0.0,12.0,1.25,18.5,12.0,11.13,3.72
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,7.42,0.57
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,8.35,1.32
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,9.29,2.07
2017,1,16,11,15,15.0,124.0,1.8,20.0,133.0,125.91,97.88
2017,1,16,11,30,30.0,238.0,1.9,20.0,256.0,255.41,200.31
2017,1,16,11,45,29.0,243.0,2.0,20.5,261.0,262.04,204.51
2017,1,16,12,0,28.0,248.0,2.1,21.0,266.0,260.02,202.48
2017,1,16,12,15,65.0,272.5,1.95,21.0,314.0,325.46,253.59
2017,1,16,12,30,102.0,297.0,1.8,21.0,362.0,384.78,298.87
2017,1,16,12,45,165.0,297.5,1.65,21.0,401.5,451.49,349.68
2017,1,16,13,0,228.0,298.0,1.5,21.0,441.0,509.51,393.08
2017,1,16,13,15,195.5,295.5,1.35,21.0,417.0,484.69,373.32
2017,1,16,13,30,163.0,293.0,1.2,21.0,393.0,458.56,353.14
2017,1,16,13,45,110.0,274.0,1.05,21.0,341.0,382.11,295.38
2017,1,16,14,0,57.0,255.0,0.9,21.0,289.0,317.26,245.51
2017,1,16,14,15,28.5,200.5,0.75,21.0,217.5,231.99,180.06
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,140.27,107.82
2017,1,16,14,45,0.0,135.0,0.45,21.0,135.0,129.51,99.72
2017,1,16,15,0,0.0,124.0,0.3,21.0,124.0,118.76,91.29
2017,1,16,15,15,10.0,141.5,0.35,20.5,146.0,146.31,114.2
2017,1,16,15,30,20.0,159.0,0.4,20.0,168.0,175.42,138.13
2017,1,16,15,45,14.0,142.5,0.5,20.0,148.5,154.21,121.28
2017,1,16,16,0,8.0,126.0,0.6,20.0,129.0,133.34,104.65
2017,1,16,16,15,4.0,107.5,0.6,19.5,109.0,111.78,87.35
2017,1,16,16,30,0.0,89.0,0.6,19.0,89.0,90.42,69.84
2017,1,16,16,45,0.0,68.5,0.65,18.5,68.5,69.06,52.07
2017,1,16,17,0,0.0,48.0,0.7,18.0,48.0,47.3,33.65
2017,1,16,17,15,0.0,31.0,0.7,17.5,31.0,29.41,18.21
2017,1,16,17,30,0.0,14.0,0.7,17.0,14.0,12.98,2.07
2017,1,16,17,45,0.0,7.0,0.75,17.0,7.0,6.67,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,17,8,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,17,8,15,0.0,1.0,5.25,11.0,1.0,0.92,0.0
2017,1,17,8,30,0.0,2.0,5.3,11.0,2.0,1.85,0.0
2017,1,17,8,45,0.0,2.5,5.4,11.0,2.5,2.31,0.0
2017,1,17,9,0,0.0,3.0,5.5,11.0,3.0,2.78,0.0
2017,1,17,9,15,0.0,4.0,5.5,11.0,4.0,3.7,0.0
2017,1,17,9,30,0.0,5.0,5.5,11.0,5.0,4.63,0.0
2017,1,17,9,45,0.0,52.0,5.5,11.0,52.0,48.33,36.12
2017,1,17,10,0,0.0,99.0,5.5,11.0,99.0,92.25,73.57
2017,1,17,10,15,0.0,108.5,5.4,11.0,108.5,101.24,80.99
2017,1,17,10,30,0.0,118.0,5.3,11.0,118.0,110.29,88.44
2017,1,17,10,45,0.0,97.5,5.2,11.0,97.5,90.94,71.91
2017,1,17,11,0,0.0,77.0,5.1,11.0,77.0,71.71,55.51
2017,1,17,11,15,0.0,81.0,5.0,11.0,81.0,75.46,58.59
2017,1,17,11,30,0.0,85.0,4.9,11.0,85.0,79.2,61.67
2017,1,17,11,45,0.0,89.5,4.85,11.5,89.5,83.42,65.02
2017,1,17,12,0,0.0,94.0,4.8,12.0,94.0,87.65,68.39
2017,1,17,12,15,0.0,120.5,4.7,12.0,120.5,113.07,89.56
2017,1,17,12,30,0.0,147.0,4.6,12.0,147.0,138.93,110.97
2017,1,17,12,45,0.0,157.5,4.6,12.0,157.5,149.43,119.63
2017,1,17,13,0,0.0,168.0,4.6,12.0,168.0,160.11,128.45
2017,1,17,13,15,37.5,224.5,4.6,12.0,247.5,260.14,211.82
2017,1,17,13,30,75.0,281.0,4.6,12.0,327.0,357.48,291.3
2017,1,17,13,45,37.5,221.0,4.6,12.0,244.0,259.54,211.32
2017,1,17,14,0,0.0,161.0,4.6,12.0,161.0,154.53,124.13
2017,1,17,14,15,0.0,126.0,4.6,11.5,126.0,119.41,95.4
2017,1,17,14,30,0.0,91.0,4.6,11.0,91.0,84.88,66.69
2017,1,17,14,45,4.0,131.5,4.65,11.0,133.5,129.14,104.37
2017,1,17,15,0,8.0,172.0,4.7,11.0,176.0,176.56,144.45
2017,1,17,15,15,4.0,131.0,4.7,11.0,133.0,130.12,105.58
2017,1,17,15,30,0.0,90.0,4.7,11.0,90.0,84.77,67.22
2017,1,17,15,45,0.0,80.0,4.75,11.0,80.0,75.03,59.07
2017,1,17,16,0,0.0,70.0,4.8,11.0,70.0,65.29,50.83
2017,1,17,16,15,0.0,59.0,4.75,10.5,59.0,54.86,41.98
2017,1,17,16,30,0.0,48.0,4.7,10.0,48.0,44.6,33.13
2017,1,17,16,45,0.0,37.5,4.7,10.0,37.5,34.82,24.51
2017,1,17,17,0,0.0,27.0,4.7,10.0,27.0,25.05,15.82
2017,1,17,17,15,0.0,17.5,4.6,9.5,17.5,16.22,7.92
2017,1,17,17,30,0.0,8.0,4.5,9.0,8.0,7.4,0.0
2017,1,17,17,45,0.0,4.0,4.45,9.0,4.0,3.81,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,2.0,16.5,3.7,8.0,17.0,15.22,0.0
2017,1,18,8,0,4.0,33.0,3.8,8.0,34.0,29.74,19.47
2017,1,18,8,15,25.0,54.0,3.8,8.0,59.0,47.84,34.77
2017,1,18,8,30,46.0,75.0,3.8,8.0,84.0,70.52,53.55
2017,1,18,8,45,66.0,95.0,3.8,8.5,112.0,95.15,73.98
2017,1,18,9,0,86.0,115.0,3.8,9.0,140.0,122.73,97.16
2017,1,18,9,15,43.0,60.5,3.7,9.0,73.0,68.49,52.61
2017,1,18,9,30,0.0,6.0,3.6,9.0,6.0,5.56,0.0
2017,1,18,9,45,0.0,75.5,3.5,9.5,75.5,70.27,55.3
2017,1,18,10,0,0.0,145.0,3.4,10.0,145.0,135.37,110.36
2017,1,18,10,15,7.5,166.0,3.3,10.0,170.0,159.12,129.95
2017,1,18,10,30,15.0,187.0,3.2,10.0,195.0,183.83,150.31
2017,1,18,10,45,23.5,206.5,3.15,10.0,219.5,208.59,170.6
2017,1,18,11,0,32.0,226.0,3.1,10.0,244.0,239.62,195.94
2017,1,18,11,15,64.5,251.5,3.1,10.0,290.0,289.09,236.58
2017,1,18,11,30,97.0,277.0,3.1,10.0,336.0,341.53,279.18
2017,1,18,11,45,51.0,235.5,3.1,10.5,267.0,269.79,219.78
2017,1,18,12,0,5.0,194.0,3.1,11.0,198.0,188.53,152.05
2017,1,18,12,15,4.0,190.5,3.1,11.0,194.0,184.72,148.99
2017,1,18,12,30,3.0,187.0,3.1,11.0,190.0,180.84,145.74
2017,1,18,12,45,3.0,187.0,3.15,11.5,189.5,181.23,145.8
2017,1,18,13,0,3.0,187.0,3.2,12.0,189.0,181.64,145.91
2017,1,18,13,15,31.0,231.0,3.15,12.0,250.5,261.67,211.99
2017,1,18,13,30,59.0,275.0,3.1,12.0,312.0,336.81,272.84
2017,1,18,13,45,67.5,271.0,3.1,12.0,312.0,342.04,277.33
2017,1,18,14,0,76.0,267.0,3.1,12.0,312.0,347.22,282.1
2017,1,18,14,15,53.5,243.5,3.05,12.0,274.5,302.76,246.24
2017,1,18,14,30,31.0,220.0,3.0,12.0,237.0,258.23,210.07
2017,1,18,14,45,15.5,187.0,2.95,12.5,195.5,197.57,160.25
2017,1,18,15,0,0.0,154.0,2.9,13.0,154.0,150.31,120.86
2017,1,18,15,15,28.5,166.0,2.8,13.0,178.5,198.36,162.03
2017,1,18,15,30,57.0,178.0,2.7,13.0,203.0,238.06,195.78
2017,1,18,15,45,52.0,160.5,2.65,13.0,181.0,214.94,176.9
2017,1,18,16,0,47.0,143.0,2.6,13.0,159.0,192.0,158.09
2017,1,18,16,15,40.5,123.0,2.25,12.5,135.5,164.87,135.63
2017,1,18,16,30,34.0,103.0,1.9,12.0,112.0,137.96,112.92
2017,1,18,16,45,23.5,82.5,1.6,12.0,88.0,108.1,87.03
2017,1,18,17,0,13.0,62.0,1.3,12.0,64.0,72.56,56.08
2017,1,18,17,15,6.5,42.0,1.2,11.5,43.0,47.35,33.8
2017,1,18,17,30,0.0,22.0,1.1,11.0,22.0,21.07,8.74
2017,1,18,17,45,0.0,11.0,1.05,11.0,11.0,10.48,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,114.0,19.0,1.6,10.5,30.0,15.02,0.0
2017,1,19,8,0,228.0,38.0,1.9,11.0,60.0,29.78,19.34
2017,1,19,8,15,323.5,51.5,2.05,11.5,104.0,49.29,30.41
2017,1,19,8,30,419.0,65.0,2.2,12.0,148.0,91.41,55.54
2017,1,19,8,45,498.0,72.5,2.4,12.5,197.0,138.44,90.1
2017,1,19,9,0,577.0,80.0,2.6,13.0,246.0,192.84,134.53
2017,1,19,9,15,288.5,83.0,2.8,13.5,166.0,154.56,116.23
2017,1,19,9,30,0.0,86.0,3.0,14.0,86.0,79.94,62.5
2017,1,19,9,45,0.0,97.5,3.2,14.5,97.5,90.73,71.39
2017,1,19,10,0,0.0,109.0,3.4,15.0,109.0,101.59,80.15
2017,1,19,10,15,23.5,162.5,3.55,15.5,175.0,163.32,130.88
2017,1,19,10,30,47.0,216.0,3.7,16.0,241.0,232.21,186.52
2017,1,19,10,45,50.0,229.0,3.9,16.5,256.0,250.17,200.38
2017,1,19,11,0,53.0,242.0,4.1,17.0,271.0,268.45,214.51
2017,1,19,11,15,127.0,262.5,4.1,17.0,337.5,347.41,278.21
2017,1,19,11,30,201.0,283.0,4.1,17.0,404.0,426.34,340.94
2017,1,19,11,45,274.0,279.0,4.2,17.5,448.0,492.14,392.39
2017,1,19,12,0,347.0,275.0,4.3,18.0,492.0,554.0,440.38
2017,1,19,12,15,359.5,275.5,4.35,18.0,503.0,576.5,457.74
2017,1,19,12,30,372.0,276.0,4.4,18.0,514.0,598.31,474.71
2017,1,19,12,45,630.5,189.5,4.45,18.5,591.5,741.96,587.29
2017,1,19,13,0,889.0,103.0,4.5,19.0,669.0,871.84,681.38
2017,1,19,13,15,886.5,102.5,4.55,19.0,660.0,881.19,687.84
2017,1,19,13,30,884.0,102.0,4.6,19.0,651.0,886.97,692.72
2017,1,19,13,45,880.0,100.0,4.65,19.5,633.5,886.14,691.71
2017,1,19,14,0,876.0,98.0,4.7,20.0,616.0,881.72,688.34
2017,1,19,14,15,866.5,96.0,4.65,20.0,591.0,869.06,679.91
2017,1,19,14,30,857.0,94.0,4.6,20.0,566.0,853.0,669.21
2017,1,19,14,45,849.5,89.5,4.6,20.0,534.5,832.38,655.63
2017,1,19,15,0,842.0,85.0,4.6,20.0,503.0,808.55,639.76
2017,1,19,15,15,822.5,82.5,4.35,19.5,464.0,774.53,616.07
2017,1,19,15,30,803.0,80.0,4.1,19.0,425.0,738.16,590.95
2017,1,19,15,45,777.5,75.5,3.9,19.0,381.0,692.86,557.86
2017,1,19,16,0,752.0,71.0,3.7,19.0,337.0,646.16,523.16
2017,1,19,16,15,711.0,66.0,3.25,18.0,289.0,587.19,479.26
2017,1,19,16,30,670.0,61.0,2.8,17.0,241.0,533.46,436.33
2017,1,19,16,45,611.0,53.5,2.4,16.5,192.0,462.37,377.33
2017,1,19,17,0,552.0,46.0,2.0,16.0,143.0,394.43,318.61
2017,1,19,17,15,441.5,36.0,2.05,15.5,97.5,300.58,237.39
2017,1,19,17,30,331.0,26.0,2.1,15.0,52.0,213.89,141.41
2017,1,19,17,45,165.5,13.0,2.15,14.5,26.0,82.62,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,72.5,17.5,1.55,11.0,24.5,14.7,0.0
2017,1,20,8,0,145.0,35.0,1.6,12.0,49.0,27.22,17.19
2017,1,20,8,15,174.5,54.5,1.75,12.5,81.5,49.32,32.93
2017,1,20,8,30,204.0,74.0,1.9,13.0,114.0,81.49,55.51
2017,1,20,8,45,222.5,92.5,2.05,13.5,147.5,114.98,82.27
2017,1,20,9,0,241.0,111.0,2.2,14.0,181.0,150.73,112.39
2017,1,20,9,15,147.0,131.5,2.05,14.5,176.5,160.32,124.92
2017,1,20,9,30,53.0,152.0,1.9,15.0,172.0,158.18,126.1
2017,1,20,9,45,142.0,172.5,1.8,15.5,234.0,216.59,172.49
2017,1,20,10,0,231.0,193.0,1.7,16.0,296.0,283.14,225.31
2017,1,20,10,15,286.0,202.0,1.65,16.5,340.5,335.2,266.48
2017,1,20,10,30,341.0,211.0,1.6,17.0,385.0,389.11,308.58
2017,1,20,10,45,403.5,210.5,1.55,17.5,429.0,442.19,349.48
2017,1,20,11,0,466.0,210.0,1.5,18.0,473.0,505.87,397.41
2017,1,20,11,15,700.0,144.0,1.65,18.5,556.5,616.55,482.61
2017,1,20,11,30,934.0,78.0,1.8,19.0,640.0,730.94,567.78
2017,1,20,11,45,929.0,82.5,1.95,20.0,653.5,764.69,588.91
2017,1,20,12,0,924.0,87.0,2.1,21.0,667.0,795.07,608.26
2017,1,20,12,15,925.0,87.5,1.95,21.0,674.0,822.25,625.18
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,846.16,639.63
2017,1,20,12,45,913.5,93.0,1.7,21.5,677.5,860.68,646.88
2017,1,20,13,0,901.0,98.0,1.6,22.0,674.0,871.37,651.64
2017,1,20,13,15,896.0,97.5,1.35,22.0,663.5,878.45,653.37
2017,1,20,13,30,891.0,97.0,1.1,22.0,653.0,881.93,652.41
2017,1,20,13,45,504.0,188.5,0.85,22.5,501.5,662.77,498.75
2017,1,20,14,0,117.0,280.0,0.6,23.0,350.0,397.44,300.83
2017,1,20,14,15,323.0,233.5,0.55,22.5,414.5,547.98,417.79
2017,1,20,14,30,529.0,187.0,0.5,22.0,479.0,682.45,515.12
2017,1,20,14,45,457.0,192.0,0.45,22.0,434.0,623.51,471.59
2017,1,20,15,0,385.0,197.0,0.4,22.0,389.0,551.76,421.1
2017,1,20,15,15,543.0,150.5,0.45,21.5,398.5,631.4,483.59
2017,1,20,15,30,701.0,104.0,0.5,21.0,408.0,693.9,530.28
2017,1,20,15,45,666.0,99.0,0.6,21.0,364.0,643.66,496.82
2017,1,20,16,0,631.0,94.0,0.7,21.0,320.0,592.86,462.69
2017,1,20,16,15,584.5,87.0,0.75,20.0,273.0,531.69,420.1
2017,1,20,16,30,538.0,80.0,0.8,19.0,226.0,471.58,376.17
2017,1,20,16,45,470.0,70.0,0.85,18.5,179.0,396.64,317.72
2017,1,20,17,0,402.0,60.0,0.9,18.0,132.0,325.38,259.49
2017,1,20,17,15,297.5,45.5,0.9,17.5,89.5,236.7,184.73
2017,1,20,17,30,193.0,31.0,0.9,17.0,47.0,156.51,104.79
2017,1,20,17,45,96.5,15.5,0.95,16.5,23.5,55.93,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,19.0,18.0,1.75,11.5,20.0,16.38,0.0
2017,1,21,8,0,38.0,36.0,2.0,12.0,40.0,30.62,20.1
2017,1,21,8,15,60.0,57.0,2.0,12.5,67.5,49.76,35.26
2017,1,21,8,30,82.0,78.0,2.0,13.0,95.0,75.18,55.06
2017,1,21,8,45,97.5,99.5,2.05,13.5,124.5,103.11,77.85
2017,1,21,9,0,113.0,121.0,2.1,14.0,154.0,133.17,102.85
2017,1,21,9,15,124.0,140.5,2.45,15.0,182.0,162.31,127.18
2017,1,21,9,30,135.0,160.0,2.8,16.0,210.0,192.78,152.41
2017,1,21,9,45,164.5,178.5,3.15,17.0,247.5,230.45,182.9
2017,1,21,10,0,194.0,197.0,3.5,18.0,285.0,271.24,215.65
2017,1,21,10,15,130.0,210.5,3.55,18.5,271.0,265.84,211.58
2017,1,21,10,30,66.0,224.0,3.6,19.0,257.0,249.78,198.22
2017,1,21,10,45,483.5,151.0,3.7,19.5,422.5,434.05,347.05
2017,1,21,11,0,901.0,78.0,3.8,20.0,588.0,637.74,505.81
2017,1,21,11,15,909.5,79.5,3.75,20.5,612.0,682.0,538.01
2017,1,21,11,30,918.0,81.0,3.7,21.0,636.0,724.14,568.02
2017,1,21,11,45,922.5,81.5,3.7,21.5,651.5,759.97,592.0
2017,1,21,12,0,927.0,82.0,3.7,22.0,667.0,792.98,613.8
2017,1,21,12,15,928.0,82.5,3.8,22.0,674.0,820.29,633.11
2017,1,21,12,30,929.0,83.0,3.9,22.0,681.0,844.31,650.18
2017,1,21,12,45,926.5,83.5,4.0,22.5,679.5,862.07,661.68
2017,1,21,13,0,924.0,84.0,4.1,23.0,678.0,876.23,670.79
2017,1,21,13,15,920.5,83.5,4.15,23.0,668.0,884.77,677.18
2017,1,21,13,30,917.0,83.0,4.2,23.0,658.0,889.64,681.21
2017,1,21,13,45,911.5,82.0,4.3,23.0,640.5,888.54,681.49
2017,1,21,14,0,906.0,81.0,4.4,23.0,623.0,883.79,679.41
2017,1,21,14,15,897.0,79.5,4.25,23.0,598.0,871.87,671.29
2017,1,21,14,30,888.0,78.0,4.1,23.0,573.0,856.5,660.92
2017,1,21,14,45,876.5,76.0,4.0,23.0,540.5,835.12,646.63
2017,1,21,15,0,865.0,74.0,3.9,23.0,508.0,810.67,630.22
2017,1,21,15,15,809.5,77.0,3.65,22.5,458.5,761.05,596.14
2017,1,21,15,30,754.0,80.0,3.4,22.0,409.0,703.6,555.97
2017,1,21,15,45,720.5,78.5,3.15,21.5,367.0,657.09,523.23
2017,1,21,16,0,687.0,77.0,2.9,21.0,325.0,614.22,492.48
2017,1,21,16,15,654.0,70.0,2.65,20.0,279.5,560.57,453.09
2017,1,21,16,30,621.0,63.0,2.4,19.0,234.0,507.08,411.65
2017,1,21,16,45,556.0,56.5,2.15,18.5,186.5,435.21,353.07
2017,1,21,17,0,491.0,50.0,1.9,18.0,139.0,366.97,295.24
2017,1,21,17,15,394.5,38.5,1.8,17.5,95.5,280.78,221.16
2017,1,21,17,30,298.0,27.0,1.7,17.0,52.0,203.28,141.21
2017,1,21,17,45,149.0,13.5,1.65,16.5,26.0,76.74,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
