Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,195.0,16.0,8.9,12.5,36.0,12.53,0.0
2017,1,22,8,0,390.0,32.0,9.1,13.0,72.0,25.53,15.77
2017,1,22,8,15,493.0,40.5,9.35,13.0,120.5,44.04,23.21
2017,1,22,8,30,596.0,49.0,9.6,13.0,169.0,92.39,49.31
2017,1,22,8,45,661.5,54.0,9.85,13.5,220.5,145.99,89.34
2017,1,22,9,0,727.0,59.0,10.1,14.0,272.0,204.64,139.02
2017,1,22,9,15,765.0,63.0,10.1,14.0,320.5,262.01,191.69
2017,1,22,9,30,803.0,67.0,10.1,14.0,369.0,322.67,247.93
2017,1,22,9,45,832.0,69.0,10.1,14.5,414.5,380.92,301.56
2017,1,22,10,0,861.0,71.0,10.1,15.0,460.0,440.72,355.43
2017,1,22,10,15,879.0,73.5,9.95,15.0,499.0,496.6,405.56
2017,1,22,10,30,897.0,76.0,9.8,15.0,538.0,552.16,454.23
2017,1,22,10,45,909.0,77.5,9.75,15.5,570.0,602.7,496.92
2017,1,22,11,0,921.0,79.0,9.7,16.0,602.0,651.83,537.38
2017,1,22,11,15,929.0,80.5,9.65,16.0,626.5,696.69,574.57
2017,1,22,11,30,937.0,82.0,9.6,16.0,651.0,739.33,608.56
2017,1,22,11,45,944.5,81.5,9.55,16.5,668.0,777.0,636.04
2017,1,22,12,0,952.0,81.0,9.5,17.0,685.0,811.94,661.22
2017,1,22,12,15,954.0,81.5,9.45,17.0,693.0,840.8,682.88
2017,1,22,12,30,956.0,82.0,9.4,17.0,701.0,866.31,702.04
2017,1,22,12,45,957.0,81.5,9.35,17.5,700.5,886.42,715.77
2017,1,22,13,0,958.0,81.0,9.3,18.0,700.0,902.92,726.84
2017,1,22,13,15,956.0,80.5,9.2,18.0,691.0,913.18,734.57
2017,1,22,13,30,954.0,80.0,9.1,18.0,682.0,919.66,739.62
2017,1,22,13,45,952.0,78.0,9.0,18.0,665.0,920.57,740.64
2017,1,22,14,0,950.0,76.0,8.9,18.0,648.0,917.66,738.97
2017,1,22,14,15,942.5,75.0,8.7,18.0,623.0,907.44,731.65
2017,1,22,14,30,935.0,74.0,8.5,18.0,598.0,893.58,721.74
2017,1,22,14,45,927.0,71.0,8.35,18.0,565.5,873.31,707.26
2017,1,22,15,0,919.0,68.0,8.2,18.0,533.0,849.63,690.28
2017,1,22,15,15,902.0,66.0,7.9,17.5,493.5,816.75,667.08
2017,1,22,15,30,885.0,64.0,7.6,17.0,454.0,781.26,641.69
2017,1,22,15,45,864.0,60.5,7.3,17.0,409.0,738.49,609.13
2017,1,22,16,0,843.0,57.0,7.0,17.0,364.0,693.94,574.74
2017,1,22,16,15,806.0,53.5,6.55,16.5,314.0,642.66,534.99
2017,1,22,16,30,769.0,50.0,6.1,16.0,264.0,585.18,488.69
2017,1,22,16,45,712.0,45.0,5.65,15.5,213.0,513.89,428.07
2017,1,22,17,0,655.0,40.0,5.2,15.0,162.0,445.14,367.17
2017,1,22,17,15,551.5,32.5,5.0,14.5,113.0,352.1,284.26
2017,1,22,17,30,448.0,25.0,4.8,14.0,64.0,267.36,194.13
2017,1,22,17,45,224.0,12.5,4.6,13.5,32.0,108.43,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,244.0,13.5,1.75,9.0,39.0,11.12,0.0
2017,1,23,8,0,488.0,27.0,1.9,10.0,78.0,22.79,13.8
2017,1,23,8,15,579.0,34.0,1.7,10.5,127.5,42.12,20.54
2017,1,23,8,30,670.0,41.0,1.5,11.0,177.0,93.02,47.24
2017,1,23,8,45,715.5,47.0,1.3,11.5,227.0,146.97,87.84
2017,1,23,9,0,761.0,53.0,1.1,12.0,277.0,205.75,137.77
2017,1,23,9,15,796.5,56.5,0.95,13.0,326.0,263.96,189.13
2017,1,23,9,30,832.0,60.0,0.8,14.0,375.0,325.12,242.35
2017,1,23,9,45,856.5,62.5,0.65,15.0,419.5,384.36,292.51
2017,1,23,10,0,881.0,65.0,0.5,16.0,464.0,443.65,340.33
2017,1,23,10,15,898.0,67.0,0.9,16.5,503.5,499.52,388.09
2017,1,23,10,30,915.0,69.0,1.3,17.0,543.0,554.99,434.23
2017,1,23,10,45,927.5,70.0,1.7,17.5,575.0,606.14,475.97
2017,1,23,11,0,940.0,71.0,2.1,18.0,607.0,655.87,515.63
2017,1,23,11,15,948.0,72.0,2.3,18.0,631.5,700.97,550.94
2017,1,23,11,30,956.0,73.0,2.5,18.0,656.0,743.8,582.81
2017,1,23,11,45,962.5,72.5,2.75,18.5,673.0,781.38,609.17
2017,1,23,12,0,969.0,72.0,3.0,19.0,690.0,816.11,633.42
2017,1,23,12,15,971.0,72.5,3.15,19.0,697.5,845.42,654.43
2017,1,23,12,30,973.0,73.0,3.3,19.0,705.0,871.34,673.14
2017,1,23,12,45,972.0,73.0,3.5,19.5,704.5,890.68,686.37
2017,1,23,13,0,971.0,73.0,3.7,20.0,704.0,906.3,697.11
2017,1,23,13,15,968.0,72.5,3.75,20.0,694.0,915.85,704.23
2017,1,23,13,30,965.0,72.0,3.8,20.0,684.0,921.54,708.87
2017,1,23,13,45,959.0,71.5,3.9,20.5,666.0,920.78,708.13
2017,1,23,14,0,953.0,71.0,4.0,21.0,648.0,916.18,704.93
2017,1,23,14,15,944.5,70.0,3.85,21.0,622.5,905.06,697.31
2017,1,23,14,30,936.0,69.0,3.7,21.0,597.0,890.3,687.33
2017,1,23,14,45,921.0,68.5,3.6,21.0,563.5,867.18,671.86
2017,1,23,15,0,906.0,68.0,3.5,21.0,530.0,840.94,654.26
2017,1,23,15,15,889.0,66.0,3.1,20.5,490.5,808.29,631.63
2017,1,23,15,30,872.0,64.0,2.7,20.0,451.0,773.08,606.91
2017,1,23,15,45,847.0,61.0,2.3,19.5,405.5,728.24,574.78
2017,1,23,16,0,822.0,58.0,1.9,19.0,360.0,688.08,545.47
2017,1,23,16,15,785.5,54.5,1.75,18.0,311.0,631.6,505.87
2017,1,23,16,30,749.0,51.0,1.6,17.0,262.0,575.1,464.43
2017,1,23,16,45,692.0,46.0,1.5,16.0,211.5,504.44,408.95
2017,1,23,17,0,635.0,41.0,1.4,15.0,161.0,436.36,352.6
2017,1,23,17,15,533.5,33.5,1.45,14.5,113.0,344.96,274.63
2017,1,23,17,30,432.0,26.0,1.5,14.0,65.0,261.6,191.05
2017,1,23,17,45,216.0,13.0,1.55,13.5,32.5,105.92,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,121.0,18.0,3.55,11.0,31.0,14.12,0.0
2017,1,24,8,0,242.0,36.0,3.9,12.0,62.0,28.0,18.11
2017,1,24,8,15,301.5,52.0,4.0,12.5,102.0,48.45,30.26
2017,1,24,8,30,361.0,68.0,4.1,13.0,142.0,88.41,55.25
2017,1,24,8,45,411.0,78.5,4.2,14.0,184.0,129.27,85.94
2017,1,24,9,0,461.0,89.0,4.3,15.0,226.0,175.73,124.32
2017,1,24,9,15,614.0,80.5,4.65,16.0,295.0,238.24,174.24
2017,1,24,9,30,767.0,72.0,5.0,17.0,364.0,316.65,239.09
2017,1,24,9,45,792.5,75.0,5.4,18.0,407.5,372.89,289.08
2017,1,24,10,0,818.0,78.0,5.8,19.0,451.0,430.42,338.98
2017,1,24,10,15,836.0,80.5,5.85,19.5,489.0,484.83,385.4
2017,1,24,10,30,854.0,83.0,5.9,20.0,527.0,539.11,430.4
2017,1,24,10,45,865.5,85.0,6.0,20.5,558.5,588.74,470.68
2017,1,24,11,0,877.0,87.0,6.1,21.0,590.0,635.0,507.4
2017,1,24,11,15,885.5,88.5,6.1,21.5,614.0,678.71,541.01
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,720.37,571.9
2017,1,24,11,45,912.5,85.0,6.15,22.5,657.0,760.02,599.68
2017,1,24,12,0,931.0,80.0,6.2,23.0,676.0,797.62,625.74
2017,1,24,12,15,933.5,80.5,6.15,23.0,684.0,826.47,646.13
2017,1,24,12,30,936.0,81.0,6.1,23.0,692.0,852.08,664.19
2017,1,24,12,45,935.0,81.0,6.1,23.5,691.0,870.87,676.27
2017,1,24,13,0,934.0,81.0,6.1,24.0,690.0,886.06,685.85
2017,1,24,13,15,931.5,80.5,6.0,24.0,681.0,895.76,692.49
2017,1,24,13,30,929.0,80.0,5.9,24.0,672.0,901.74,696.64
2017,1,24,13,45,922.5,80.0,5.8,24.0,655.0,901.13,696.26
2017,1,24,14,0,916.0,80.0,5.7,24.0,638.0,896.84,693.44
2017,1,24,14,15,908.0,78.5,5.5,24.0,613.0,885.83,685.45
2017,1,24,14,30,900.0,77.0,5.3,24.0,588.0,871.3,675.11
2017,1,24,14,45,890.0,75.0,5.15,24.0,556.0,851.08,661.11
2017,1,24,15,0,880.0,73.0,5.0,24.0,524.0,827.67,644.92
2017,1,24,15,15,862.5,70.5,4.6,23.5,485.0,794.54,621.56
2017,1,24,15,30,845.0,68.0,4.2,23.0,446.0,765.65,601.62
2017,1,24,15,45,816.0,66.0,3.85,23.0,401.0,719.52,568.16
2017,1,24,16,0,787.0,64.0,3.5,23.0,356.0,672.1,533.35
2017,1,24,16,15,749.5,60.0,3.2,22.0,308.0,615.32,492.89
2017,1,24,16,30,712.0,56.0,2.9,21.0,260.0,558.63,450.46
2017,1,24,16,45,645.5,51.5,2.65,20.5,209.0,483.8,390.39
2017,1,24,17,0,579.0,47.0,2.4,20.0,158.0,417.45,334.47
2017,1,24,17,15,476.0,38.0,2.4,19.5,111.0,326.13,257.07
2017,1,24,17,30,373.0,29.0,2.4,19.0,64.0,243.81,177.91
2017,1,24,17,45,186.5,14.5,2.45,18.5,32.0,113.48,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,226.0,15.5,4.25,10.5,39.5,11.96,0.0
2017,1,25,8,0,452.0,31.0,4.4,11.0,79.0,24.41,15.2
2017,1,25,8,15,547.5,38.5,4.6,11.5,128.5,45.51,23.87
2017,1,25,8,30,643.0,46.0,4.8,12.0,178.0,95.44,50.25
2017,1,25,8,45,595.0,62.0,5.0,12.5,209.5,141.91,89.0
2017,1,25,9,0,547.0,78.0,5.2,13.0,241.0,184.54,129.37
2017,1,25,9,15,482.0,105.0,5.3,13.0,266.5,225.19,169.75
2017,1,25,9,30,417.0,132.0,5.4,13.0,292.0,259.55,203.81
2017,1,25,9,45,644.5,101.0,5.5,13.5,381.0,342.61,271.68
2017,1,25,10,0,872.0,70.0,5.6,14.0,470.0,445.96,357.41
2017,1,25,10,15,889.0,72.5,5.6,14.0,509.0,502.17,406.84
2017,1,25,10,30,906.0,75.0,5.6,14.0,548.0,558.01,454.77
2017,1,25,10,45,917.0,76.5,5.65,14.5,580.5,608.71,496.66
2017,1,25,11,0,928.0,78.0,5.7,15.0,613.0,657.89,536.23
2017,1,25,11,15,743.0,140.5,5.65,15.0,580.0,644.44,524.2
2017,1,25,11,30,558.0,203.0,5.6,15.0,547.0,607.05,492.8
2017,1,25,11,45,602.5,194.0,5.6,15.5,574.0,652.27,528.2
2017,1,25,12,0,647.0,185.0,5.6,16.0,601.0,702.17,566.26
2017,1,25,12,15,494.0,239.5,5.55,16.0,559.5,655.73,527.35
2017,1,25,12,30,341.0,294.0,5.5,16.0,518.0,594.94,477.22
2017,1,25,12,45,296.5,302.5,5.5,16.5,497.0,577.26,462.06
2017,1,25,13,0,252.0,311.0,5.5,17.0,476.0,545.37,435.98
2017,1,25,13,15,198.0,310.0,5.45,17.0,439.0,503.82,402.82
2017,1,25,13,30,144.0,309.0,5.4,17.0,402.0,460.46,367.98
2017,1,25,13,45,535.0,196.5,5.4,17.5,526.5,703.33,565.22
2017,1,25,14,0,926.0,84.0,5.4,18.0,651.0,912.24,720.42
2017,1,25,14,15,691.5,150.0,5.1,17.5,564.0,794.95,633.73
2017,1,25,14,30,457.0,216.0,4.8,17.0,477.0,658.73,528.78
2017,1,25,14,45,432.0,208.0,4.55,17.0,443.5,625.1,503.51
2017,1,25,15,0,407.0,200.0,4.3,17.0,410.0,590.23,476.71
2017,1,25,15,15,285.0,199.5,4.05,16.5,341.5,472.06,384.15
2017,1,25,15,30,163.0,199.0,3.8,16.0,273.0,358.92,293.27
2017,1,25,15,45,157.0,180.5,3.6,15.5,245.5,330.76,271.97
2017,1,25,16,0,151.0,162.0,3.4,15.0,218.0,302.38,249.82
2017,1,25,16,15,145.0,140.5,3.3,14.5,188.5,269.83,223.87
2017,1,25,16,30,139.0,119.0,3.2,14.0,159.0,237.08,197.08
2017,1,25,16,45,125.5,97.5,3.15,13.5,128.5,199.47,165.32
2017,1,25,17,0,112.0,76.0,3.1,13.0,98.0,162.28,133.02
2017,1,25,17,15,89.0,55.0,3.05,12.5,69.0,121.1,96.46
2017,1,25,17,30,66.0,34.0,3.0,12.0,40.0,80.55,58.38
2017,1,25,17,45,33.0,17.0,3.0,12.0,20.0,36.99,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,15.32,0.52
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,30.06,20.66
2017,1,26,8,15,1.5,53.5,3.05,5.5,53.5,48.03,35.94
2017,1,26,8,30,3.0,74.0,3.2,6.0,74.0,66.93,52.77
2017,1,26,8,45,9.5,92.5,3.35,7.0,95.0,85.35,68.57
2017,1,26,9,0,16.0,111.0,3.5,8.0,116.0,104.67,84.88
2017,1,26,9,15,71.5,137.5,3.65,8.5,164.5,145.01,117.52
2017,1,26,9,30,127.0,164.0,3.8,9.0,213.0,193.65,157.59
2017,1,26,9,45,126.5,184.5,4.0,9.5,238.0,221.67,181.49
2017,1,26,10,0,126.0,205.0,4.2,10.0,263.0,249.72,205.02
2017,1,26,10,15,306.5,195.0,4.1,10.0,352.0,338.45,278.41
2017,1,26,10,30,487.0,185.0,4.0,10.0,441.0,445.87,366.69
2017,1,26,10,45,715.5,131.0,3.9,10.5,532.0,551.92,453.03
2017,1,26,11,0,944.0,77.0,3.8,11.0,623.0,667.77,545.49
2017,1,26,11,15,952.0,78.0,3.65,11.0,648.5,713.43,580.81
2017,1,26,11,30,960.0,79.0,3.5,11.0,674.0,756.8,612.61
2017,1,26,11,45,964.0,80.5,3.4,11.0,690.5,795.27,639.79
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,830.76,664.56
2017,1,26,12,15,970.5,82.0,3.15,11.0,715.5,860.28,684.47
2017,1,26,12,30,973.0,82.0,3.0,11.0,724.0,886.4,701.8
2017,1,26,12,45,973.0,82.0,2.95,11.5,723.5,906.93,714.51
2017,1,26,13,0,973.0,82.0,2.9,12.0,723.0,923.75,724.65
2017,1,26,13,15,970.0,81.5,2.85,12.0,714.0,933.64,731.34
2017,1,26,13,30,967.0,81.0,2.8,12.0,705.0,939.64,735.51
2017,1,26,13,45,961.5,80.5,2.75,12.0,687.0,939.59,735.61
2017,1,26,14,0,956.0,80.0,2.7,12.0,669.0,935.67,733.24
2017,1,26,14,15,947.5,78.5,2.65,12.0,642.5,924.14,725.7
2017,1,26,14,30,939.0,77.0,2.6,12.0,616.0,908.93,715.78
2017,1,26,14,45,925.0,76.0,2.6,12.0,582.0,886.1,701.0
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,860.07,683.99
2017,1,26,15,15,893.5,72.5,2.5,12.0,508.0,826.34,660.57
2017,1,26,15,30,876.0,70.0,2.4,12.0,468.0,790.0,635.15
2017,1,26,15,45,850.0,67.0,2.3,12.0,422.0,750.69,607.26
2017,1,26,16,0,824.0,64.0,2.2,12.0,376.0,703.05,572.67
2017,1,26,16,15,787.0,60.5,1.9,11.0,326.0,645.83,530.73
2017,1,26,16,30,750.0,57.0,1.6,10.0,276.0,588.52,487.0
2017,1,26,16,45,691.0,51.5,1.3,9.5,224.0,515.37,426.72
2017,1,26,17,0,632.0,46.0,1.0,9.0,172.0,444.82,366.15
2017,1,26,17,15,533.5,38.0,1.05,8.5,122.5,353.5,287.98
2017,1,26,17,30,435.0,30.0,1.1,8.0,73.0,276.8,213.37
2017,1,26,17,45,217.5,15.0,1.15,7.5,36.5,130.13,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,5.5,19.0,3.2,3.0,19.5,17.53,2.45
2017,1,27,8,0,11.0,38.0,3.4,4.0,39.0,33.47,23.81
2017,1,27,8,15,24.5,59.0,3.35,4.5,63.5,51.92,39.08
2017,1,27,8,30,38.0,80.0,3.3,5.0,88.0,73.94,57.66
2017,1,27,8,45,47.5,100.0,3.3,6.0,113.0,96.59,76.87
2017,1,27,9,0,57.0,120.0,3.3,7.0,138.0,120.6,97.24
2017,1,27,9,15,97.0,143.0,3.7,7.5,178.5,157.24,127.55
2017,1,27,9,30,137.0,166.0,4.1,8.0,219.0,198.63,162.2
2017,1,27,9,45,131.5,188.0,4.5,9.0,244.0,226.74,186.17
2017,1,27,10,0,126.0,210.0,4.9,10.0,269.0,254.39,209.18
2017,1,27,10,15,242.0,213.0,4.8,10.0,337.0,325.05,267.88
2017,1,27,10,30,358.0,216.0,4.7,10.0,405.0,403.82,333.19
2017,1,27,10,45,327.0,237.0,4.6,10.5,417.5,426.13,350.66
2017,1,27,11,0,296.0,258.0,4.5,11.0,430.0,445.19,364.98
2017,1,27,11,15,198.5,274.5,4.35,11.0,392.0,406.24,332.3
2017,1,27,11,30,101.0,291.0,4.2,11.0,354.0,357.98,291.54
2017,1,27,11,45,131.0,302.5,4.1,11.5,386.0,405.08,328.98
2017,1,27,12,0,161.0,314.0,4.0,12.0,418.0,446.76,361.45
2017,1,27,12,15,187.0,316.5,3.95,12.0,439.5,477.1,385.6
2017,1,27,12,30,213.0,319.0,3.9,12.0,461.0,508.16,410.25
2017,1,27,12,45,197.0,320.0,3.85,12.5,451.0,503.0,404.99
2017,1,27,13,0,181.0,321.0,3.8,13.0,441.0,496.57,398.95
2017,1,27,13,15,157.0,316.0,3.7,13.0,419.5,475.42,382.06
2017,1,27,13,30,133.0,311.0,3.6,13.0,398.0,453.12,364.3
2017,1,27,13,45,160.0,303.0,3.55,13.0,404.5,471.16,379.63
2017,1,27,14,0,187.0,295.0,3.5,13.0,411.0,488.66,394.39
2017,1,27,14,15,171.5,283.0,3.45,12.5,386.0,463.56,375.64
2017,1,27,14,30,156.0,271.0,3.4,12.0,361.0,437.88,356.47
2017,1,27,14,45,256.5,242.5,3.4,12.0,381.0,504.51,412.6
2017,1,27,15,0,357.0,214.0,3.4,12.0,401.0,553.43,454.13
2017,1,27,15,15,265.0,208.0,3.3,12.0,341.0,466.9,384.57
2017,1,27,15,30,173.0,202.0,3.2,12.0,281.0,370.64,306.59
2017,1,27,15,45,157.0,186.0,3.15,12.0,253.0,337.75,280.6
2017,1,27,16,0,141.0,170.0,3.1,12.0,225.0,305.37,254.39
2017,1,27,16,15,132.5,148.0,2.7,11.0,194.0,270.9,226.87
2017,1,27,16,30,124.0,126.0,2.3,10.0,163.0,236.45,198.65
2017,1,27,16,45,109.0,104.0,1.95,9.5,132.0,198.01,165.82
2017,1,27,17,0,94.0,82.0,1.6,9.0,101.0,160.2,132.76
2017,1,27,17,15,68.0,59.5,1.55,8.5,71.5,116.15,93.67
2017,1,27,17,30,42.0,37.0,1.5,8.0,42.0,72.91,54.06
2017,1,27,17,45,21.0,18.5,1.45,7.5,21.0,34.04,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,102.0,20.0,3.2,4.5,32.0,15.65,2.34
2017,1,28,8,0,204.0,40.0,3.4,5.0,64.0,31.04,21.66
2017,1,28,8,15,252.5,58.5,3.55,5.5,102.5,52.49,35.52
2017,1,28,8,30,301.0,77.0,3.7,6.0,141.0,90.98,61.48
2017,1,28,8,45,353.0,88.0,3.9,7.0,182.0,129.34,90.98
2017,1,28,9,0,405.0,99.0,4.1,8.0,223.0,173.62,128.14
2017,1,28,9,15,512.5,97.5,4.1,8.5,280.5,228.46,174.11
2017,1,28,9,30,620.0,96.0,4.1,9.0,338.0,293.01,229.58
2017,1,28,9,45,660.0,98.0,4.2,9.5,382.0,346.59,277.67
2017,1,28,10,0,700.0,100.0,4.3,10.0,426.0,403.27,327.53
2017,1,28,10,15,812.5,88.5,4.2,10.5,497.5,484.42,395.44
2017,1,28,10,30,925.0,77.0,4.1,11.0,569.0,572.83,467.6
2017,1,28,10,45,944.0,76.5,4.05,11.5,604.0,627.29,511.55
2017,1,28,11,0,963.0,76.0,4.0,12.0,639.0,680.82,553.65
2017,1,28,11,15,972.0,77.0,3.95,12.5,665.0,728.12,589.74
2017,1,28,11,30,981.0,78.0,3.9,13.0,691.0,773.13,621.62
2017,1,28,11,45,988.0,78.0,3.85,13.5,709.5,813.08,648.77
2017,1,28,12,0,995.0,78.0,3.8,14.0,728.0,850.12,673.53
2017,1,28,12,15,998.0,78.5,3.75,14.0,736.5,881.47,695.24
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,909.35,714.46
2017,1,28,12,45,1003.0,77.5,3.7,14.0,745.5,930.53,729.25
2017,1,28,13,0,1005.0,76.0,3.7,14.0,746.0,947.92,741.5
2017,1,28,13,15,1002.5,76.0,3.7,14.0,736.5,959.27,749.65
2017,1,28,13,30,1000.0,76.0,3.7,14.0,727.0,966.62,755.21
2017,1,28,13,45,996.0,74.5,3.75,14.0,709.0,966.87,756.3
2017,1,28,14,0,992.0,73.0,3.8,14.0,691.0,963.09,754.79
2017,1,28,14,15,983.5,72.0,3.75,14.0,664.5,951.99,747.65
2017,1,28,14,30,975.0,71.0,3.7,14.0,638.0,937.07,737.99
2017,1,28,14,45,961.0,70.5,3.7,14.0,604.0,914.37,723.22
2017,1,28,15,0,947.0,70.0,3.7,14.0,570.0,888.31,706.11
2017,1,28,15,15,930.5,68.0,3.5,13.5,529.0,855.2,683.96
2017,1,28,15,30,914.0,66.0,3.3,13.0,488.0,819.31,659.62
2017,1,28,15,45,890.5,63.5,3.1,13.0,441.0,774.89,627.45
2017,1,28,16,0,867.0,61.0,2.9,13.0,394.0,728.71,593.54
2017,1,28,16,15,832.5,57.5,2.5,12.0,343.0,677.91,556.44
2017,1,28,16,30,798.0,54.0,2.1,11.0,292.0,620.5,512.93
2017,1,28,16,45,744.0,49.0,1.75,10.0,239.0,549.0,455.2
2017,1,28,17,0,690.0,44.0,1.4,9.0,186.0,479.65,396.3
2017,1,28,17,15,597.0,36.5,1.4,8.5,134.5,388.98,318.28
2017,1,28,17,30,504.0,29.0,1.4,8.0,83.0,305.37,239.33
2017,1,28,17,45,252.0,14.5,1.4,7.5,41.5,144.47,32.23
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,261.0,15.0,3.85,4.0,45.0,12.28,1.22
2017,1,29,8,0,522.0,30.0,4.0,5.0,90.0,25.34,16.71
2017,1,29,8,15,609.5,36.5,3.85,5.5,141.0,45.15,22.97
2017,1,29,8,30,697.0,43.0,3.7,6.0,192.0,97.58,51.01
2017,1,29,8,45,750.5,46.5,3.55,7.0,245.0,152.44,92.83
2017,1,29,9,0,804.0,50.0,3.4,8.0,298.0,214.76,146.83
2017,1,29,9,15,836.5,53.0,3.45,9.0,348.0,274.51,201.72
2017,1,29,9,30,869.0,56.0,3.5,10.0,398.0,336.75,258.68
2017,1,29,9,45,891.5,58.0,3.55,11.5,443.5,396.4,312.01
2017,1,29,10,0,914.0,60.0,3.6,13.0,489.0,456.78,364.01
2017,1,29,10,15,929.5,62.0,3.8,13.5,529.0,514.21,413.49
2017,1,29,10,30,945.0,64.0,4.0,14.0,569.0,571.04,460.98
2017,1,29,10,45,955.0,66.0,4.25,15.0,602.0,623.79,503.24
2017,1,29,11,0,965.0,68.0,4.5,16.0,635.0,674.86,543.17
2017,1,29,11,15,972.5,69.0,4.45,16.5,660.0,721.27,578.27
2017,1,29,11,30,980.0,70.0,4.4,17.0,685.0,765.27,608.7
2017,1,29,11,45,981.5,72.0,4.4,17.5,702.0,803.34,634.51
2017,1,29,12,0,983.0,74.0,4.4,18.0,719.0,838.22,657.8
2017,1,29,12,15,985.5,74.5,4.35,18.0,727.5,868.88,678.87
2017,1,29,12,30,988.0,75.0,4.3,18.0,736.0,896.09,697.56
2017,1,29,12,45,986.5,75.5,4.25,18.0,735.5,916.39,711.43
2017,1,29,13,0,985.0,76.0,4.2,18.0,735.0,932.86,722.75
2017,1,29,13,15,982.0,76.0,4.1,18.0,726.0,943.59,729.89
2017,1,29,13,30,979.0,76.0,4.0,18.0,717.0,950.38,734.44
2017,1,29,13,45,973.5,75.5,3.95,18.0,699.0,950.44,734.76
2017,1,29,14,0,968.0,75.0,3.9,18.0,681.0,946.57,732.56
2017,1,29,14,15,959.5,74.0,3.75,18.0,655.0,935.61,724.97
2017,1,29,14,30,951.0,73.0,3.6,18.0,629.0,920.9,714.95
2017,1,29,14,45,933.0,74.0,3.5,18.0,595.0,896.9,698.82
2017,1,29,15,0,915.0,75.0,3.4,18.0,561.0,869.79,680.59
2017,1,29,15,15,898.0,72.5,3.0,17.5,520.5,836.3,657.19
2017,1,29,15,30,881.0,70.0,2.6,17.0,480.0,800.14,631.64
2017,1,29,15,45,857.5,67.0,2.2,17.0,434.0,762.51,603.48
2017,1,29,16,0,834.0,64.0,1.8,17.0,388.0,716.31,568.61
2017,1,29,16,15,798.5,60.5,1.65,16.0,338.0,659.54,529.26
2017,1,29,16,30,763.0,57.0,1.5,15.0,288.0,602.55,488.36
2017,1,29,16,45,709.5,51.5,1.4,14.0,235.5,531.94,433.73
2017,1,29,17,0,656.0,46.0,1.3,13.0,183.0,463.5,377.93
2017,1,29,17,15,562.5,38.5,1.3,12.5,132.5,373.73,301.99
2017,1,29,17,30,469.0,31.0,1.3,12.0,82.0,290.88,226.06
2017,1,29,17,45,234.5,15.5,1.35,11.5,41.0,141.93,46.62
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,269.5,15.0,3.2,9.0,46.5,12.23,1.58
2017,1,30,8,0,539.0,30.0,3.5,10.0,93.0,25.26,16.31
2017,1,30,8,15,625.0,36.0,3.35,10.5,145.0,45.18,22.14
2017,1,30,8,30,711.0,42.0,3.2,11.0,197.0,98.06,49.82
2017,1,30,8,45,762.0,46.5,3.05,12.0,250.0,154.45,92.25
2017,1,30,9,0,813.0,51.0,2.9,13.0,303.0,218.03,146.4
2017,1,30,9,15,845.5,54.0,2.65,14.0,353.5,278.44,200.56
2017,1,30,9,30,878.0,57.0,2.4,15.0,404.0,341.32,256.42
2017,1,30,9,45,900.5,59.0,2.2,16.0,450.5,401.6,308.9
2017,1,30,10,0,923.0,61.0,2.0,17.0,497.0,462.59,359.8
2017,1,30,10,15,938.5,63.0,2.15,18.0,537.0,520.61,407.37
2017,1,30,10,30,954.0,65.0,2.3,19.0,577.0,578.0,452.74
2017,1,30,10,45,965.0,66.0,2.45,20.0,610.5,630.82,493.17
2017,1,30,11,0,976.0,67.0,2.6,21.0,644.0,681.99,531.08
2017,1,30,11,15,983.5,68.0,2.6,21.5,669.5,728.94,565.09
2017,1,30,11,30,991.0,69.0,2.6,22.0,695.0,773.45,594.44
2017,1,30,11,45,995.5,69.0,2.65,22.5,712.0,811.99,619.56
2017,1,30,12,0,1000.0,69.0,2.7,23.0,729.0,847.44,642.38
2017,1,30,12,15,1002.0,69.5,2.75,23.0,737.5,878.2,663.15
2017,1,30,12,30,1004.0,70.0,2.8,23.0,746.0,905.43,681.56
2017,1,30,12,45,1003.5,70.0,2.85,23.0,745.5,926.33,695.79
2017,1,30,13,0,1003.0,70.0,2.9,23.0,745.0,943.37,707.58
2017,1,30,13,15,1000.0,70.0,2.9,23.0,736.0,954.3,715.05
2017,1,30,13,30,997.0,70.0,2.9,23.0,727.0,961.23,720.04
2017,1,30,13,45,991.0,70.0,2.9,23.0,709.0,961.49,720.77
2017,1,30,14,0,985.0,70.0,2.9,23.0,691.0,957.76,719.04
2017,1,30,14,15,977.5,69.0,2.85,22.5,664.5,947.56,714.15
2017,1,30,14,30,970.0,68.0,2.8,22.0,638.0,933.54,706.83
2017,1,30,14,45,953.5,68.5,2.75,22.0,604.0,909.92,691.73
2017,1,30,15,0,937.0,69.0,2.7,22.0,570.0,883.06,674.51
2017,1,30,15,15,920.5,67.0,2.45,21.5,529.5,850.05,652.74
2017,1,30,15,30,904.0,65.0,2.2,21.0,489.0,814.29,628.88
2017,1,30,15,45,879.0,63.0,1.95,20.5,442.5,769.47,598.29
2017,1,30,16,0,854.0,61.0,1.7,20.0,396.0,723.02,566.05
2017,1,30,16,15,820.0,57.5,1.65,19.0,345.0,672.89,532.98
2017,1,30,16,30,786.0,54.0,1.6,18.0,294.0,616.09,493.57
2017,1,30,16,45,731.5,49.5,1.6,17.0,241.0,545.09,440.29
2017,1,30,17,0,677.0,45.0,1.6,16.0,188.0,476.29,385.28
2017,1,30,17,15,586.5,37.5,1.65,15.0,137.0,387.08,311.12
2017,1,30,17,30,496.0,30.0,1.7,14.0,86.0,304.75,236.88
2017,1,30,17,45,248.0,15.0,1.8,13.5,43.0,145.78,60.45
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,258.5,16.0,3.0,8.0,47.0,13.12,2.63
2017,1,31,8,0,517.0,32.0,3.3,9.0,94.0,27.14,18.09
2017,1,31,8,15,604.5,39.5,3.15,9.5,146.0,48.2,25.04
2017,1,31,8,30,692.0,47.0,3.0,10.0,198.0,101.46,53.63
2017,1,31,8,45,743.0,52.0,2.95,11.0,251.5,157.3,95.85
2017,1,31,9,0,794.0,57.0,2.9,12.0,305.0,218.67,148.28
2017,1,31,9,15,827.5,60.5,3.15,13.0,356.0,279.13,202.8
2017,1,31,9,30,861.0,64.0,3.4,14.0,407.0,342.32,259.58
2017,1,31,9,45,882.5,67.0,3.7,15.0,453.0,403.61,314.04
2017,1,31,10,0,904.0,70.0,4.0,16.0,499.0,464.45,366.55
2017,1,31,10,15,920.0,72.0,4.25,16.5,539.5,521.96,415.62
2017,1,31,10,30,936.0,74.0,4.5,17.0,580.0,578.94,463.0
2017,1,31,10,45,945.5,76.5,4.8,18.0,613.0,631.82,505.21
2017,1,31,11,0,955.0,79.0,5.1,19.0,646.0,683.01,544.94
2017,1,31,11,15,962.0,80.0,5.1,19.5,671.5,728.99,579.73
2017,1,31,11,30,969.0,81.0,5.1,20.0,697.0,772.56,610.26
2017,1,31,11,45,973.5,81.5,5.2,20.5,714.0,811.12,636.89
2017,1,31,12,0,978.0,82.0,5.3,21.0,731.0,846.67,661.21
2017,1,31,12,15,980.0,82.5,5.2,21.0,739.5,877.04,681.92
2017,1,31,12,30,982.0,83.0,5.1,21.0,748.0,903.96,700.1
2017,1,31,12,45,978.5,84.0,5.05,21.5,746.5,923.22,711.79
2017,1,31,13,0,975.0,85.0,5.0,22.0,745.0,938.62,720.83
2017,1,31,13,15,972.0,85.0,4.85,22.0,735.5,949.43,727.47
2017,1,31,13,30,969.0,85.0,4.7,22.0,726.0,956.32,731.48
2017,1,31,13,45,960.5,85.0,4.6,22.0,707.5,954.44,729.94
2017,1,31,14,0,952.0,85.0,4.5,22.0,689.0,948.66,725.92
2017,1,31,14,15,943.0,84.0,4.35,21.5,662.5,937.46,719.6
2017,1,31,14,30,934.0,83.0,4.2,21.0,636.0,922.57,711.0
2017,1,31,14,45,920.5,81.5,4.05,21.0,602.0,899.64,695.51
2017,1,31,15,0,907.0,80.0,3.9,21.0,568.0,873.46,677.84
2017,1,31,15,15,889.5,77.5,3.5,20.5,527.5,839.7,654.73
2017,1,31,15,30,872.0,75.0,3.1,20.0,487.0,810.15,634.44
2017,1,31,15,45,845.5,72.5,2.75,20.0,440.0,764.14,601.09
2017,1,31,16,0,819.0,70.0,2.4,20.0,393.0,716.51,566.24
2017,1,31,16,15,783.0,65.5,2.2,19.0,343.0,658.4,525.9
2017,1,31,16,30,747.0,61.0,2.0,18.0,293.0,600.12,484.09
2017,1,31,16,45,691.0,55.5,1.85,17.0,240.0,528.16,428.54
2017,1,31,17,0,635.0,50.0,1.7,16.0,187.0,458.51,372.11
2017,1,31,17,15,543.0,42.0,1.75,15.0,136.5,374.77,302.05
2017,1,31,17,30,451.0,34.0,1.8,14.0,86.0,293.73,229.53
2017,1,31,17,45,225.5,17.0,1.85,13.5,43.0,142.58,69.04
2017,1,31,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
