Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,19.5,3.4,12.0,44.5,15.13,4.27
2017,2,1,8,0,409.0,39.0,3.8,13.0,89.0,31.18,21.28
2017,2,1,8,15,501.0,48.0,3.95,13.5,139.0,50.98,28.62
2017,2,1,8,30,593.0,57.0,4.1,14.0,189.0,100.09,55.56
2017,2,1,8,45,653.0,63.0,4.3,15.0,241.5,152.66,94.64
2017,2,1,9,0,713.0,69.0,4.5,16.0,294.0,211.94,144.16
2017,2,1,9,15,356.5,91.0,4.7,16.5,203.5,180.45,134.65
2017,2,1,9,30,0.0,113.0,4.9,17.0,113.0,104.69,82.33
2017,2,1,9,45,1.5,136.5,5.1,18.0,137.5,127.26,100.48
2017,2,1,10,0,3.0,160.0,5.3,19.0,162.0,150.24,118.6
2017,2,1,10,15,5.0,172.0,5.3,19.5,175.0,163.07,128.47
2017,2,1,10,30,7.0,184.0,5.3,20.0,188.0,176.16,138.5
2017,2,1,10,45,456.0,137.5,5.35,20.5,410.0,409.11,328.5
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,665.64,529.15
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,711.32,562.54
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,754.86,593.36
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,793.74,619.73
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,830.02,643.99
2017,2,1,12,15,943.0,92.5,5.2,23.0,727.5,860.32,664.58
2017,2,1,12,30,946.0,93.0,5.1,23.0,736.0,887.34,682.77
2017,2,1,12,45,945.0,93.0,5.1,23.5,736.0,907.01,695.05
2017,2,1,13,0,944.0,93.0,5.1,24.0,736.0,923.02,704.84
2017,2,1,13,15,941.5,92.5,5.0,24.0,727.0,933.44,711.59
2017,2,1,13,30,939.0,92.0,4.9,24.0,718.0,940.05,715.84
2017,2,1,13,45,932.5,92.0,4.85,24.0,700.0,939.9,715.93
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,935.96,713.61
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,924.34,705.4
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,909.12,694.86
2017,2,1,14,45,897.5,86.5,4.4,24.0,597.0,887.94,680.92
2017,2,1,15,0,887.0,84.0,4.3,24.0,564.0,870.7,669.91
2017,2,1,15,15,869.5,81.5,3.85,23.5,524.0,837.18,647.04
2017,2,1,15,30,852.0,79.0,3.4,23.0,484.0,801.01,622.15
2017,2,1,15,45,825.5,76.0,3.0,23.0,438.0,754.83,588.84
2017,2,1,16,0,799.0,73.0,2.6,23.0,392.0,707.09,554.03
2017,2,1,16,15,763.0,68.5,2.3,22.0,342.0,649.52,513.93
2017,2,1,16,30,727.0,64.0,2.0,21.0,292.0,591.8,472.4
2017,2,1,16,45,671.5,58.5,1.75,20.0,240.0,525.13,420.9
2017,2,1,17,0,616.0,53.0,1.5,19.0,188.0,457.14,366.17
2017,2,1,17,15,525.5,44.0,1.5,18.5,137.5,368.72,293.17
2017,2,1,17,30,435.0,35.0,1.5,18.0,87.0,287.71,222.0
2017,2,1,17,45,217.5,17.5,1.55,17.5,43.5,140.92,74.71
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,27.0,5.0,4.75,7.0,6.0,0.0,0.0
2017,2,2,7,30,54.0,10.0,5.0,7.0,12.0,9.53,0.0
2017,2,2,7,45,196.5,26.5,5.3,7.5,49.0,20.86,8.88
2017,2,2,8,0,339.0,43.0,5.6,8.0,86.0,34.86,25.04
2017,2,2,8,15,430.5,54.5,5.6,8.5,134.5,55.39,34.14
2017,2,2,8,30,522.0,66.0,5.6,9.0,183.0,102.5,61.62
2017,2,2,8,45,582.0,73.5,5.65,9.5,234.5,152.25,99.63
2017,2,2,9,0,642.0,81.0,5.7,10.0,286.0,208.89,148.04
2017,2,2,9,15,681.0,87.0,5.6,10.5,335.0,265.03,198.87
2017,2,2,9,30,720.0,93.0,5.5,11.0,384.0,324.84,253.05
2017,2,2,9,45,360.0,114.5,5.45,11.5,260.0,249.05,200.49
2017,2,2,10,0,0.0,136.0,5.4,12.0,136.0,126.6,101.87
2017,2,2,10,15,2.0,156.5,5.3,12.5,157.5,147.05,118.59
2017,2,2,10,30,4.0,177.0,5.2,13.0,179.0,167.9,135.36
2017,2,2,10,45,16.5,208.0,5.15,13.5,218.0,205.3,165.71
2017,2,2,11,0,29.0,239.0,5.1,14.0,257.0,249.17,200.95
2017,2,2,11,15,19.5,228.0,5.0,14.0,240.5,229.02,184.11
2017,2,2,11,30,10.0,217.0,4.9,14.0,224.0,212.79,170.51
2017,2,2,11,45,49.5,266.0,4.85,14.5,299.5,298.88,240.31
2017,2,2,12,0,89.0,315.0,4.8,15.0,375.0,383.57,307.39
2017,2,2,12,15,94.0,321.0,4.7,15.0,385.0,398.37,318.69
2017,2,2,12,30,99.0,327.0,4.6,15.0,395.0,413.27,330.26
2017,2,2,12,45,133.5,331.0,4.6,15.5,422.5,461.96,368.36
2017,2,2,13,0,168.0,335.0,4.6,16.0,450.0,501.3,398.87
2017,2,2,13,15,141.0,328.5,4.5,16.0,424.0,475.57,378.24
2017,2,2,13,30,114.0,322.0,4.4,16.0,398.0,436.0,347.23
2017,2,2,13,45,91.0,306.5,4.35,16.0,366.5,401.03,319.83
2017,2,2,14,0,68.0,291.0,4.3,16.0,335.0,365.45,291.75
2017,2,2,14,15,39.0,248.5,4.2,16.0,273.5,293.16,234.32
2017,2,2,14,30,10.0,206.0,4.1,16.0,212.0,210.09,167.33
2017,2,2,14,45,25.0,216.0,4.1,16.0,230.0,235.08,188.55
2017,2,2,15,0,40.0,226.0,4.1,16.0,248.0,274.11,220.75
2017,2,2,15,15,39.5,210.5,4.05,15.5,231.0,257.52,208.22
2017,2,2,15,30,39.0,195.0,4.0,15.0,214.0,240.84,195.64
2017,2,2,15,45,19.5,157.0,3.95,15.0,166.5,171.46,138.7
2017,2,2,16,0,0.0,119.0,3.9,15.0,119.0,116.0,92.37
2017,2,2,16,15,300.5,104.5,3.6,14.5,200.0,360.77,302.73
2017,2,2,16,30,601.0,90.0,3.3,14.0,281.0,542.8,451.45
2017,2,2,16,45,540.5,81.0,3.05,13.5,230.0,469.05,390.18
2017,2,2,17,0,480.0,72.0,2.8,13.0,179.0,398.24,330.58
2017,2,2,17,15,390.0,59.0,2.8,12.0,131.0,311.12,256.26
2017,2,2,17,30,300.0,46.0,2.8,11.0,83.0,233.46,186.66
2017,2,2,17,45,150.0,23.0,2.85,10.5,41.5,116.54,68.35
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.5,4.0,4.15,4.5,4.5,0.0,0.0
2017,2,3,7,30,13.0,8.0,4.3,5.0,9.0,7.63,0.0
2017,2,3,7,45,87.5,32.0,4.45,5.5,42.5,26.1,13.37
2017,2,3,8,0,162.0,56.0,4.6,6.0,76.0,44.48,33.84
2017,2,3,8,15,81.0,47.0,4.7,6.5,57.0,43.27,30.41
2017,2,3,8,30,0.0,38.0,4.8,7.0,38.0,35.28,25.28
2017,2,3,8,45,0.0,49.5,4.9,7.5,49.5,46.0,34.73
2017,2,3,9,0,0.0,61.0,5.0,8.0,61.0,56.73,44.03
2017,2,3,9,15,0.0,71.5,5.0,8.5,71.5,66.52,52.36
2017,2,3,9,30,0.0,82.0,5.0,9.0,82.0,76.26,60.53
2017,2,3,9,45,0.0,92.5,5.05,9.5,92.5,86.06,68.64
2017,2,3,10,0,0.0,103.0,5.1,10.0,103.0,95.9,76.69
2017,2,3,10,15,0.0,121.0,5.1,10.0,121.0,112.81,90.81
2017,2,3,10,30,0.0,139.0,5.1,10.0,139.0,129.87,104.94
2017,2,3,10,45,0.0,147.5,5.1,10.5,147.5,138.07,111.37
2017,2,3,11,0,0.0,156.0,5.1,11.0,156.0,146.33,117.81
2017,2,3,11,15,0.0,162.5,5.05,11.0,162.5,152.73,122.91
2017,2,3,11,30,0.0,169.0,5.0,11.0,169.0,159.16,128.06
2017,2,3,11,45,17.0,223.5,5.0,11.5,235.5,225.08,182.32
2017,2,3,12,0,34.0,278.0,5.0,12.0,302.0,302.17,244.56
2017,2,3,12,15,30.5,276.0,4.95,12.0,297.5,299.72,242.19
2017,2,3,12,30,27.0,274.0,4.9,12.0,293.0,286.93,231.75
2017,2,3,12,45,18.0,247.5,4.9,12.5,260.5,253.69,204.31
2017,2,3,13,0,9.0,221.0,4.9,13.0,228.0,220.01,176.49
2017,2,3,13,15,12.0,231.0,4.85,13.0,240.0,233.47,187.62
2017,2,3,13,30,15.0,241.0,4.8,13.0,252.0,247.23,198.93
2017,2,3,13,45,11.5,225.0,4.75,13.0,233.5,228.46,183.75
2017,2,3,14,0,8.0,209.0,4.7,13.0,215.0,209.58,168.51
2017,2,3,14,15,8.0,204.5,4.65,13.0,210.0,205.7,165.6
2017,2,3,14,30,8.0,200.0,4.6,13.0,205.0,201.88,162.74
2017,2,3,14,45,10.0,197.5,4.6,13.0,203.0,202.02,163.27
2017,2,3,15,0,12.0,195.0,4.6,13.0,201.0,202.31,163.94
2017,2,3,15,15,6.0,140.0,4.5,12.5,143.0,139.73,112.57
2017,2,3,15,30,0.0,85.0,4.4,12.0,85.0,79.21,61.94
2017,2,3,15,45,0.0,90.0,4.35,12.0,90.0,84.49,66.64
2017,2,3,16,0,0.0,95.0,4.3,12.0,95.0,90.22,71.69
2017,2,3,16,15,216.0,109.5,4.1,11.5,178.5,292.45,248.36
2017,2,3,16,30,432.0,124.0,3.9,11.0,262.0,465.75,393.13
2017,2,3,16,45,380.5,108.0,3.75,11.0,214.5,397.48,335.02
2017,2,3,17,0,329.0,92.0,3.6,11.0,167.0,332.41,278.96
2017,2,3,17,15,251.5,73.0,3.5,10.5,121.0,244.71,203.02
2017,2,3,17,30,174.0,54.0,3.4,10.0,75.0,173.24,138.84
2017,2,3,17,45,95.0,31.0,3.35,10.0,41.5,97.23,59.89
2017,2,3,18,0,16.0,8.0,3.3,10.0,8.0,14.12,0.0
2017,2,3,18,15,8.0,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,0.5,1.45,7.5,0.5,0.46,0.0
2017,2,4,8,0,0.0,1.0,1.5,8.0,1.0,0.92,0.0
2017,2,4,8,15,0.0,2.0,1.45,8.0,2.0,1.85,0.0
2017,2,4,8,30,0.0,3.0,1.4,8.0,3.0,2.78,0.0
2017,2,4,8,45,0.0,3.5,1.4,8.5,3.5,3.24,0.0
2017,2,4,9,0,0.0,4.0,1.4,9.0,4.0,3.7,0.0
2017,2,4,9,15,0.0,9.0,1.45,9.0,9.0,8.34,1.66
2017,2,4,9,30,0.0,14.0,1.5,9.0,14.0,12.98,5.71
2017,2,4,9,45,0.0,16.0,1.55,9.5,16.0,14.85,7.28
2017,2,4,10,0,0.0,18.0,1.6,10.0,18.0,16.71,8.83
2017,2,4,10,15,0.0,28.0,1.6,10.0,28.0,26.01,16.82
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,35.33,24.76
2017,2,4,10,45,0.0,72.5,1.65,10.5,72.5,67.52,51.99
2017,2,4,11,0,0.0,107.0,1.7,11.0,107.0,99.88,78.9
2017,2,4,11,15,0.0,111.5,1.7,11.0,111.5,104.17,82.28
2017,2,4,11,30,0.0,116.0,1.7,11.0,116.0,108.48,85.74
2017,2,4,11,45,0.0,113.5,1.7,11.5,113.5,106.15,83.54
2017,2,4,12,0,0.0,111.0,1.7,12.0,111.0,103.81,81.38
2017,2,4,12,15,0.0,112.5,1.75,12.0,112.5,105.28,82.55
2017,2,4,12,30,0.0,114.0,1.8,12.0,114.0,106.75,83.73
2017,2,4,12,45,0.0,114.5,1.85,12.5,114.5,107.27,83.99
2017,2,4,13,0,0.0,115.0,1.9,13.0,115.0,107.79,84.27
2017,2,4,13,15,0.0,113.0,1.95,13.0,113.0,105.9,82.75
2017,2,4,13,30,0.0,111.0,2.0,13.0,111.0,104.01,81.25
2017,2,4,13,45,0.0,107.5,2.05,13.5,107.5,100.66,78.42
2017,2,4,14,0,0.0,104.0,2.1,14.0,104.0,97.31,75.6
2017,2,4,14,15,0.0,119.5,2.15,14.0,119.5,112.49,88.23
2017,2,4,14,30,0.0,135.0,2.2,14.0,135.0,128.05,101.16
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,97.99,76.52
2017,2,4,15,0,0.0,74.0,2.3,14.0,74.0,68.9,52.49
2017,2,4,15,15,0.0,77.5,2.25,13.5,77.5,72.16,55.49
2017,2,4,15,30,0.0,81.0,2.2,13.0,81.0,75.42,58.5
2017,2,4,15,45,0.0,53.5,2.15,13.0,53.5,49.74,36.9
2017,2,4,16,0,0.0,26.0,2.1,13.0,26.0,24.13,15.11
2017,2,4,16,15,0.0,22.5,1.8,12.5,22.5,20.87,12.4
2017,2,4,16,30,0.0,19.0,1.5,12.0,19.0,17.61,9.65
2017,2,4,16,45,0.0,15.5,1.25,12.0,15.5,14.36,6.83
2017,2,4,17,0,0.0,12.0,1.0,12.0,12.0,11.11,3.97
2017,2,4,17,15,0.0,8.5,0.9,11.5,8.5,7.87,1.11
2017,2,4,17,30,0.0,5.0,0.8,11.0,5.0,4.62,0.0
2017,2,4,17,45,0.0,2.5,0.75,11.0,2.5,2.31,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.5,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,71.0,12.0,2.4,13.0,14.0,11.44,0.0
2017,2,5,7,45,201.0,28.5,2.6,13.5,51.0,22.37,11.17
2017,2,5,8,0,331.0,45.0,2.8,14.0,88.0,36.27,25.82
2017,2,5,8,15,417.0,56.0,2.75,14.5,136.0,56.94,34.45
2017,2,5,8,30,503.0,67.0,2.7,15.0,184.0,102.62,60.83
2017,2,5,8,45,251.5,61.0,2.7,15.5,119.5,91.72,61.08
2017,2,5,9,0,0.0,55.0,2.7,16.0,55.0,51.12,37.86
2017,2,5,9,15,0.0,64.0,2.8,16.5,64.0,59.52,44.82
2017,2,5,9,30,0.0,73.0,2.9,17.0,73.0,67.93,51.65
2017,2,5,9,45,0.0,82.0,3.0,17.5,82.0,76.34,58.39
2017,2,5,10,0,0.0,91.0,3.1,18.0,91.0,84.74,65.04
2017,2,5,10,15,8.0,148.5,3.35,18.5,153.5,142.44,111.95
2017,2,5,10,30,16.0,206.0,3.6,19.0,216.0,201.7,159.17
2017,2,5,10,45,17.5,218.0,3.9,20.0,229.0,215.34,169.1
2017,2,5,11,0,19.0,230.0,4.2,21.0,242.0,229.16,179.17
2017,2,5,11,15,20.0,239.0,4.3,21.0,252.0,239.91,187.42
2017,2,5,11,30,21.0,248.0,4.4,21.0,262.0,250.75,195.77
2017,2,5,11,45,29.0,267.0,4.55,21.5,286.5,284.34,221.62
2017,2,5,12,0,37.0,286.0,4.7,22.0,311.0,312.56,243.09
2017,2,5,12,15,78.0,312.0,4.7,22.0,366.0,375.67,292.56
2017,2,5,12,30,119.0,338.0,4.7,22.0,421.0,441.52,343.44
2017,2,5,12,45,181.5,337.0,4.7,22.5,463.5,509.4,395.32
2017,2,5,13,0,244.0,336.0,4.7,23.0,506.0,568.69,440.16
2017,2,5,13,15,174.0,331.5,4.65,23.0,452.0,508.04,393.2
2017,2,5,13,30,104.0,327.0,4.6,23.0,398.0,432.47,334.95
2017,2,5,13,45,85.0,311.5,4.55,23.5,368.5,400.94,310.49
2017,2,5,14,0,66.0,296.0,4.5,24.0,339.0,368.84,285.39
2017,2,5,14,15,68.5,286.0,4.4,24.0,329.0,362.03,280.72
2017,2,5,14,30,71.0,276.0,4.3,24.0,319.0,354.98,275.84
2017,2,5,14,45,36.0,223.5,4.2,24.0,245.5,265.01,206.07
2017,2,5,15,0,1.0,171.0,4.1,24.0,172.0,166.95,128.52
2017,2,5,15,15,3.5,169.0,3.8,23.5,171.0,168.11,130.21
2017,2,5,15,30,6.0,167.0,3.5,23.0,170.0,169.48,131.96
2017,2,5,15,45,3.0,146.0,3.2,23.0,147.5,145.73,113.17
2017,2,5,16,0,0.0,125.0,2.9,23.0,125.0,122.11,94.34
2017,2,5,16,15,317.5,101.0,2.55,22.0,205.0,370.24,301.05
2017,2,5,16,30,635.0,77.0,2.2,21.0,285.0,555.12,446.8
2017,2,5,16,45,576.0,70.5,1.85,20.5,234.5,483.86,389.08
2017,2,5,17,0,517.0,64.0,1.5,20.0,184.0,415.56,333.48
2017,2,5,17,15,431.0,53.5,1.55,19.5,136.5,331.16,264.32
2017,2,5,17,30,345.0,43.0,1.6,19.0,89.0,253.63,197.75
2017,2,5,17,45,206.5,27.5,1.65,18.5,51.5,152.87,101.1
2017,2,5,18,0,68.0,12.0,1.7,18.0,14.0,39.27,0.0
2017,2,5,18,15,34.0,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,32.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,65.0,13.0,3.0,17.0,15.0,12.39,0.0
2017,2,6,7,45,200.5,29.0,3.3,17.5,53.0,22.73,11.58
2017,2,6,8,0,336.0,45.0,3.6,18.0,91.0,36.07,25.24
2017,2,6,8,15,422.0,56.0,3.85,18.5,139.0,57.32,33.9
2017,2,6,8,30,508.0,67.0,4.1,19.0,187.0,103.43,60.31
2017,2,6,8,45,563.5,74.5,4.35,19.5,237.0,152.1,96.51
2017,2,6,9,0,619.0,82.0,4.6,20.0,287.0,207.15,142.02
2017,2,6,9,15,309.5,60.5,4.85,20.5,163.0,141.72,102.66
2017,2,6,9,30,0.0,39.0,5.1,21.0,39.0,36.22,24.52
2017,2,6,9,45,0.0,52.5,5.35,22.0,52.5,48.81,34.73
2017,2,6,10,0,0.0,66.0,5.6,23.0,66.0,61.41,44.77
2017,2,6,10,15,0.0,71.5,5.7,23.0,71.5,66.56,48.83
2017,2,6,10,30,0.0,77.0,5.8,23.0,77.0,71.71,52.88
2017,2,6,10,45,9.0,152.0,5.9,23.5,157.5,147.57,113.69
2017,2,6,11,0,18.0,227.0,6.0,24.0,238.0,225.59,174.93
2017,2,6,11,15,18.5,236.0,6.0,24.0,248.0,235.93,182.7
2017,2,6,11,30,19.0,245.0,6.0,24.0,258.0,246.33,190.61
2017,2,6,11,45,12.0,221.5,6.0,24.0,230.0,219.26,169.14
2017,2,6,12,0,5.0,198.0,6.0,24.0,202.0,191.57,147.17
2017,2,6,12,15,124.5,268.0,5.9,24.0,355.5,376.48,294.03
2017,2,6,12,30,244.0,338.0,5.8,24.0,509.0,556.02,431.53
2017,2,6,12,45,247.5,335.5,5.75,24.0,509.0,564.32,437.33
2017,2,6,13,0,251.0,333.0,5.7,24.0,509.0,571.75,443.06
2017,2,6,13,15,133.5,289.0,5.5,24.0,382.5,425.26,330.39
2017,2,6,13,30,16.0,245.0,5.3,24.0,256.0,251.96,194.16
2017,2,6,13,45,15.5,239.0,5.15,24.0,250.0,246.24,190.11
2017,2,6,14,0,15.0,233.0,5.0,24.0,244.0,240.49,185.8
2017,2,6,14,15,63.5,261.5,4.8,24.0,301.5,329.19,256.31
2017,2,6,14,30,112.0,290.0,4.6,24.0,359.0,407.73,317.69
2017,2,6,14,45,56.5,229.5,4.4,24.0,264.0,289.74,225.93
2017,2,6,15,0,1.0,169.0,4.2,24.0,169.0,164.73,126.71
2017,2,6,15,15,120.5,193.0,4.15,24.0,252.0,316.96,250.89
2017,2,6,15,30,240.0,217.0,4.1,24.0,335.0,444.45,352.06
2017,2,6,15,45,211.5,198.0,4.05,24.0,295.5,395.71,314.37
2017,2,6,16,0,183.0,179.0,4.0,24.0,256.0,347.79,277.4
2017,2,6,16,15,170.0,159.0,3.8,23.5,223.5,311.07,249.36
2017,2,6,16,30,157.0,139.0,3.6,23.0,191.0,274.68,220.94
2017,2,6,16,45,138.5,117.0,3.45,22.5,157.0,232.45,187.03
2017,2,6,17,0,120.0,95.0,3.3,22.0,123.0,191.16,153.01
2017,2,6,17,15,93.5,72.5,3.45,21.5,91.0,145.6,114.61
2017,2,6,17,30,67.0,50.0,3.6,21.0,59.0,101.49,76.71
2017,2,6,17,45,33.5,29.5,3.75,21.0,34.0,58.18,36.18
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,8.58,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,6.0,3.15,16.5,6.0,0.0,0.0
2017,2,7,7,30,0.0,12.0,3.3,17.0,12.0,11.44,0.0
2017,2,7,7,45,63.0,31.0,3.5,17.5,40.0,26.52,14.84
2017,2,7,8,0,126.0,50.0,3.7,18.0,68.0,40.18,28.81
2017,2,7,8,15,152.0,72.0,3.65,18.5,102.0,63.18,43.95
2017,2,7,8,30,178.0,94.0,3.6,19.0,136.0,96.33,67.65
2017,2,7,8,45,199.0,113.5,3.55,20.0,171.5,130.15,93.98
2017,2,7,9,0,220.0,133.0,3.5,21.0,207.0,166.61,123.49
2017,2,7,9,15,518.0,102.5,3.45,21.5,311.0,238.47,173.97
2017,2,7,9,30,816.0,72.0,3.4,22.0,415.0,341.92,253.3
2017,2,7,9,45,845.5,73.5,3.35,23.0,462.5,402.42,304.46
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,464.99,355.61
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,522.53,401.97
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,579.65,446.38
2017,2,7,10,45,783.5,124.5,3.2,25.5,584.0,596.86,458.98
2017,2,7,11,0,659.0,169.0,3.2,26.0,577.0,599.98,460.11
2017,2,7,11,15,654.5,180.0,3.15,26.0,598.5,638.5,488.4
2017,2,7,11,30,650.0,191.0,3.1,26.0,620.0,674.75,514.25
2017,2,7,11,45,530.0,242.0,3.05,26.5,598.0,659.21,499.66
2017,2,7,12,0,410.0,293.0,3.0,27.0,576.0,629.45,474.98
2017,2,7,12,15,480.5,269.5,2.95,27.0,605.0,686.24,516.74
2017,2,7,12,30,551.0,246.0,2.9,27.0,634.0,736.31,552.97
2017,2,7,12,45,615.5,223.0,2.85,27.5,656.5,785.37,586.78
2017,2,7,13,0,680.0,200.0,2.8,28.0,679.0,831.66,618.27
2017,2,7,13,15,664.5,202.5,2.7,28.0,666.0,832.05,617.64
2017,2,7,13,30,649.0,205.0,2.6,28.0,653.0,829.22,615.26
2017,2,7,13,45,545.5,237.0,2.55,28.0,607.0,772.1,574.4
2017,2,7,14,0,442.0,269.0,2.5,28.0,561.0,716.49,534.33
2017,2,7,14,15,680.0,178.0,2.35,27.5,608.0,836.08,622.59
2017,2,7,14,30,918.0,87.0,2.2,27.0,655.0,928.42,684.07
2017,2,7,14,45,696.5,147.0,2.05,27.0,565.5,806.5,601.61
2017,2,7,15,0,475.0,207.0,1.9,27.0,476.0,668.2,504.33
2017,2,7,15,15,425.5,201.5,1.75,27.0,430.0,612.52,465.58
2017,2,7,15,30,376.0,196.0,1.6,27.0,384.0,544.2,416.83
2017,2,7,15,45,305.0,186.5,1.45,27.0,330.0,468.89,361.56
2017,2,7,16,0,234.0,177.0,1.3,27.0,276.0,396.75,307.51
2017,2,7,16,15,224.5,157.0,1.2,26.0,242.5,360.2,281.87
2017,2,7,16,30,215.0,137.0,1.1,25.0,209.0,323.45,255.05
2017,2,7,16,45,203.5,115.0,1.0,24.5,174.0,282.66,223.69
2017,2,7,17,0,192.0,93.0,0.9,24.0,139.0,241.96,191.32
2017,2,7,17,15,166.5,71.5,1.0,23.0,104.5,194.24,152.57
2017,2,7,17,30,141.0,50.0,1.1,22.0,70.0,147.96,113.41
2017,2,7,17,45,70.5,31.5,1.2,21.5,41.5,87.2,57.98
2017,2,7,18,0,0.0,13.0,1.3,21.0,13.0,12.39,0.0
2017,2,7,18,15,0.0,6.5,1.35,20.0,6.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,7,15,85.5,7.0,3.25,13.5,10.0,0.0,0.0
2017,2,8,7,30,171.0,14.0,3.4,14.0,20.0,13.34,0.0
2017,2,8,7,45,323.5,26.0,3.55,15.0,62.5,20.51,10.62
2017,2,8,8,0,476.0,38.0,3.7,16.0,105.0,29.29,19.72
2017,2,8,8,15,557.5,45.0,3.55,17.0,156.0,52.22,26.69
2017,2,8,8,30,639.0,52.0,3.4,18.0,207.0,105.31,56.65
2017,2,8,8,45,692.0,56.5,3.25,19.0,259.5,158.68,96.52
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,217.95,145.85
2017,2,8,9,15,778.0,65.0,3.1,20.5,362.0,276.79,197.58
2017,2,8,9,30,811.0,69.0,3.1,21.0,412.0,338.44,251.45
2017,2,8,9,45,838.0,70.5,3.15,22.0,458.5,397.77,302.07
2017,2,8,10,0,865.0,72.0,3.2,23.0,505.0,458.96,352.5
2017,2,8,10,15,622.5,152.5,3.35,23.5,477.0,463.88,359.15
2017,2,8,10,30,380.0,233.0,3.5,24.0,449.0,436.48,338.39
2017,2,8,10,45,485.5,213.0,3.65,25.0,505.0,505.58,391.11
2017,2,8,11,0,591.0,193.0,3.8,26.0,561.0,578.37,445.4
2017,2,8,11,15,561.0,213.5,3.85,26.0,574.0,606.35,465.67
2017,2,8,11,30,531.0,234.0,3.9,26.0,587.0,630.47,482.88
2017,2,8,11,45,530.5,241.0,4.0,26.5,601.5,659.53,503.17
2017,2,8,12,0,530.0,248.0,4.1,27.0,616.0,686.8,521.88
2017,2,8,12,15,500.5,263.5,4.15,27.0,614.0,697.3,528.75
2017,2,8,12,30,471.0,279.0,4.2,27.0,612.0,704.5,533.28
2017,2,8,12,45,531.5,257.0,4.3,27.5,632.5,747.01,564.28
2017,2,8,13,0,592.0,235.0,4.4,28.0,653.0,788.87,594.39
2017,2,8,13,15,586.0,233.0,4.4,27.5,643.0,791.98,597.85
2017,2,8,13,30,580.0,231.0,4.4,27.0,633.0,792.42,599.74
2017,2,8,13,45,763.5,156.0,4.4,27.0,672.0,886.58,667.62
2017,2,8,14,0,947.0,81.0,4.4,27.0,711.0,957.15,715.96
2017,2,8,14,15,939.5,80.0,4.4,27.0,685.0,947.21,709.65
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,933.53,701.5
2017,2,8,14,45,921.0,77.5,4.4,27.0,625.5,912.54,688.47
2017,2,8,15,0,910.0,76.0,4.4,27.0,592.0,888.16,673.21
2017,2,8,15,15,894.0,73.5,4.3,26.5,552.0,855.13,652.76
2017,2,8,15,30,878.0,71.0,4.2,26.0,512.0,819.34,630.23
2017,2,8,15,45,858.0,68.0,4.1,25.5,466.0,777.26,602.91
2017,2,8,16,0,838.0,65.0,4.0,25.0,420.0,739.72,578.44
2017,2,8,16,15,806.5,61.5,4.1,24.0,369.5,684.67,542.16
2017,2,8,16,30,775.0,58.0,4.2,23.0,319.0,629.12,504.13
2017,2,8,16,45,729.0,53.0,4.3,22.0,266.5,562.07,454.81
2017,2,8,17,0,683.0,48.0,4.4,21.0,214.0,496.61,403.09
2017,2,8,17,15,605.5,41.5,4.55,20.0,161.5,413.58,334.49
2017,2,8,17,30,528.0,35.0,4.7,19.0,109.0,336.11,266.78
2017,2,8,17,45,264.0,28.5,4.9,18.5,65.5,184.54,132.18
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,20.97,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,142.0,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,284.0,15.0,4.7,5.0,26.0,14.3,0.0
2017,2,9,7,45,434.5,25.5,4.95,5.5,73.0,21.82,12.5
2017,2,9,8,0,585.0,36.0,5.2,6.0,120.0,30.03,21.33
2017,2,9,8,15,661.5,42.0,5.15,6.5,174.5,56.0,28.6
2017,2,9,8,30,738.0,48.0,5.1,7.0,229.0,111.59,60.34
2017,2,9,8,45,783.5,52.5,5.1,8.0,284.0,169.99,106.5
2017,2,9,9,0,829.0,57.0,5.1,9.0,339.0,233.28,162.37
2017,2,9,9,15,858.5,60.0,5.0,9.5,391.0,296.98,221.43
2017,2,9,9,30,888.0,63.0,4.9,10.0,443.0,360.88,280.5
2017,2,9,9,45,908.0,65.5,4.8,10.5,490.0,422.43,336.6
2017,2,9,10,0,928.0,68.0,4.7,11.0,537.0,484.44,391.31
2017,2,9,10,15,942.0,70.0,4.55,11.5,578.0,543.11,441.37
2017,2,9,10,30,956.0,72.0,4.4,12.0,619.0,601.0,488.91
2017,2,9,10,45,965.5,73.5,4.3,13.0,652.5,654.61,530.57
2017,2,9,11,0,975.0,75.0,4.2,14.0,686.0,706.43,569.23
2017,2,9,11,15,981.5,76.5,4.1,14.5,712.0,754.17,604.02
2017,2,9,11,30,988.0,78.0,4.0,15.0,738.0,799.38,634.73
2017,2,9,11,45,985.0,82.0,3.95,15.5,754.0,837.34,659.95
2017,2,9,12,0,982.0,86.0,3.9,16.0,770.0,871.79,682.42
2017,2,9,12,15,984.0,86.5,3.8,16.0,779.0,902.89,703.37
2017,2,9,12,30,986.0,87.0,3.7,16.0,788.0,930.47,721.76
2017,2,9,12,45,984.5,87.0,3.6,16.5,787.5,950.83,733.7
2017,2,9,13,0,983.0,87.0,3.5,17.0,787.0,967.31,742.99
2017,2,9,13,15,980.5,86.5,3.35,17.0,777.5,978.4,749.67
2017,2,9,13,30,978.0,86.0,3.2,17.0,768.0,985.49,753.72
2017,2,9,13,45,971.5,86.0,3.1,17.5,749.5,985.53,752.07
2017,2,9,14,0,965.0,86.0,3.0,18.0,731.0,981.57,747.91
2017,2,9,14,15,957.0,84.5,2.9,18.0,704.5,970.58,740.57
2017,2,9,14,30,949.0,83.0,2.8,18.0,678.0,955.75,730.82
2017,2,9,14,45,936.5,82.0,2.75,18.0,643.5,933.85,716.8
2017,2,9,15,0,924.0,81.0,2.7,18.0,609.0,908.56,700.55
2017,2,9,15,15,907.5,78.5,2.55,18.0,568.0,874.84,677.65
2017,2,9,15,30,891.0,76.0,2.4,18.0,527.0,838.33,652.77
2017,2,9,15,45,868.0,73.5,2.25,18.0,479.5,800.89,627.08
2017,2,9,16,0,845.0,71.0,2.1,18.0,432.0,754.53,594.7
2017,2,9,16,15,812.5,67.0,1.8,17.0,380.5,697.75,555.21
2017,2,9,16,30,780.0,63.0,1.5,16.0,329.0,640.46,514.23
2017,2,9,16,45,729.5,58.5,1.25,15.0,275.0,570.62,461.84
2017,2,9,17,0,679.0,54.0,1.0,14.0,221.0,502.56,407.53
2017,2,9,17,15,598.5,46.5,1.05,13.5,167.5,421.2,341.09
2017,2,9,17,30,518.0,39.0,1.1,13.0,114.0,341.82,272.7
2017,2,9,17,45,368.5,27.5,1.15,12.5,69.0,232.73,171.68
2017,2,9,18,0,219.0,16.0,1.2,12.0,24.0,123.68,0.0
2017,2,9,18,15,109.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,8.5,1.9,9.5,10.0,8.1,0.0
2017,2,10,7,30,57.0,17.0,2.2,10.0,20.0,14.24,0.0
2017,2,10,7,45,168.5,37.0,2.5,11.0,59.5,29.02,18.33
2017,2,10,8,0,280.0,57.0,2.8,12.0,99.0,43.97,33.08
2017,2,10,8,15,364.0,71.0,2.9,12.5,148.0,68.25,44.49
2017,2,10,8,30,448.0,85.0,3.0,13.0,197.0,114.05,72.93
2017,2,10,8,45,224.0,95.0,3.15,14.0,151.0,119.13,85.85
2017,2,10,9,0,0.0,105.0,3.3,15.0,105.0,96.34,76.18
2017,2,10,9,15,12.0,135.0,3.5,16.0,140.0,127.18,101.1
2017,2,10,9,30,24.0,165.0,3.7,17.0,175.0,159.79,127.13
2017,2,10,9,45,25.0,183.5,3.9,18.0,195.0,179.37,142.37
2017,2,10,10,0,26.0,202.0,4.1,19.0,215.0,199.14,157.54
2017,2,10,10,15,26.5,216.0,4.3,19.5,230.5,214.67,169.43
2017,2,10,10,30,27.0,230.0,4.5,20.0,246.0,230.25,181.28
2017,2,10,10,45,29.5,242.5,4.75,20.5,260.5,249.54,196.0
2017,2,10,11,0,32.0,255.0,5.0,21.0,275.0,266.13,208.52
2017,2,10,11,15,18.0,223.0,5.0,21.5,234.5,222.87,173.66
2017,2,10,11,30,4.0,191.0,5.0,22.0,194.0,182.99,141.43
2017,2,10,11,45,43.0,260.5,5.05,22.5,291.0,287.82,224.09
2017,2,10,12,0,82.0,330.0,5.1,23.0,388.0,393.16,304.91
2017,2,10,12,15,145.0,340.5,5.1,23.0,444.0,469.68,364.1
2017,2,10,12,30,208.0,351.0,5.1,23.0,500.0,540.61,418.51
2017,2,10,12,45,151.0,347.0,5.1,23.5,455.5,494.44,381.66
2017,2,10,13,0,94.0,343.0,5.1,24.0,411.0,433.76,334.15
2017,2,10,13,15,117.0,343.5,5.05,24.0,426.5,458.57,353.81
2017,2,10,13,30,140.0,344.0,5.0,24.0,442.0,496.32,382.69
2017,2,10,13,45,140.0,335.5,4.95,24.0,431.5,490.57,378.63
2017,2,10,14,0,140.0,327.0,4.9,24.0,421.0,484.18,374.29
2017,2,10,14,15,483.0,223.0,4.8,24.0,530.5,706.93,549.27
2017,2,10,14,30,826.0,119.0,4.7,24.0,640.0,897.14,687.68
2017,2,10,14,45,814.5,115.5,4.6,24.0,607.5,874.78,671.3
2017,2,10,15,0,803.0,112.0,4.5,24.0,575.0,849.31,654.18
2017,2,10,15,15,784.5,109.0,4.25,24.0,535.5,815.51,630.72
2017,2,10,15,30,766.0,106.0,4.0,24.0,496.0,784.04,608.98
2017,2,10,15,45,740.5,101.5,3.8,24.0,450.5,738.55,577.17
2017,2,10,16,0,715.0,97.0,3.6,24.0,405.0,691.71,544.07
2017,2,10,16,15,678.0,91.5,3.15,23.0,356.0,634.15,503.57
2017,2,10,16,30,641.0,86.0,2.7,22.0,307.0,576.78,461.34
2017,2,10,16,45,587.0,78.5,2.3,21.5,255.5,506.44,406.56
2017,2,10,17,0,533.0,71.0,1.9,21.0,204.0,438.59,351.93
2017,2,10,17,15,450.0,60.5,1.85,20.0,154.0,353.92,283.48
2017,2,10,17,30,367.0,50.0,1.8,19.0,104.0,275.55,217.25
2017,2,10,17,45,237.0,34.0,1.8,18.5,63.0,178.35,130.27
2017,2,10,18,0,107.0,18.0,1.8,18.0,22.0,79.4,0.0
2017,2,10,18,15,53.5,9.0,1.9,18.0,11.0,8.58,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,54.0,9.5,2.85,16.5,11.5,9.05,0.0
2017,2,11,7,30,108.0,19.0,3.1,17.0,23.0,15.09,0.0
2017,2,11,7,45,241.5,34.5,3.4,18.0,64.5,26.96,16.28
2017,2,11,8,0,375.0,50.0,3.7,19.0,106.0,39.92,28.68
2017,2,11,8,15,458.0,60.5,4.0,19.5,156.5,64.41,37.79
2017,2,11,8,30,541.0,71.0,4.3,20.0,207.0,112.7,66.02
2017,2,11,8,45,599.0,77.0,4.65,20.5,259.0,163.01,103.72
2017,2,11,9,0,657.0,83.0,5.0,21.0,311.0,220.01,150.99
2017,2,11,9,15,693.0,88.5,5.1,21.5,360.5,276.72,200.47
2017,2,11,9,30,729.0,94.0,5.2,22.0,410.0,336.78,252.69
2017,2,11,9,45,370.5,139.0,5.35,23.0,300.0,279.9,216.31
2017,2,11,10,0,12.0,184.0,5.5,24.0,190.0,176.26,136.57
2017,2,11,10,15,12.0,193.5,5.5,24.0,200.0,186.4,144.44
2017,2,11,10,30,12.0,203.0,5.5,24.0,210.0,196.51,152.13
2017,2,11,10,45,107.5,252.5,5.5,24.5,320.5,310.36,241.76
2017,2,11,11,0,203.0,302.0,5.5,25.0,431.0,427.69,331.99
2017,2,11,11,15,541.0,205.0,5.45,25.5,566.5,587.15,457.1
2017,2,11,11,30,879.0,108.0,5.4,26.0,702.0,759.24,586.7
2017,2,11,11,45,877.5,112.5,5.35,26.5,718.0,795.99,610.2
2017,2,11,12,0,876.0,117.0,5.3,27.0,734.0,829.68,631.92
2017,2,11,12,15,879.0,117.5,5.2,27.0,743.0,859.57,651.85
2017,2,11,12,30,882.0,118.0,5.1,27.0,752.0,886.35,669.54
2017,2,11,12,45,883.5,117.0,5.05,27.0,752.5,906.91,683.23
2017,2,11,13,0,885.0,116.0,5.0,27.0,753.0,924.01,694.63
2017,2,11,13,15,882.5,115.5,4.9,27.0,744.0,934.54,701.3
