Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,30,880.0,115.0,4.8,27.0,735.0,941.38,705.59
2017,2,11,13,45,875.5,113.5,4.75,27.5,718.0,941.56,704.44
2017,2,11,14,0,871.0,112.0,4.7,28.0,701.0,938.03,700.98
2017,2,11,14,15,862.5,110.0,4.6,28.0,675.5,926.63,693.41
2017,2,11,14,30,854.0,108.0,4.5,28.0,650.0,911.69,683.87
2017,2,11,14,45,845.0,104.5,4.4,28.0,618.0,891.13,670.64
2017,2,11,15,0,836.0,101.0,4.3,28.0,586.0,867.3,655.26
2017,2,11,15,15,818.5,98.0,4.0,27.5,546.0,833.67,633.49
2017,2,11,15,30,801.0,95.0,3.7,27.0,506.0,797.49,609.82
2017,2,11,15,45,777.5,91.0,3.45,27.0,460.5,753.03,579.11
2017,2,11,16,0,754.0,87.0,3.2,27.0,415.0,706.92,546.93
2017,2,11,16,15,719.5,82.5,2.85,26.0,365.5,655.15,511.77
2017,2,11,16,30,685.0,78.0,2.5,25.0,316.0,599.26,472.44
2017,2,11,16,45,635.0,71.0,2.2,24.5,264.0,530.39,420.06
2017,2,11,17,0,585.0,64.0,1.9,24.0,212.0,463.71,367.46
2017,2,11,17,15,503.5,55.0,1.95,23.0,161.0,379.34,300.53
2017,2,11,17,30,422.0,46.0,2.0,22.0,110.0,301.25,235.36
2017,2,11,17,45,285.0,32.0,2.15,21.5,67.5,199.22,145.74
2017,2,11,18,0,148.0,18.0,2.3,21.0,25.0,97.17,0.0
2017,2,11,18,15,74.0,9.0,2.65,21.0,12.5,35.86,0.0
2017,2,11,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,12,7,15,66.5,10.0,1.15,16.5,13.0,9.53,0.0
2017,2,12,7,30,133.0,20.0,1.2,17.0,26.0,15.88,0.0
2017,2,12,7,45,259.0,35.0,1.25,18.0,67.5,27.32,16.81
2017,2,12,8,0,385.0,50.0,1.3,19.0,109.0,39.69,28.57
2017,2,12,8,15,467.0,60.0,1.55,19.5,159.5,64.73,37.59
2017,2,12,8,30,549.0,70.0,1.8,20.0,210.0,113.19,65.9
2017,2,12,8,45,274.5,43.0,2.05,21.0,113.0,81.18,50.13
2017,2,12,9,0,0.0,16.0,2.3,22.0,16.0,14.83,6.73
2017,2,12,9,15,0.0,73.0,2.35,22.5,73.0,67.93,50.59
2017,2,12,9,30,0.0,130.0,2.4,23.0,130.0,120.15,92.65
2017,2,12,9,45,0.0,144.5,2.45,23.5,144.5,133.91,103.13
2017,2,12,10,0,0.0,159.0,2.5,24.0,159.0,147.75,113.61
2017,2,12,10,15,398.0,137.0,2.4,24.0,369.0,337.46,262.88
2017,2,12,10,30,796.0,115.0,2.3,24.0,579.0,561.64,432.59
2017,2,12,10,45,811.0,116.5,2.25,24.5,612.0,612.26,468.92
2017,2,12,11,0,826.0,118.0,2.2,25.0,645.0,662.04,504.55
2017,2,12,11,15,835.0,120.0,2.05,25.0,670.5,707.06,536.14
2017,2,12,11,30,844.0,122.0,1.9,25.0,696.0,750.21,565.04
2017,2,12,11,45,841.5,127.0,1.75,25.5,711.5,785.6,585.83
2017,2,12,12,0,839.0,132.0,1.6,26.0,727.0,817.98,604.14
2017,2,12,12,15,841.5,133.0,1.45,26.0,735.5,847.14,621.09
2017,2,12,12,30,844.0,134.0,1.3,26.0,744.0,873.29,635.75
2017,2,12,12,45,840.5,135.5,1.15,26.0,743.0,891.61,645.08
2017,2,12,13,0,837.0,137.0,1.0,26.0,742.0,906.47,652.06
2017,2,12,13,15,490.0,243.0,0.9,26.0,596.0,721.48,527.01
2017,2,12,13,30,143.0,349.0,0.8,26.0,450.0,504.63,371.29
2017,2,12,13,45,253.5,324.5,0.7,26.5,498.5,595.16,437.59
2017,2,12,14,0,364.0,300.0,0.6,27.0,547.0,671.96,489.75
2017,2,12,14,15,579.0,215.5,0.8,26.5,592.5,788.07,575.49
2017,2,12,14,30,794.0,131.0,1.0,26.0,638.0,885.47,643.65
2017,2,12,14,45,775.0,130.5,1.2,26.0,604.5,865.36,633.52
2017,2,12,15,0,756.0,130.0,1.4,26.0,571.0,837.56,619.37
2017,2,12,15,15,736.0,126.0,1.6,25.5,531.5,802.28,600.85
2017,2,12,15,30,716.0,122.0,1.8,25.0,492.0,764.83,580.12
2017,2,12,15,45,683.5,118.5,2.0,25.0,446.5,715.97,549.43
2017,2,12,16,0,651.0,115.0,2.2,25.0,401.0,666.21,517.12
2017,2,12,16,15,612.5,108.0,2.15,24.5,352.0,607.53,476.3
2017,2,12,16,30,574.0,101.0,2.1,24.0,303.0,549.22,434.11
2017,2,12,16,45,514.0,93.0,2.1,23.5,252.0,473.12,376.96
2017,2,12,17,0,454.0,85.0,2.1,23.0,201.0,405.39,323.93
2017,2,12,17,15,374.5,71.5,2.35,22.0,152.0,323.84,258.7
2017,2,12,17,30,295.0,58.0,2.6,21.0,103.0,249.35,196.28
2017,2,12,17,45,182.0,38.5,2.9,20.5,63.0,158.86,117.21
2017,2,12,18,0,69.0,19.0,3.2,20.0,23.0,59.56,0.0
2017,2,12,18,15,34.5,9.5,3.4,19.5,11.5,21.81,0.0
2017,2,12,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,7,15,28.5,9.5,2.45,15.0,11.0,9.05,0.0
2017,2,13,7,30,57.0,19.0,2.5,15.0,22.0,15.88,0.0
2017,2,13,7,45,168.5,39.0,2.55,15.5,62.5,30.42,19.74
2017,2,13,8,0,280.0,59.0,2.6,16.0,103.0,45.26,33.81
2017,2,13,8,15,358.0,73.5,2.55,16.5,151.5,71.36,45.92
2017,2,13,8,30,436.0,88.0,2.5,17.0,200.0,117.04,74.56
2017,2,13,8,45,218.0,83.5,2.5,17.5,139.5,109.23,76.73
2017,2,13,9,0,0.0,79.0,2.5,18.0,79.0,73.24,56.0
2017,2,13,9,15,0.0,86.0,2.55,18.5,86.0,79.83,61.27
2017,2,13,9,30,0.0,93.0,2.6,19.0,93.0,86.42,66.39
2017,2,13,9,45,0.0,66.5,2.7,19.5,66.5,61.88,45.84
2017,2,13,10,0,0.0,40.0,2.8,20.0,40.0,37.18,25.24
2017,2,13,10,15,0.0,43.0,2.9,20.5,43.0,39.99,27.42
2017,2,13,10,30,0.0,46.0,3.0,21.0,46.0,42.79,29.58
2017,2,13,10,45,1.5,116.0,3.15,21.5,117.0,109.18,83.26
2017,2,13,11,0,3.0,186.0,3.3,22.0,188.0,176.53,136.42
2017,2,13,11,15,4.5,192.5,3.45,22.5,195.5,184.21,141.93
2017,2,13,11,30,6.0,199.0,3.6,23.0,203.0,192.05,147.66
2017,2,13,11,45,3.0,130.0,3.75,23.5,132.0,124.1,93.84
2017,2,13,12,0,0.0,61.0,3.9,24.0,61.0,56.85,40.12
2017,2,13,12,15,0.0,82.0,4.0,24.0,82.0,76.49,55.81
2017,2,13,12,30,0.0,103.0,4.1,24.0,103.0,96.26,71.5
2017,2,13,12,45,4.5,163.0,4.2,24.0,166.5,157.94,120.28
2017,2,13,13,0,9.0,223.0,4.3,24.0,230.0,221.41,169.79
2017,2,13,13,15,57.0,284.0,4.3,24.0,325.5,339.31,261.8
2017,2,13,13,30,105.0,345.0,4.3,24.0,421.0,452.74,348.11
2017,2,13,13,45,80.0,325.0,4.35,24.0,382.0,410.49,315.82
2017,2,13,14,0,55.0,305.0,4.4,24.0,343.0,367.57,283.25
2017,2,13,14,15,27.5,196.5,4.35,23.5,215.5,223.94,173.34
2017,2,13,14,30,0.0,88.0,4.3,23.0,88.0,82.04,60.72
2017,2,13,14,45,147.0,174.5,4.3,23.0,261.0,320.5,254.83
2017,2,13,15,0,294.0,261.0,4.3,23.0,434.0,563.82,442.15
2017,2,13,15,15,147.0,200.0,4.15,22.5,286.5,348.21,275.89
2017,2,13,15,30,0.0,139.0,4.0,22.0,139.0,133.61,103.07
2017,2,13,15,45,0.0,127.5,3.85,22.0,127.5,122.5,94.65
2017,2,13,16,0,0.0,116.0,3.7,22.0,116.0,111.42,85.94
2017,2,13,16,15,0.0,102.0,3.55,21.5,102.0,97.71,75.17
2017,2,13,16,30,0.0,88.0,3.4,21.0,88.0,84.0,64.22
2017,2,13,16,45,224.0,86.0,3.25,21.0,144.0,258.37,211.79
2017,2,13,17,0,448.0,84.0,3.1,21.0,200.0,401.02,325.9
2017,2,13,17,15,371.0,71.0,3.25,20.5,152.0,321.59,259.63
2017,2,13,17,30,294.0,58.0,3.4,20.0,104.0,249.0,197.55
2017,2,13,17,45,147.0,41.0,3.55,20.0,64.0,136.51,101.16
2017,2,13,18,0,0.0,24.0,3.7,20.0,24.0,26.93,0.0
2017,2,13,18,15,0.0,12.0,3.8,19.5,12.0,11.44,0.0
2017,2,13,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,2.05,14.5,0.5,0.48,0.0
2017,2,14,7,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2017,2,14,7,45,0.0,2.5,3.6,13.5,2.5,2.31,0.0
2017,2,14,8,0,0.0,4.0,4.4,13.0,4.0,3.7,0.0
2017,2,14,8,15,0.0,6.0,5.4,12.0,6.0,5.55,0.0
2017,2,14,8,30,0.0,8.0,6.4,11.0,8.0,7.41,0.77
2017,2,14,8,45,0.0,9.5,7.4,10.5,9.5,8.8,2.0
2017,2,14,9,0,0.0,11.0,8.4,10.0,11.0,10.19,3.22
2017,2,14,9,15,0.0,63.0,8.4,9.5,63.0,58.59,45.21
2017,2,14,9,30,0.0,115.0,8.4,9.0,115.0,106.52,86.39
2017,2,14,9,45,2.5,144.0,8.4,9.0,145.5,134.44,109.9
2017,2,14,10,0,5.0,173.0,8.4,9.0,176.0,162.92,133.72
2017,2,14,10,15,10.5,194.0,8.0,9.5,200.5,186.06,152.59
2017,2,14,10,30,16.0,215.0,7.6,10.0,225.0,209.96,171.94
2017,2,14,10,45,19.0,231.0,7.25,10.5,243.0,228.33,186.51
2017,2,14,11,0,22.0,247.0,6.9,11.0,261.0,247.08,201.27
2017,2,14,11,15,65.0,289.0,6.65,12.0,333.0,325.16,264.62
2017,2,14,11,30,108.0,331.0,6.4,13.0,405.0,403.25,326.56
2017,2,14,11,45,115.0,341.0,6.2,14.0,422.0,424.83,342.08
2017,2,14,12,0,122.0,351.0,6.0,15.0,439.0,455.26,364.31
2017,2,14,12,15,142.5,357.5,5.9,15.5,461.0,485.68,387.58
2017,2,14,12,30,163.0,364.0,5.8,16.0,483.0,516.81,411.18
2017,2,14,12,45,111.5,349.5,5.7,16.5,431.0,451.82,358.81
2017,2,14,13,0,60.0,335.0,5.6,17.0,379.0,394.37,312.08
2017,2,14,13,15,58.0,329.0,5.55,17.0,371.5,389.02,308.11
2017,2,14,13,30,56.0,323.0,5.5,17.0,364.0,383.37,303.84
2017,2,14,13,45,152.5,326.5,5.5,17.0,432.5,491.89,391.59
2017,2,14,14,0,249.0,330.0,5.5,17.0,501.0,587.75,467.96
2017,2,14,14,15,149.5,305.5,5.45,16.5,407.0,470.75,376.36
2017,2,14,14,30,50.0,281.0,5.4,16.0,313.0,340.0,272.02
2017,2,14,14,45,27.0,231.5,5.35,16.0,248.5,264.51,211.9
2017,2,14,15,0,4.0,182.0,5.3,16.0,184.0,180.08,143.32
2017,2,14,15,15,2.0,165.5,5.2,15.5,166.5,161.99,129.14
2017,2,14,15,30,0.0,149.0,5.1,15.0,149.0,143.97,114.8
2017,2,14,15,45,0.0,130.5,5.05,15.0,130.5,125.55,99.87
2017,2,14,16,0,0.0,112.0,5.0,15.0,112.0,107.12,84.81
2017,2,14,16,15,0.0,99.0,4.95,14.5,99.0,94.45,74.58
2017,2,14,16,30,0.0,86.0,4.9,14.0,86.0,81.78,64.19
2017,2,14,16,45,298.5,76.5,4.9,13.5,155.0,309.36,262.49
2017,2,14,17,0,597.0,67.0,4.9,13.0,224.0,477.93,402.51
2017,2,14,17,15,519.5,58.0,4.9,12.5,172.0,394.68,330.35
2017,2,14,17,30,442.0,49.0,4.9,12.0,120.0,317.25,261.27
2017,2,14,17,45,305.0,35.0,4.95,11.5,75.0,213.13,166.78
2017,2,14,18,0,168.0,21.0,5.0,11.0,30.0,112.42,21.65
2017,2,14,18,15,84.0,10.5,5.0,10.5,15.0,41.29,0.0
2017,2,14,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,15,7,15,144.5,10.0,3.65,4.5,18.0,9.53,0.0
2017,2,15,7,30,289.0,20.0,3.8,5.0,36.0,16.17,0.08
2017,2,15,7,45,426.0,30.0,3.95,6.0,84.5,23.32,14.73
2017,2,15,8,0,563.0,40.0,4.1,7.0,133.0,32.95,24.12
2017,2,15,8,15,636.0,47.0,4.25,8.0,187.5,64.39,33.83
2017,2,15,8,30,709.0,54.0,4.4,9.0,242.0,119.95,67.54
2017,2,15,8,45,755.0,58.5,4.55,10.0,297.5,177.44,113.55
2017,2,15,9,0,801.0,63.0,4.7,11.0,353.0,239.97,168.57
2017,2,15,9,15,831.5,66.5,4.65,11.5,405.0,301.77,225.35
2017,2,15,9,30,862.0,70.0,4.6,12.0,457.0,366.04,283.83
2017,2,15,9,45,882.0,73.0,4.6,12.5,504.5,428.79,340.02
2017,2,15,10,0,902.0,76.0,4.6,13.0,552.0,490.56,393.75
2017,2,15,10,15,917.5,78.0,4.55,13.5,593.5,549.25,443.21
2017,2,15,10,30,933.0,80.0,4.5,14.0,635.0,607.36,490.49
2017,2,15,10,45,943.5,82.0,4.45,14.5,669.5,661.53,533.18
2017,2,15,11,0,954.0,84.0,4.4,15.0,704.0,714.07,573.25
2017,2,15,11,15,961.5,85.0,4.35,15.0,730.5,761.57,608.54
2017,2,15,11,30,969.0,86.0,4.3,15.0,757.0,806.66,640.39
2017,2,15,11,45,973.5,87.0,4.3,15.5,774.5,846.8,667.39
2017,2,15,12,0,978.0,88.0,4.3,16.0,792.0,883.88,691.95
2017,2,15,12,15,980.0,88.0,4.3,16.0,801.0,914.57,713.16
2017,2,15,12,30,982.0,88.0,4.3,16.0,810.0,941.71,731.9
2017,2,15,12,45,983.0,87.5,4.3,16.5,810.0,963.76,745.75
2017,2,15,13,0,984.0,87.0,4.3,17.0,810.0,981.98,756.99
2017,2,15,13,15,981.5,86.5,4.25,17.0,801.0,993.12,764.57
2017,2,15,13,30,979.0,86.0,4.2,17.0,792.0,1000.22,769.55
2017,2,15,13,45,975.0,85.0,4.2,17.0,774.0,1001.32,770.88
2017,2,15,14,0,971.0,84.0,4.2,17.0,756.0,998.36,769.62
2017,2,15,14,15,964.0,83.0,4.15,17.0,730.0,988.65,763.57
2017,2,15,14,30,957.0,82.0,4.1,17.0,704.0,975.04,755.01
2017,2,15,14,45,944.0,81.0,4.05,17.0,669.0,952.27,740.18
2017,2,15,15,0,931.0,80.0,4.0,17.0,634.0,926.05,723.05
2017,2,15,15,15,916.0,78.0,3.9,16.5,593.0,893.66,702.6
2017,2,15,15,30,901.0,76.0,3.8,16.0,552.0,858.36,679.93
2017,2,15,15,45,881.0,73.0,3.7,16.0,504.5,815.11,649.99
2017,2,15,16,0,861.0,70.0,3.6,16.0,457.0,776.39,623.11
2017,2,15,16,15,831.0,66.5,3.15,15.0,405.0,720.89,583.8
2017,2,15,16,30,801.0,63.0,2.7,14.0,353.0,664.66,542.99
2017,2,15,16,45,757.5,58.0,2.25,13.5,298.0,597.2,491.13
2017,2,15,17,0,714.0,53.0,1.8,13.0,243.0,531.02,436.66
2017,2,15,17,15,642.0,46.5,1.75,12.0,188.0,448.27,369.07
2017,2,15,17,30,570.0,40.0,1.7,11.0,133.0,370.45,301.92
2017,2,15,17,45,438.5,30.0,1.65,10.0,85.0,271.86,213.09
2017,2,15,18,0,307.0,20.0,1.6,9.0,37.0,172.48,54.85
2017,2,15,18,15,153.5,10.0,1.6,9.0,18.5,66.87,0.0
2017,2,15,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,7,15,160.0,10.0,0.85,5.5,20.0,9.53,0.0
2017,2,16,7,30,320.0,20.0,0.9,6.0,40.0,17.51,2.51
2017,2,16,7,45,452.0,30.0,1.0,7.0,89.0,25.32,16.56
2017,2,16,8,0,584.0,40.0,1.1,8.0,138.0,32.8,23.99
2017,2,16,8,15,654.5,46.5,0.85,9.0,193.0,65.59,33.83
2017,2,16,8,30,725.0,53.0,0.6,10.0,248.0,121.76,67.75
2017,2,16,8,45,769.0,57.5,0.35,11.0,303.0,180.04,113.47
2017,2,16,9,0,813.0,62.0,0.1,12.0,358.0,243.09,166.61
2017,2,16,9,15,841.5,65.0,0.4,12.5,410.5,304.67,221.67
2017,2,16,9,30,870.0,68.0,0.7,13.0,463.0,369.99,279.5
2017,2,16,9,45,889.5,71.0,1.0,14.0,510.0,431.56,332.8
2017,2,16,10,0,909.0,74.0,1.3,15.0,557.0,493.58,384.77
2017,2,16,10,15,923.0,76.0,1.35,15.0,598.0,551.93,432.57
2017,2,16,10,30,937.0,78.0,1.4,15.0,639.0,609.53,478.28
2017,2,16,10,45,946.0,80.0,1.5,15.5,672.5,663.03,519.07
2017,2,16,11,0,955.0,82.0,1.6,16.0,706.0,714.74,557.4
2017,2,16,11,15,961.5,83.0,1.65,16.5,732.0,761.62,589.7
2017,2,16,11,30,968.0,84.0,1.7,17.0,758.0,806.0,618.83
2017,2,16,11,45,969.5,85.5,1.8,17.5,775.0,844.33,644.0
2017,2,16,12,0,971.0,87.0,1.9,18.0,792.0,879.42,666.85
2017,2,16,12,15,973.0,87.5,1.9,18.0,800.5,910.47,687.11
2017,2,16,12,30,975.0,88.0,1.9,18.0,809.0,938.0,705.02
2017,2,16,12,45,973.0,89.0,1.95,18.0,808.0,958.93,719.18
2017,2,16,13,0,971.0,90.0,2.0,18.0,807.0,975.99,730.97
2017,2,16,13,15,968.0,89.5,2.05,18.0,797.5,986.53,738.62
2017,2,16,13,30,965.0,89.0,2.1,18.0,788.0,993.07,743.86
2017,2,16,13,45,957.0,89.0,2.15,18.5,769.0,991.57,742.57
2017,2,16,14,0,949.0,89.0,2.2,19.0,750.0,986.08,738.89
2017,2,16,14,15,941.0,88.0,2.2,19.0,723.5,975.54,732.88
2017,2,16,14,30,933.0,87.0,2.2,19.0,697.0,961.2,724.53
2017,2,16,14,45,915.5,87.5,2.2,19.0,661.5,936.43,709.28
2017,2,16,15,0,898.0,88.0,2.2,19.0,626.0,908.46,691.98
2017,2,16,15,15,881.5,86.0,2.15,18.5,584.5,875.43,671.97
2017,2,16,15,30,865.0,84.0,2.1,18.0,543.0,846.88,654.96
2017,2,16,15,45,839.0,82.0,2.05,18.0,495.5,800.65,624.05
2017,2,16,16,0,813.0,80.0,2.0,18.0,448.0,752.75,591.65
2017,2,16,16,15,780.5,75.5,1.75,17.0,396.0,695.63,552.51
2017,2,16,16,30,748.0,71.0,1.5,16.0,344.0,638.07,511.99
2017,2,16,16,45,696.5,66.5,1.25,15.5,289.5,571.67,461.81
2017,2,16,17,0,645.0,62.0,1.0,15.0,235.0,503.94,407.82
2017,2,16,17,15,570.5,54.0,1.05,14.0,181.5,421.21,342.28
2017,2,16,17,30,496.0,46.0,1.1,13.0,128.0,344.11,277.58
2017,2,16,17,45,365.0,33.5,1.15,12.5,82.0,241.25,187.72
2017,2,16,18,0,234.0,21.0,1.2,12.0,36.0,143.65,56.53
2017,2,16,18,15,117.0,10.5,1.2,11.5,18.0,53.83,0.0
2017,2,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,7,15,77.5,12.0,2.15,9.5,17.0,11.44,0.0
2017,2,17,7,30,155.0,24.0,2.3,10.0,34.0,18.93,4.67
2017,2,17,7,45,271.5,40.0,2.5,11.0,78.5,31.01,21.22
2017,2,17,8,0,388.0,56.0,2.7,12.0,123.0,44.2,33.66
2017,2,17,8,15,463.5,67.0,2.9,12.5,174.0,73.88,45.07
2017,2,17,8,30,539.0,78.0,3.1,13.0,225.0,123.15,76.23
2017,2,17,8,45,591.0,85.5,3.3,14.0,277.5,174.54,116.45
2017,2,17,9,0,643.0,93.0,3.5,15.0,330.0,231.97,165.11
2017,2,17,9,15,677.5,99.0,3.75,15.5,380.0,288.63,215.31
2017,2,17,9,30,712.0,105.0,4.0,16.0,430.0,348.53,267.99
2017,2,17,9,45,738.0,109.0,4.25,17.0,476.0,405.97,317.47
2017,2,17,10,0,764.0,113.0,4.5,18.0,522.0,464.98,366.89
2017,2,17,10,15,612.0,172.0,4.6,18.5,515.0,486.64,385.71
2017,2,17,10,30,460.0,231.0,4.7,19.0,508.0,488.86,387.34
2017,2,17,10,45,501.0,228.0,4.8,19.5,545.0,537.07,425.17
2017,2,17,11,0,542.0,225.0,4.9,20.0,582.0,587.51,463.96
2017,2,17,11,15,529.0,240.5,4.95,20.0,599.5,620.2,488.65
2017,2,17,11,30,516.0,256.0,5.0,20.0,617.0,650.4,511.13
2017,2,17,11,45,694.5,188.5,5.05,20.5,687.5,746.36,585.3
2017,2,17,12,0,873.0,121.0,5.1,21.0,758.0,843.22,655.14
2017,2,17,12,15,875.5,121.5,5.05,21.0,766.5,872.86,675.12
2017,2,17,12,30,878.0,122.0,5.0,21.0,775.0,899.32,693.2
2017,2,17,12,45,876.5,123.0,5.0,21.5,774.5,919.52,705.81
2017,2,17,13,0,875.0,124.0,5.0,22.0,774.0,936.17,716.03
2017,2,17,13,15,872.0,123.5,4.95,22.0,765.0,946.19,722.81
2017,2,17,13,30,869.0,123.0,4.9,22.0,756.0,952.52,727.2
2017,2,17,13,45,864.0,121.5,4.9,22.0,738.5,952.18,727.51
2017,2,17,14,0,859.0,120.0,4.9,22.0,721.0,948.13,725.45
2017,2,17,14,15,615.0,202.5,4.75,22.0,625.0,818.07,633.12
2017,2,17,14,30,371.0,285.0,4.6,22.0,529.0,666.1,517.45
2017,2,17,14,45,599.0,196.0,4.5,22.0,567.0,783.14,610.18
2017,2,17,15,0,827.0,107.0,4.4,22.0,605.0,877.45,678.09
2017,2,17,15,15,810.5,104.0,4.15,22.0,565.0,844.46,654.48
2017,2,17,15,30,794.0,101.0,3.9,22.0,525.0,808.88,629.82
2017,2,17,15,45,774.0,96.0,3.7,22.0,480.0,765.79,599.83
2017,2,17,16,0,754.0,91.0,3.5,22.0,435.0,724.93,571.23
2017,2,17,16,15,721.5,86.0,3.1,21.0,385.0,669.27,532.52
2017,2,17,16,30,689.0,81.0,2.7,20.0,335.0,613.41,492.73
2017,2,17,16,45,645.5,74.0,2.3,19.5,283.0,547.91,442.22
2017,2,17,17,0,602.0,67.0,1.9,19.0,231.0,484.04,391.05
2017,2,17,17,15,529.0,58.0,1.95,18.0,179.0,402.69,326.08
2017,2,17,17,30,456.0,49.0,2.0,17.0,127.0,326.87,262.32
2017,2,17,17,45,336.5,36.0,2.1,16.5,81.5,230.69,178.51
2017,2,17,18,0,217.0,23.0,2.2,16.0,36.0,139.55,63.5
2017,2,17,18,15,108.5,11.5,2.4,15.5,18.0,51.71,0.0
2017,2,17,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,18,7,15,130.5,11.5,3.05,13.5,20.5,10.96,0.0
2017,2,18,7,30,261.0,23.0,3.3,14.0,41.0,18.59,5.59
2017,2,18,7,45,389.5,34.0,3.55,15.0,88.0,26.47,17.04
2017,2,18,8,0,518.0,45.0,3.8,16.0,135.0,33.97,24.18
2017,2,18,8,15,589.5,52.0,3.8,16.5,188.5,66.75,34.6
2017,2,18,8,30,661.0,59.0,3.8,17.0,242.0,120.05,67.21
2017,2,18,8,45,711.0,63.0,3.85,18.0,296.5,177.87,112.47
2017,2,18,9,0,761.0,67.0,3.9,19.0,351.0,238.6,164.06
2017,2,18,9,15,791.0,71.0,3.9,19.5,402.0,298.71,217.38
2017,2,18,9,30,821.0,75.0,3.9,20.0,453.0,361.29,272.25
2017,2,18,9,45,844.5,77.0,3.95,21.0,500.0,421.41,323.52
2017,2,18,10,0,868.0,79.0,4.0,22.0,547.0,483.18,374.31
2017,2,18,10,15,882.5,81.0,4.05,22.5,587.5,539.83,420.28
2017,2,18,10,30,897.0,83.0,4.1,23.0,628.0,595.86,464.3
2017,2,18,10,45,908.0,84.5,4.2,23.5,661.5,648.34,504.46
2017,2,18,11,0,919.0,86.0,4.3,24.0,695.0,699.29,542.41
2017,2,18,11,15,926.0,87.5,4.35,24.5,720.5,745.66,574.83
2017,2,18,11,30,933.0,89.0,4.4,25.0,746.0,789.68,604.21
2017,2,18,11,45,935.0,90.5,4.45,25.5,763.0,827.25,628.75
2017,2,18,12,0,937.0,92.0,4.5,26.0,780.0,861.73,650.93
2017,2,18,12,15,939.0,92.5,4.5,26.0,788.5,891.89,671.23
2017,2,18,12,30,941.0,93.0,4.5,26.0,797.0,918.65,689.18
2017,2,18,12,45,938.5,94.0,4.5,26.5,796.0,938.47,701.06
2017,2,18,13,0,936.0,95.0,4.5,27.0,795.0,954.53,710.49
2017,2,18,13,15,933.5,94.5,4.35,27.0,786.0,965.1,716.98
2017,2,18,13,30,931.0,94.0,4.2,27.0,777.0,971.82,721.01
2017,2,18,13,45,923.5,94.5,4.1,27.0,758.5,971.16,720.53
2017,2,18,14,0,916.0,95.0,4.0,27.0,740.0,966.66,717.69
2017,2,18,14,15,908.0,93.5,3.8,27.0,714.0,955.63,710.06
2017,2,18,14,30,900.0,92.0,3.6,27.0,688.0,940.92,700.12
2017,2,18,14,45,500.5,186.5,3.4,27.0,515.5,684.11,521.19
2017,2,18,15,0,101.0,281.0,3.2,27.0,343.0,389.31,297.27
2017,2,18,15,15,472.5,183.0,2.75,26.5,441.0,641.36,494.05
2017,2,18,15,30,844.0,85.0,2.3,26.0,539.0,833.83,629.72
2017,2,18,15,45,622.0,128.0,1.9,25.5,447.0,684.8,524.25
2017,2,18,16,0,400.0,171.0,1.5,25.0,355.0,535.64,414.2
2017,2,18,16,15,567.5,121.0,1.4,24.0,349.5,595.19,463.95
2017,2,18,16,30,735.0,71.0,1.3,23.0,344.0,631.44,493.1
2017,2,18,16,45,691.0,65.5,1.25,22.5,291.0,565.24,445.35
2017,2,18,17,0,647.0,60.0,1.2,22.0,238.0,504.63,399.39
2017,2,18,17,15,576.0,52.5,1.3,21.0,185.0,424.18,337.28
2017,2,18,17,30,505.0,45.0,1.4,20.0,132.0,349.1,275.8
2017,2,18,17,45,386.5,33.5,1.5,19.5,85.5,252.45,193.25
2017,2,18,18,0,268.0,22.0,1.6,19.0,39.0,161.76,81.93
2017,2,18,18,15,134.0,11.0,1.8,18.5,19.5,60.94,0.0
2017,2,18,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,5.0,3.5,18.0,5.0,4.77,0.0
2017,2,19,7,30,0.0,10.0,3.6,18.0,10.0,9.26,0.36
2017,2,19,7,45,0.0,23.0,3.7,18.5,23.0,21.34,12.48
2017,2,19,8,0,0.0,36.0,3.8,19.0,36.0,33.43,23.42
2017,2,19,8,15,0.0,50.5,3.85,19.0,50.5,46.91,33.73
2017,2,19,8,30,0.0,65.0,3.9,19.0,65.0,60.11,44.92
2017,2,19,8,45,0.0,80.0,4.0,19.5,80.0,73.85,56.27
2017,2,19,9,0,0.0,95.0,4.1,20.0,95.0,87.69,67.5
2017,2,19,9,15,0.0,98.0,4.3,20.0,98.0,90.79,69.86
2017,2,19,9,30,0.0,101.0,4.5,20.0,101.0,93.78,72.1
2017,2,19,9,45,0.0,132.5,4.75,20.5,133.0,122.89,95.46
2017,2,19,10,0,0.0,164.0,5.0,21.0,165.0,152.26,118.69
2017,2,19,10,15,10.5,198.0,5.1,21.5,205.0,189.73,148.12
2017,2,19,10,30,21.0,232.0,5.2,22.0,245.0,228.68,178.42
2017,2,19,10,45,141.5,272.5,5.35,22.5,366.5,351.17,275.19
2017,2,19,11,0,262.0,313.0,5.5,23.0,488.0,484.58,378.05
2017,2,19,11,15,187.0,328.5,5.55,23.0,455.5,455.98,354.71
2017,2,19,11,30,112.0,344.0,5.6,23.0,423.0,419.4,325.24
2017,2,19,11,45,57.5,258.5,5.65,23.5,299.0,296.72,229.97
2017,2,19,12,0,3.0,173.0,5.7,24.0,175.0,165.42,126.01
2017,2,19,12,15,3.5,174.5,5.65,24.0,177.0,167.58,127.77
2017,2,19,12,30,4.0,176.0,5.6,24.0,179.0,169.76,129.45
2017,2,19,12,45,24.5,250.0,5.6,24.0,268.5,269.88,207.97
2017,2,19,13,0,45.0,324.0,5.6,24.0,358.0,368.31,283.6
2017,2,19,13,15,43.5,321.0,5.5,24.0,354.0,366.31,281.86
2017,2,19,13,30,42.0,318.0,5.4,24.0,350.0,364.12,280.25
2017,2,19,13,45,27.5,279.5,5.35,24.0,300.5,310.68,239.32
2017,2,19,14,0,13.0,241.0,5.3,24.0,251.0,245.66,189.09
2017,2,19,14,15,47.5,275.5,5.15,24.0,308.0,328.53,254.53
2017,2,19,14,30,82.0,310.0,5.0,24.0,365.0,401.75,311.44
2017,2,19,14,45,119.0,299.5,4.9,24.0,374.5,439.39,341.4
2017,2,19,15,0,156.0,289.0,4.8,24.0,384.0,461.6,359.84
2017,2,19,15,15,78.0,156.0,4.7,23.5,203.5,237.88,187.5
2017,2,19,15,30,0.0,23.0,4.6,23.0,23.0,21.37,11.86
2017,2,19,15,45,76.5,114.0,4.5,23.0,149.5,187.19,149.24
2017,2,19,16,0,153.0,205.0,4.4,23.0,276.0,356.47,284.46
2017,2,19,16,15,142.5,183.0,4.15,22.5,243.5,319.99,256.19
2017,2,19,16,30,132.0,161.0,3.9,22.0,211.0,283.71,228.19
2017,2,19,16,45,307.0,123.5,3.7,22.0,215.5,364.11,295.68
2017,2,19,17,0,482.0,86.0,3.5,22.0,220.0,428.51,347.22
2017,2,19,17,15,407.5,74.0,3.4,21.5,170.0,349.08,281.78
2017,2,19,17,30,333.0,62.0,3.3,21.0,120.0,276.15,219.99
2017,2,19,17,45,221.0,44.5,3.25,21.0,77.0,185.07,141.67
2017,2,19,18,0,109.0,27.0,3.2,21.0,34.0,91.95,48.44
2017,2,19,18,15,54.5,13.5,3.3,20.5,17.0,33.44,0.0
2017,2,19,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,7.0,3.4,14.5,7.0,6.67,0.0
2017,2,20,7,30,0.0,14.0,3.5,14.0,14.0,12.98,3.47
2017,2,20,7,45,0.0,30.0,3.65,14.0,30.0,27.86,18.48
2017,2,20,8,0,0.0,46.0,3.8,14.0,46.0,42.31,31.83
2017,2,20,8,15,0.0,64.5,3.6,14.0,64.5,58.83,44.6
2017,2,20,8,30,0.0,83.0,3.4,14.0,83.0,75.64,59.05
2017,2,20,8,45,0.0,82.5,3.25,14.0,82.5,76.08,59.41
2017,2,20,9,0,0.0,82.0,3.1,14.0,82.0,76.06,59.26
2017,2,20,9,15,4.0,123.0,2.9,14.0,125.0,114.48,91.26
2017,2,20,9,30,8.0,164.0,2.7,14.0,168.0,153.67,123.38
2017,2,20,9,45,4.0,143.5,2.5,14.5,145.5,134.61,107.08
2017,2,20,10,0,0.0,123.0,2.3,15.0,123.0,114.42,89.99
2017,2,20,10,15,0.0,126.5,2.15,15.5,126.5,117.84,92.39
2017,2,20,10,30,0.0,130.0,2.0,16.0,130.0,121.25,94.75
2017,2,20,10,45,1.5,157.5,1.9,17.0,159.0,148.13,115.89
2017,2,20,11,0,3.0,185.0,1.8,18.0,188.0,175.41,136.92
2017,2,20,11,15,36.5,257.5,1.55,18.5,284.5,273.88,214.01
2017,2,20,11,30,70.0,330.0,1.3,19.0,381.0,374.0,289.06
2017,2,20,11,45,35.0,222.5,1.1,19.5,248.0,243.23,187.98
2017,2,20,12,0,0.0,115.0,0.9,20.0,115.0,107.6,81.08
2017,2,20,12,15,8.5,192.5,1.25,20.0,199.0,189.18,146.03
2017,2,20,12,30,17.0,270.0,1.6,20.0,283.0,273.26,211.06
2017,2,20,12,45,25.0,291.5,1.95,20.5,310.5,302.99,233.59
2017,2,20,13,0,33.0,313.0,2.3,21.0,338.0,345.54,265.86
2017,2,20,13,15,172.0,331.0,2.4,21.0,459.0,507.5,391.02
2017,2,20,13,30,311.0,349.0,2.5,21.0,580.0,673.67,513.78
2017,2,20,13,45,220.5,349.0,2.6,21.0,510.5,580.82,444.77
2017,2,20,14,0,130.0,349.0,2.7,21.0,441.0,499.62,384.02
2017,2,20,14,15,71.5,289.5,2.7,21.0,339.5,366.39,284.18
2017,2,20,14,30,13.0,230.0,2.7,21.0,238.0,235.9,182.9
2017,2,20,14,45,393.5,177.5,2.7,21.0,419.0,578.1,455.94
2017,2,20,15,0,774.0,125.0,2.7,21.0,600.0,860.56,660.62
2017,2,20,15,15,833.5,101.0,2.6,21.0,582.5,866.08,662.74
2017,2,20,15,30,893.0,77.0,2.5,21.0,565.0,861.89,660.71
2017,2,20,15,45,870.0,75.0,2.4,21.0,516.5,817.15,630.56
2017,2,20,16,0,847.0,73.0,2.3,21.0,468.0,777.24,603.87
2017,2,20,16,15,817.0,69.5,2.0,20.0,416.0,721.65,566.23
2017,2,20,16,30,787.0,66.0,1.7,19.0,364.0,665.38,527.2
2017,2,20,16,45,739.0,62.0,1.4,18.5,308.5,595.96,476.21
2017,2,20,17,0,691.0,58.0,1.1,18.0,253.0,528.19,422.99
2017,2,20,17,15,621.5,51.0,1.15,17.0,198.0,450.53,362.52
2017,2,20,17,30,552.0,44.0,1.2,16.0,143.0,374.4,299.76
2017,2,20,17,45,424.0,34.0,1.3,15.5,94.0,272.07,212.3
2017,2,20,18,0,296.0,24.0,1.4,15.0,45.0,178.58,106.67
2017,2,20,18,15,148.0,12.0,1.5,14.5,22.5,67.48,0.0
2017,2,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,7,15,214.5,11.5,4.5,10.5,28.0,10.96,0.0
2017,2,21,7,30,429.0,23.0,4.6,11.0,56.0,19.86,9.13
2017,2,21,7,45,546.5,30.5,4.75,12.0,109.0,25.1,16.29
2017,2,21,8,0,664.0,38.0,4.9,13.0,162.0,30.24,21.28
2017,2,21,8,15,727.0,43.0,4.9,14.0,219.0,71.31,33.49
2017,2,21,8,30,790.0,48.0,4.9,15.0,276.0,130.67,70.83
2017,2,21,8,45,830.5,51.5,4.9,16.0,333.0,194.8,122.73
2017,2,21,9,0,871.0,55.0,4.9,17.0,390.0,260.23,179.96
2017,2,21,9,15,896.5,57.5,4.95,17.5,443.0,324.06,237.91
2017,2,21,9,30,922.0,60.0,5.0,18.0,496.0,389.55,296.61
2017,2,21,9,45,940.0,62.0,5.05,19.0,544.0,452.8,351.56
2017,2,21,10,0,958.0,64.0,5.1,20.0,592.0,516.23,404.67
2017,2,21,10,15,970.0,65.5,5.2,20.5,633.5,575.87,453.95
2017,2,21,10,30,982.0,67.0,5.3,21.0,675.0,634.43,500.83
2017,2,21,10,45,990.5,68.5,5.4,21.5,709.5,689.43,543.64
2017,2,21,11,0,999.0,70.0,5.5,22.0,744.0,742.45,583.68
2017,2,21,11,15,1004.5,70.5,5.45,22.0,770.0,790.05,617.21
2017,2,21,11,30,1010.0,71.0,5.4,22.0,796.0,834.9,648.43
2017,2,21,11,45,1010.5,73.5,5.35,22.5,813.5,875.01,674.66
2017,2,21,12,0,1011.0,76.0,5.3,23.0,831.0,911.66,698.17
2017,2,21,12,15,1012.5,76.5,5.2,23.0,839.5,943.38,719.14
2017,2,21,12,30,1014.0,77.0,5.1,23.0,848.0,971.4,737.45
2017,2,21,12,45,1013.0,77.0,5.1,23.5,847.0,992.79,750.44
2017,2,21,13,0,1012.0,77.0,5.1,24.0,846.0,1010.14,760.75
2017,2,21,13,15,1009.5,76.5,5.0,24.0,836.5,1021.44,767.79
2017,2,21,13,30,1007.0,76.0,4.9,24.0,827.0,1028.55,772.14
2017,2,21,13,45,1002.0,76.0,4.85,24.0,808.5,1029.71,773.06
2017,2,21,14,0,997.0,76.0,4.8,24.0,790.0,1026.69,771.37
2017,2,21,14,15,990.5,75.0,4.65,24.0,763.0,1016.98,764.47
2017,2,21,14,30,984.0,74.0,4.5,24.0,736.0,1003.23,755.03
2017,2,21,14,45,973.5,73.0,4.4,24.0,701.5,981.91,741.46
2017,2,21,15,0,963.0,72.0,4.3,24.0,667.0,956.93,725.46
2017,2,21,15,15,950.0,70.5,3.9,23.5,625.0,925.67,704.94
2017,2,21,15,30,937.0,69.0,3.5,23.0,583.0,891.29,682.14
2017,2,21,15,45,917.5,67.0,3.15,23.0,535.0,848.02,651.96
2017,2,21,16,0,898.0,65.0,2.8,23.0,487.0,802.55,620.02
2017,2,21,16,15,871.5,62.0,2.5,22.0,434.0,748.62,584.24
2017,2,21,16,30,845.0,59.0,2.2,21.0,381.0,693.73,546.84
2017,2,21,16,45,805.0,55.0,1.9,20.0,325.0,633.33,504.13
2017,2,21,17,0,765.0,51.0,1.6,19.0,269.0,567.86,454.6
2017,2,21,17,15,701.0,45.5,1.55,18.0,212.5,487.75,391.9
