Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,30,637.0,40.0,1.5,17.0,156.0,411.85,328.95
2017,2,21,17,45,520.5,31.0,1.5,16.5,104.5,311.26,242.54
2017,2,21,18,0,404.0,22.0,1.5,16.0,53.0,219.46,137.44
2017,2,21,18,15,202.0,11.0,1.5,15.5,26.5,87.18,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,215.5,11.5,1.2,12.0,29.5,10.96,0.0
2017,2,22,7,30,431.0,23.0,1.4,13.0,59.0,19.69,9.46
2017,2,22,7,45,541.5,31.0,1.6,14.0,111.0,25.42,16.51
2017,2,22,8,0,652.0,39.0,1.8,15.0,163.0,30.98,21.81
2017,2,22,8,15,713.0,44.5,1.6,15.5,219.5,73.23,34.82
2017,2,22,8,30,774.0,50.0,1.4,16.0,276.0,132.11,72.1
2017,2,22,8,45,811.5,53.5,1.25,17.0,331.5,194.87,122.3
2017,2,22,9,0,849.0,57.0,1.1,18.0,387.0,258.58,176.74
2017,2,22,9,15,875.0,60.0,1.15,19.0,439.5,321.83,231.87
2017,2,22,9,30,901.0,63.0,1.2,20.0,492.0,386.85,287.26
2017,2,22,9,45,918.5,65.0,1.3,21.0,539.5,448.82,338.79
2017,2,22,10,0,936.0,67.0,1.4,22.0,587.0,510.93,388.45
2017,2,22,10,15,948.5,69.0,1.55,22.5,628.5,570.27,435.23
2017,2,22,10,30,961.0,71.0,1.7,23.0,670.0,628.63,479.77
2017,2,22,10,45,969.0,72.5,1.9,23.5,704.0,682.39,520.04
2017,2,22,11,0,977.0,74.0,2.1,24.0,738.0,734.19,557.81
2017,2,22,11,15,983.0,75.0,2.2,24.0,764.0,781.81,590.19
2017,2,22,11,30,989.0,76.0,2.3,24.0,790.0,826.8,620.56
2017,2,22,11,45,985.5,81.0,2.45,24.5,806.0,865.71,645.81
2017,2,22,12,0,982.0,86.0,2.6,25.0,822.0,901.0,668.54
2017,2,22,12,15,983.5,86.0,2.65,25.0,830.5,931.47,688.54
2017,2,22,12,30,985.0,86.0,2.7,25.0,839.0,958.31,706.22
2017,2,22,12,45,983.0,87.0,2.8,25.5,838.0,979.39,719.21
2017,2,22,13,0,981.0,88.0,2.9,26.0,837.0,996.52,729.75
2017,2,22,13,15,978.0,87.5,2.9,26.0,827.5,1007.05,736.72
2017,2,22,13,30,975.0,87.0,2.9,26.0,818.0,1013.52,741.25
2017,2,22,13,45,969.0,87.0,2.9,26.5,799.0,1013.66,740.42
2017,2,22,14,0,963.0,87.0,2.9,27.0,780.0,1009.76,737.18
2017,2,22,14,15,955.5,85.5,2.85,27.0,753.0,998.73,730.54
2017,2,22,14,30,948.0,84.0,2.8,27.0,726.0,983.8,721.56
2017,2,22,14,45,933.5,84.5,2.8,27.0,690.5,961.07,708.05
2017,2,22,15,0,919.0,85.0,2.8,27.0,655.0,934.98,692.41
2017,2,22,15,15,904.5,82.5,2.6,26.5,613.5,902.15,672.04
2017,2,22,15,30,890.0,80.0,2.4,26.0,572.0,866.39,649.62
2017,2,22,15,45,869.5,77.5,2.25,26.0,524.5,823.02,620.98
2017,2,22,16,0,849.0,75.0,2.1,26.0,477.0,784.33,595.38
2017,2,22,16,15,820.5,71.5,1.9,25.0,424.5,729.57,559.99
2017,2,22,16,30,792.0,68.0,1.7,24.0,372.0,674.01,523.16
2017,2,22,16,45,751.0,63.0,1.55,23.0,317.0,607.66,477.53
2017,2,22,17,0,710.0,58.0,1.4,22.0,262.0,542.39,429.23
2017,2,22,17,15,643.5,51.5,1.45,21.0,206.5,461.8,367.45
2017,2,22,17,30,577.0,45.0,1.5,20.0,151.0,390.45,309.1
2017,2,22,17,45,462.5,34.5,1.55,19.5,101.0,292.28,226.0
2017,2,22,18,0,348.0,24.0,1.6,19.0,51.0,203.78,130.96
2017,2,22,18,15,174.0,12.0,1.6,18.5,25.5,77.66,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,157.0,14.5,2.3,13.0,28.0,13.82,0.0
2017,2,23,7,30,314.0,29.0,2.5,14.0,56.0,23.5,12.8
2017,2,23,7,45,430.0,40.5,2.75,15.0,106.5,31.55,21.78
2017,2,23,8,0,546.0,52.0,3.0,16.0,157.0,39.22,28.96
2017,2,23,8,15,613.5,59.5,3.1,16.5,213.0,79.6,42.61
2017,2,23,8,30,681.0,67.0,3.2,17.0,269.0,135.31,78.54
2017,2,23,8,45,727.5,71.5,3.3,18.0,324.5,195.31,126.41
2017,2,23,9,0,774.0,76.0,3.4,19.0,380.0,257.44,179.44
2017,2,23,9,15,803.5,80.0,3.6,19.5,432.5,318.79,233.7
2017,2,23,9,30,833.0,84.0,3.8,20.0,485.0,382.55,289.34
2017,2,23,9,45,856.0,86.5,4.05,21.0,533.0,444.2,341.61
2017,2,23,10,0,879.0,89.0,4.3,22.0,581.0,506.8,392.91
2017,2,23,10,15,894.0,91.5,4.45,22.5,622.5,565.81,440.62
2017,2,23,10,30,909.0,94.0,4.6,23.0,664.0,623.65,486.05
2017,2,23,10,45,922.0,94.5,4.85,24.0,699.0,677.36,526.59
2017,2,23,11,0,935.0,95.0,5.1,25.0,734.0,729.64,564.99
2017,2,23,11,15,942.0,96.5,5.2,25.5,760.0,776.97,597.92
2017,2,23,11,30,949.0,98.0,5.3,26.0,786.0,821.86,628.18
2017,2,23,11,45,959.5,95.5,5.4,26.5,805.5,862.73,655.35
2017,2,23,12,0,970.0,93.0,5.5,27.0,825.0,900.88,680.46
2017,2,23,12,15,971.5,93.5,5.55,27.0,833.5,931.61,701.47
2017,2,23,12,30,973.0,94.0,5.6,27.0,842.0,958.77,720.09
2017,2,23,12,45,970.5,95.0,5.65,27.5,841.0,979.2,732.71
2017,2,23,13,0,968.0,96.0,5.7,28.0,840.0,995.72,742.77
2017,2,23,13,15,965.0,96.0,5.7,28.0,830.0,1006.71,750.4
2017,2,23,13,30,962.0,96.0,5.7,28.0,820.0,1013.68,755.49
2017,2,23,13,45,953.5,96.5,5.7,28.0,800.5,1012.03,754.93
2017,2,23,14,0,945.0,97.0,5.7,28.0,781.0,1006.38,751.88
2017,2,23,14,15,937.0,96.0,5.55,28.0,754.0,995.58,744.51
2017,2,23,14,30,929.0,95.0,5.4,28.0,727.0,980.98,734.72
2017,2,23,14,45,915.0,94.0,5.3,28.0,691.5,957.19,719.15
2017,2,23,15,0,901.0,93.0,5.2,28.0,656.0,930.06,701.43
2017,2,23,15,15,885.5,90.5,4.95,27.5,614.0,896.72,679.88
2017,2,23,15,30,870.0,88.0,4.7,27.0,572.0,867.89,661.44
2017,2,23,15,45,845.5,85.5,4.45,26.5,523.5,821.44,630.65
2017,2,23,16,0,821.0,83.0,4.2,26.0,475.0,773.19,598.63
2017,2,23,16,15,791.0,79.0,3.95,25.0,423.0,717.51,561.75
2017,2,23,16,30,761.0,75.0,3.7,24.0,371.0,661.16,523.4
2017,2,23,16,45,715.0,70.0,3.5,23.5,315.5,592.42,473.48
2017,2,23,17,0,669.0,65.0,3.3,23.0,260.0,529.56,424.61
2017,2,23,17,15,600.0,57.5,3.4,22.0,205.0,448.37,360.7
2017,2,23,17,30,531.0,50.0,3.5,21.0,150.0,372.24,297.54
2017,2,23,17,45,412.5,38.5,3.6,20.5,100.5,272.97,212.65
2017,2,23,18,0,294.0,27.0,3.7,20.0,51.0,184.75,122.37
2017,2,23,18,15,147.0,13.5,3.8,19.5,25.5,68.95,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,118.0,17.0,2.6,14.5,27.5,16.2,0.0
2017,2,24,7,30,236.0,34.0,2.9,15.0,55.0,26.72,15.69
2017,2,24,7,45,380.5,45.0,3.2,15.5,107.5,35.5,25.2
2017,2,24,8,0,525.0,56.0,3.5,16.0,160.0,42.55,31.91
2017,2,24,8,15,595.5,64.0,3.65,16.5,216.0,83.69,46.19
2017,2,24,8,30,666.0,72.0,3.8,17.0,272.0,139.25,82.42
2017,2,24,8,45,725.5,74.0,3.95,18.0,330.0,195.97,127.23
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,261.7,182.93
2017,2,24,9,15,814.5,80.0,4.25,19.5,441.0,323.81,238.0
2017,2,24,9,30,844.0,84.0,4.4,20.0,494.0,388.32,294.43
2017,2,24,9,45,872.5,84.0,4.6,20.5,543.5,450.59,348.03
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,515.03,401.9
2017,2,24,10,15,916.0,86.0,4.85,21.5,635.0,574.15,449.87
2017,2,24,10,30,931.0,88.0,4.9,22.0,677.0,632.61,495.8
2017,2,24,10,45,948.0,87.0,5.0,22.5,713.5,688.37,538.64
2017,2,24,11,0,965.0,86.0,5.1,23.0,750.0,742.97,579.54
2017,2,24,11,15,973.0,87.0,5.1,23.0,777.0,791.7,613.83
2017,2,24,11,30,981.0,88.0,5.1,23.0,804.0,837.98,645.97
2017,2,24,11,45,985.5,89.0,5.15,23.0,823.0,878.8,674.31
2017,2,24,12,0,990.0,90.0,5.2,23.0,842.0,916.48,700.37
2017,2,24,12,15,993.5,90.5,5.2,23.0,851.5,949.46,722.79
2017,2,24,12,30,997.0,91.0,5.2,23.0,861.0,978.89,742.75
2017,2,24,12,45,999.5,90.0,5.25,23.5,862.0,1002.09,757.34
2017,2,24,13,0,1002.0,89.0,5.3,24.0,863.0,1021.39,769.36
2017,2,24,13,15,1001.0,89.0,5.25,23.5,854.5,1034.57,779.66
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,1043.62,787.35
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.5,1045.87,789.46
2017,2,24,14,0,996.0,86.0,5.2,23.0,811.0,1043.93,788.93
2017,2,24,14,15,989.5,85.0,5.1,23.0,784.0,1034.17,782.45
2017,2,24,14,30,983.0,84.0,5.0,23.0,757.0,1020.37,773.42
2017,2,24,14,45,971.5,83.5,4.95,23.0,721.5,998.63,759.53
2017,2,24,15,0,960.0,83.0,4.9,23.0,686.0,973.26,743.28
2017,2,24,15,15,946.0,81.0,4.7,22.5,643.0,940.46,722.21
2017,2,24,15,30,932.0,79.0,4.5,22.0,600.0,904.56,698.94
2017,2,24,15,45,913.5,76.0,4.3,21.5,551.0,860.85,670.29
2017,2,24,16,0,895.0,73.0,4.1,21.0,502.0,814.85,639.85
2017,2,24,16,15,867.0,69.5,3.75,20.0,448.0,765.35,606.86
2017,2,24,16,30,839.0,66.0,3.4,19.0,394.0,708.18,567.34
2017,2,24,16,45,799.0,61.5,3.05,18.5,337.0,640.96,518.03
2017,2,24,17,0,759.0,57.0,2.7,18.0,280.0,574.62,466.43
2017,2,24,17,15,694.0,51.0,2.7,17.0,222.5,492.96,401.75
2017,2,24,17,30,629.0,45.0,2.7,16.0,165.0,415.49,336.87
2017,2,24,17,45,512.0,35.5,2.7,15.5,112.0,313.56,248.56
2017,2,24,18,0,395.0,26.0,2.7,15.0,59.0,229.26,158.8
2017,2,24,18,15,197.5,13.0,2.9,14.5,29.5,87.94,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,202.5,14.5,4.7,4.5,33.5,13.82,0.0
2017,2,25,7,30,405.0,29.0,5.0,5.0,67.0,23.15,13.83
2017,2,25,7,45,517.5,38.0,5.3,6.0,120.5,28.99,20.46
2017,2,25,8,0,630.0,47.0,5.6,7.0,174.0,37.89,28.91
2017,2,25,8,15,693.0,53.0,5.6,7.5,232.0,83.88,44.38
2017,2,25,8,30,756.0,59.0,5.6,8.0,290.0,142.71,84.31
2017,2,25,8,45,796.5,63.5,5.6,8.5,347.0,203.52,135.73
2017,2,25,9,0,837.0,68.0,5.6,9.0,404.0,268.66,194.83
2017,2,25,9,15,864.0,71.0,5.45,9.5,457.5,332.24,253.98
2017,2,25,9,30,891.0,74.0,5.3,10.0,511.0,399.56,315.4
2017,2,25,9,45,910.0,77.0,5.2,10.5,559.5,462.93,372.16
2017,2,25,10,0,929.0,80.0,5.1,11.0,608.0,526.64,427.3
2017,2,25,10,15,942.5,82.0,4.95,11.5,650.0,586.46,477.34
2017,2,25,10,30,956.0,84.0,4.8,12.0,692.0,645.4,524.81
2017,2,25,10,45,965.0,85.5,4.65,12.5,726.5,699.82,567.08
2017,2,25,11,0,974.0,87.0,4.5,13.0,761.0,752.35,606.41
2017,2,25,11,15,980.5,88.0,4.35,13.5,787.5,800.43,638.9
2017,2,25,11,30,987.0,89.0,4.2,14.0,814.0,845.89,668.86
2017,2,25,11,45,987.5,91.5,4.1,14.5,831.0,885.34,694.59
2017,2,25,12,0,988.0,94.0,4.0,15.0,848.0,921.39,717.61
2017,2,25,12,15,990.0,94.5,3.85,15.0,856.5,953.06,738.38
2017,2,25,12,30,992.0,95.0,3.7,15.0,865.0,981.11,756.5
2017,2,25,12,45,991.0,95.5,3.6,15.5,864.5,1002.72,768.99
2017,2,25,13,0,990.0,96.0,3.5,16.0,864.0,1020.36,778.79
2017,2,25,13,15,987.0,95.5,3.35,16.0,854.0,1031.0,784.96
2017,2,25,13,30,984.0,95.0,3.2,16.0,844.0,1037.53,788.45
2017,2,25,13,45,977.5,94.5,3.1,16.0,824.5,1036.62,787.51
2017,2,25,14,0,971.0,94.0,3.0,16.0,805.0,1031.59,784.01
2017,2,25,14,15,963.5,93.0,2.9,16.0,777.5,1021.01,776.97
2017,2,25,14,30,956.0,92.0,2.8,16.0,750.0,1006.5,767.46
2017,2,25,14,45,938.5,93.0,2.7,16.0,713.0,981.31,750.85
2017,2,25,15,0,921.0,94.0,2.6,16.0,676.0,952.81,732.15
2017,2,25,15,15,905.5,91.5,2.5,16.0,633.5,918.91,709.75
2017,2,25,15,30,890.0,89.0,2.4,16.0,591.0,889.47,690.48
2017,2,25,15,45,867.0,86.5,2.3,16.0,542.0,843.5,659.45
2017,2,25,16,0,844.0,84.0,2.2,16.0,493.0,795.58,626.82
2017,2,25,16,15,814.5,80.0,1.95,15.5,439.5,739.25,587.55
2017,2,25,16,30,785.0,76.0,1.7,15.0,386.0,682.16,546.94
2017,2,25,16,45,739.0,71.0,1.45,14.5,329.5,612.16,495.54
2017,2,25,17,0,693.0,66.0,1.2,14.0,273.0,547.93,444.98
2017,2,25,17,15,624.5,58.5,1.15,13.0,216.0,465.58,380.2
2017,2,25,17,30,556.0,51.0,1.1,12.0,159.0,388.21,316.02
2017,2,25,17,45,437.0,40.0,1.1,11.0,108.0,287.54,230.1
2017,2,25,18,0,318.0,29.0,1.1,10.0,57.0,199.26,142.36
2017,2,25,18,15,159.0,14.5,1.1,9.5,28.5,74.79,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.5,20.0,2.9,8.5,28.0,16.6,0.0
2017,2,26,7,30,159.0,40.0,3.0,9.0,56.0,32.41,21.61
2017,2,26,7,45,258.0,58.0,3.2,10.0,103.0,44.57,33.98
2017,2,26,8,0,357.0,76.0,3.4,11.0,150.0,57.16,45.73
2017,2,26,8,15,426.5,88.5,3.4,11.5,202.0,95.63,62.21
2017,2,26,8,30,496.0,101.0,3.4,12.0,254.0,145.08,96.33
2017,2,26,8,45,545.5,109.0,3.4,13.0,306.5,195.43,136.87
2017,2,26,9,0,595.0,117.0,3.4,14.0,359.0,252.83,185.66
2017,2,26,9,15,297.5,118.0,3.45,14.5,239.0,199.3,153.89
2017,2,26,9,30,0.0,119.0,3.5,15.0,119.0,110.25,86.93
2017,2,26,9,45,0.0,87.0,3.55,15.5,87.0,81.05,62.37
2017,2,26,10,0,0.0,55.0,3.6,16.0,55.0,51.18,37.25
2017,2,26,10,15,3.5,127.5,3.7,16.5,129.5,120.63,94.37
2017,2,26,10,30,7.0,200.0,3.8,17.0,204.0,190.64,150.55
2017,2,26,10,45,3.5,174.0,3.9,17.5,176.0,164.82,129.13
2017,2,26,11,0,0.0,148.0,4.0,18.0,148.0,138.39,107.4
2017,2,26,11,15,0.0,91.5,4.0,18.0,91.5,85.37,64.39
2017,2,26,11,30,0.0,35.0,4.0,18.0,35.0,32.6,21.22
2017,2,26,11,45,0.0,59.5,4.0,18.5,59.5,55.48,39.87
2017,2,26,12,0,0.0,84.0,4.0,19.0,84.0,78.4,58.34
2017,2,26,12,15,10.0,186.5,4.0,19.5,194.5,184.62,143.42
2017,2,26,12,30,20.0,289.0,4.0,20.0,305.0,294.43,228.76
2017,2,26,12,45,12.0,235.5,4.0,20.5,245.0,235.31,182.11
2017,2,26,13,0,4.0,182.0,4.0,21.0,185.0,176.06,135.34
2017,2,26,13,15,22.0,255.0,4.0,21.0,271.5,265.45,205.89
2017,2,26,13,30,40.0,328.0,4.0,21.0,358.0,371.94,287.79
2017,2,26,13,45,22.5,258.0,4.0,21.5,275.0,270.64,209.37
2017,2,26,14,0,5.0,188.0,4.0,22.0,192.0,184.12,141.51
2017,2,26,14,15,32.5,249.5,3.95,22.0,272.5,284.91,221.34
2017,2,26,14,30,60.0,311.0,3.9,22.0,353.0,380.99,295.64
2017,2,26,14,45,42.0,278.0,3.9,22.0,306.5,328.66,255.43
2017,2,26,15,0,24.0,245.0,3.9,22.0,260.0,263.23,204.97
2017,2,26,15,15,13.0,209.5,3.75,22.0,218.0,216.66,168.74
2017,2,26,15,30,2.0,174.0,3.6,22.0,176.0,170.61,132.38
2017,2,26,15,45,5.0,171.5,3.5,22.0,174.5,171.76,133.87
2017,2,26,16,0,8.0,169.0,3.4,22.0,173.0,173.11,135.46
2017,2,26,16,15,4.0,151.0,3.2,21.5,153.5,152.13,119.1
2017,2,26,16,30,0.0,133.0,3.0,21.0,134.0,131.43,102.77
2017,2,26,16,45,206.0,121.5,2.8,20.5,184.0,293.02,238.88
2017,2,26,17,0,412.0,110.0,2.6,20.0,234.0,416.62,338.65
2017,2,26,17,15,341.0,95.0,2.75,19.5,183.5,338.03,274.45
2017,2,26,17,30,270.0,80.0,2.9,19.0,133.0,257.31,207.32
2017,2,26,17,45,178.0,58.5,3.05,18.5,89.0,173.99,136.3
2017,2,26,18,0,86.0,37.0,3.2,18.0,45.0,100.01,69.07
2017,2,26,18,15,43.0,18.5,3.35,18.0,22.5,34.15,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,64.5,21.0,2.4,18.0,27.5,17.4,0.0
2017,2,27,7,30,129.0,42.0,2.6,18.0,55.0,33.91,22.25
2017,2,27,7,45,229.5,60.5,2.8,18.5,101.5,46.41,34.43
2017,2,27,8,0,330.0,79.0,3.0,19.0,148.0,59.31,46.16
2017,2,27,8,15,223.0,103.0,3.15,19.5,155.5,97.53,68.35
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,123.11,91.75
2017,2,27,8,45,204.5,144.5,3.5,20.5,223.0,163.43,121.0
2017,2,27,9,0,293.0,162.0,3.7,21.0,283.0,216.55,161.88
2017,2,27,9,15,302.5,184.0,3.8,21.0,322.5,259.66,198.12
2017,2,27,9,30,312.0,206.0,3.9,21.0,362.0,303.84,234.85
2017,2,27,9,45,243.0,237.0,4.0,21.5,365.0,323.45,251.81
2017,2,27,10,0,174.0,268.0,4.1,22.0,368.0,333.65,260.04
2017,2,27,10,15,218.0,283.5,4.1,22.5,418.0,384.06,298.8
2017,2,27,10,30,262.0,299.0,4.1,23.0,468.0,441.94,342.62
2017,2,27,10,45,148.0,293.5,4.15,23.5,390.5,376.75,291.41
2017,2,27,11,0,34.0,288.0,4.2,24.0,313.0,298.42,229.14
2017,2,27,11,15,26.5,279.5,4.15,24.0,299.0,282.83,217.0
2017,2,27,11,30,19.0,271.0,4.1,24.0,285.0,270.73,207.36
2017,2,27,11,45,13.5,244.5,4.1,24.0,254.5,242.05,185.13
2017,2,27,12,0,8.0,218.0,4.1,24.0,224.0,212.76,162.36
2017,2,27,12,15,6.5,200.5,4.05,24.0,205.5,195.12,148.66
2017,2,27,12,30,5.0,183.0,4.0,24.0,187.0,177.3,134.78
2017,2,27,12,45,6.5,196.5,4.0,24.5,201.5,192.11,146.05
2017,2,27,13,0,8.0,210.0,4.0,25.0,216.0,207.12,157.38
2017,2,27,13,15,11.0,234.5,3.95,25.0,243.5,234.65,178.63
2017,2,27,13,30,14.0,259.0,3.9,25.0,271.0,262.72,200.18
2017,2,27,13,45,39.5,299.5,3.85,25.5,330.0,342.54,261.04
2017,2,27,14,0,65.0,340.0,3.8,26.0,389.0,413.59,314.09
2017,2,27,14,15,115.5,340.0,3.75,26.0,422.5,477.9,363.22
2017,2,27,14,30,166.0,340.0,3.7,26.0,456.0,527.59,401.3
2017,2,27,14,45,458.0,242.0,3.65,26.0,539.5,715.57,545.62
2017,2,27,15,0,750.0,144.0,3.6,26.0,623.0,871.26,658.27
2017,2,27,15,15,731.5,140.5,3.4,25.5,583.0,836.85,635.03
2017,2,27,15,30,713.0,137.0,3.2,25.0,543.0,800.18,611.46
2017,2,27,15,45,689.0,131.5,3.05,25.0,497.5,754.61,580.49
2017,2,27,16,0,665.0,126.0,2.9,25.0,452.0,707.68,548.29
2017,2,27,16,15,630.5,119.0,2.6,24.5,402.0,649.92,508.02
2017,2,27,16,30,596.0,112.0,2.3,24.0,352.0,592.26,466.11
2017,2,27,16,45,550.0,103.0,2.0,24.0,299.5,524.96,414.98
2017,2,27,17,0,504.0,94.0,1.7,24.0,247.0,456.74,361.93
2017,2,27,17,15,434.0,82.0,1.7,23.0,195.0,377.72,300.81
2017,2,27,17,30,364.0,70.0,1.7,22.0,143.0,304.68,241.64
2017,2,27,17,45,261.0,53.0,1.75,21.5,97.0,215.62,167.26
2017,2,27,18,0,158.0,36.0,1.8,21.0,51.0,137.94,96.85
2017,2,27,18,15,79.0,18.0,2.05,21.0,25.5,47.57,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,3.5,3.8,20.0,3.5,3.24,0.0
2017,2,28,7,30,0.0,7.0,4.0,20.0,7.0,6.48,0.0
2017,2,28,7,45,0.0,13.5,4.2,20.5,13.5,12.5,5.11
2017,2,28,8,0,0.0,20.0,4.4,21.0,20.0,18.54,10.49
2017,2,28,8,15,0.0,27.0,4.65,21.5,27.0,25.04,15.28
2017,2,28,8,30,0.0,34.0,4.9,22.0,34.0,31.56,20.68
2017,2,28,8,45,0.0,41.0,5.2,22.5,41.0,38.08,25.99
2017,2,28,9,0,0.0,48.0,5.5,23.0,48.0,44.6,31.23
2017,2,28,9,15,10.5,118.5,5.65,23.5,124.0,112.7,86.29
2017,2,28,9,30,21.0,189.0,5.8,24.0,200.0,181.06,140.46
2017,2,28,9,45,122.0,227.5,6.0,24.5,298.0,262.43,203.55
2017,2,28,10,0,223.0,266.0,6.2,25.0,396.0,355.97,276.04
2017,2,28,10,15,251.0,282.0,6.3,25.0,437.5,403.29,312.97
2017,2,28,10,30,279.0,298.0,6.4,25.0,479.0,451.47,350.36
2017,2,28,10,45,191.0,317.5,6.5,25.5,444.5,427.21,330.26
2017,2,28,11,0,103.0,337.0,6.6,26.0,410.0,392.98,302.03
2017,2,28,11,15,129.5,354.0,6.6,26.0,449.0,441.23,338.81
2017,2,28,11,30,156.0,371.0,6.6,26.0,488.0,486.89,373.29
2017,2,28,11,45,153.0,380.0,6.65,26.0,496.5,502.65,384.73
2017,2,28,12,0,150.0,389.0,6.7,26.0,505.0,517.81,395.78
2017,2,28,12,15,112.5,382.5,6.7,26.0,470.5,477.33,364.66
2017,2,28,12,30,75.0,376.0,6.7,26.0,436.0,442.53,337.6
2017,2,28,12,45,88.0,382.0,6.7,26.5,452.0,464.74,354.0
2017,2,28,13,0,101.0,388.0,6.7,27.0,468.0,487.29,370.47
2017,2,28,13,15,65.5,350.5,6.55,27.0,402.5,417.32,317.45
2017,2,28,13,30,30.0,313.0,6.4,27.0,337.0,345.95,262.93
2017,2,28,13,45,15.0,230.0,6.3,27.5,242.0,235.1,178.23
2017,2,28,14,0,0.0,147.0,6.2,28.0,147.0,138.89,103.44
2017,2,28,14,15,0.0,150.0,5.9,27.5,150.0,141.98,106.24
2017,2,28,14,30,0.0,153.0,5.6,27.0,153.0,145.14,109.06
2017,2,28,14,45,14.5,204.0,5.35,27.0,213.5,210.45,160.6
2017,2,28,15,0,29.0,255.0,5.1,27.0,274.0,291.97,223.85
2017,2,28,15,15,28.5,240.0,4.7,26.5,258.0,276.26,212.39
2017,2,28,15,30,28.0,225.0,4.3,26.0,242.0,247.54,191.06
2017,2,28,15,45,92.5,222.5,3.95,26.0,270.0,314.1,245.11
2017,2,28,16,0,157.0,220.0,3.6,26.0,298.0,376.96,295.19
2017,2,28,16,15,143.0,200.0,3.2,25.5,265.0,340.09,267.37
2017,2,28,16,30,129.0,180.0,2.8,25.0,232.0,303.82,239.89
2017,2,28,16,45,124.0,155.0,2.4,25.0,199.0,268.02,212.11
2017,2,28,17,0,119.0,130.0,2.0,25.0,166.0,232.06,183.62
2017,2,28,17,15,99.5,105.5,1.95,24.0,131.5,187.97,148.52
2017,2,28,17,30,80.0,81.0,1.9,23.0,97.0,145.14,113.37
2017,2,28,17,45,54.5,57.0,1.85,22.5,66.5,101.19,76.24
2017,2,28,18,0,29.0,33.0,1.8,22.0,36.0,51.33,33.24
2017,2,28,18,15,14.5,16.5,1.9,21.5,18.0,21.32,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.0,19.5,4.2,15.5,28.5,16.32,0.0
2017,3,1,7,30,162.0,39.0,4.6,16.0,57.0,30.26,19.82
2017,3,1,7,45,212.0,59.5,5.1,16.5,97.0,47.46,35.75
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,62.89,49.76
2017,3,1,8,15,299.0,97.0,5.9,17.0,179.5,99.21,67.59
2017,3,1,8,30,336.0,114.0,6.2,17.0,222.0,138.21,95.9
2017,3,1,8,45,340.5,138.0,6.55,17.5,264.5,185.28,135.35
2017,3,1,9,0,345.0,162.0,6.9,18.0,307.0,231.1,174.85
2017,3,1,9,15,228.0,194.0,6.85,18.0,294.5,246.03,192.33
2017,3,1,9,30,111.0,226.0,6.8,18.0,282.0,246.78,195.92
2017,3,1,9,45,502.0,155.0,6.8,18.5,445.0,363.53,287.77
2017,3,1,10,0,893.0,84.0,6.8,19.0,608.0,521.59,414.38
2017,3,1,10,15,907.0,86.0,6.75,19.0,649.0,580.0,463.21
2017,3,1,10,30,921.0,88.0,6.7,19.0,690.0,637.64,510.36
2017,3,1,10,45,932.5,89.0,6.7,19.5,725.0,691.63,552.61
2017,3,1,11,0,944.0,90.0,6.7,20.0,760.0,744.03,592.19
2017,3,1,11,15,951.5,91.5,6.65,20.0,786.5,792.15,626.93
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,837.84,659.58
2017,3,1,11,45,950.5,101.0,6.55,20.0,828.0,874.7,685.54
2017,3,1,12,0,942.0,109.0,6.5,20.0,843.0,907.72,708.64
2017,3,1,12,15,945.0,109.0,6.45,20.0,852.0,938.52,730.1
2017,3,1,12,30,948.0,109.0,6.4,20.0,861.0,965.89,749.09
2017,3,1,12,45,950.5,108.0,6.35,20.5,861.5,988.19,763.01
2017,3,1,13,0,953.0,107.0,6.3,21.0,862.0,1006.77,774.32
2017,3,1,13,15,951.0,106.5,6.2,20.5,852.5,1017.83,783.22
2017,3,1,13,30,949.0,106.0,6.1,20.0,843.0,1024.93,789.51
2017,3,1,13,45,948.0,103.5,6.1,20.0,825.5,1026.77,791.4
2017,3,1,14,0,947.0,101.0,6.1,20.0,808.0,1024.58,790.65
2017,3,1,14,15,940.0,100.0,6.0,20.0,781.5,1014.37,783.81
2017,3,1,14,30,933.0,99.0,5.9,20.0,755.0,1000.31,774.46
2017,3,1,14,45,920.0,98.5,5.8,20.0,719.5,977.52,759.08
2017,3,1,15,0,907.0,98.0,5.7,20.0,684.0,951.33,741.43
2017,3,1,15,15,893.0,95.5,5.6,19.5,642.0,918.72,720.66
2017,3,1,15,30,879.0,93.0,5.5,19.0,600.0,890.64,703.11
2017,3,1,15,45,864.5,88.0,5.4,19.0,553.0,848.71,673.96
2017,3,1,16,0,850.0,83.0,5.3,19.0,506.0,804.33,642.84
2017,3,1,16,15,822.5,79.5,5.05,18.5,453.0,749.52,604.0
2017,3,1,16,30,795.0,76.0,4.8,18.0,400.0,693.8,563.79
2017,3,1,16,45,760.5,69.5,4.6,17.5,344.0,629.14,515.9
2017,3,1,17,0,726.0,63.0,4.4,17.0,288.0,565.0,465.56
2017,3,1,17,15,664.0,56.5,4.1,16.0,231.0,485.29,400.7
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,414.32,340.07
2017,3,1,17,45,499.5,40.0,3.5,14.5,121.0,319.95,257.36
2017,3,1,18,0,397.0,30.0,3.2,14.0,68.0,236.06,176.24
2017,3,1,18,15,198.5,15.0,3.25,13.5,34.0,107.31,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,219.0,17.0,3.2,6.5,42.0,13.24,0.0
2017,3,2,7,30,438.0,34.0,3.2,7.0,84.0,26.87,17.88
2017,3,2,7,45,530.0,44.0,3.25,7.5,138.0,33.37,24.51
2017,3,2,8,0,622.0,54.0,3.3,8.0,192.0,41.83,32.54
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,93.84,54.0
2017,3,2,8,30,567.0,81.0,3.7,10.0,266.0,142.31,91.39
2017,3,2,8,45,689.5,79.0,3.9,11.0,343.0,202.61,138.49
2017,3,2,9,0,812.0,77.0,4.1,12.0,420.0,279.82,203.14
2017,3,2,9,15,838.5,80.5,4.25,12.5,473.5,342.74,260.5
2017,3,2,9,30,865.0,84.0,4.4,13.0,527.0,407.63,318.66
2017,3,2,9,45,884.5,87.0,4.55,13.5,575.0,470.62,373.97
2017,3,2,10,0,904.0,90.0,4.7,14.0,623.0,534.85,428.58
2017,3,2,10,15,917.5,92.0,4.65,14.0,665.0,593.69,477.73
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,651.67,524.75
2017,3,2,10,45,942.0,95.0,4.55,14.5,741.5,705.93,566.55
2017,3,2,11,0,953.0,96.0,4.5,15.0,776.0,758.5,605.51
2017,3,2,11,15,959.5,97.5,4.45,15.0,802.5,806.34,639.31
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,851.63,670.88
2017,3,2,11,45,968.0,101.0,4.35,15.5,846.0,891.04,696.58
2017,3,2,12,0,970.0,103.0,4.3,16.0,863.0,927.19,719.68
2017,3,2,12,15,971.5,103.5,4.2,16.0,871.5,957.92,740.12
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,985.06,758.01
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,1005.81,770.35
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,1022.64,780.06
2017,3,2,13,15,967.0,105.5,3.9,16.5,867.5,1033.85,788.66
2017,3,2,13,30,965.0,105.0,3.8,16.0,858.0,1041.02,794.69
2017,3,2,13,45,959.5,104.5,3.75,16.0,839.0,1040.79,794.72
2017,3,2,14,0,954.0,104.0,3.7,16.0,820.0,1036.5,792.24
2017,3,2,14,15,947.0,102.5,3.65,16.0,792.5,1025.66,785.47
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,1010.93,776.25
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,986.33,760.38
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,958.43,742.35
2017,3,2,15,15,893.5,99.0,3.35,16.0,649.0,932.48,725.06
2017,3,2,15,30,879.0,96.0,3.2,16.0,606.0,895.59,700.05
2017,3,2,15,45,858.0,93.0,3.05,16.0,557.5,850.5,669.16
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,803.35,636.56
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.5,747.47,597.06
2017,3,2,16,30,780.0,82.0,2.2,15.0,402.0,690.76,556.22
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.5,623.78,506.63
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,561.93,457.76
2017,3,2,17,15,639.5,62.0,1.45,13.0,232.0,482.0,395.07
2017,3,2,17,30,576.0,55.0,1.4,12.0,175.0,406.5,332.66
2017,3,2,17,45,469.5,44.0,1.35,11.0,122.0,310.0,250.25
2017,3,2,18,0,363.0,33.0,1.3,10.0,69.0,224.25,170.05
2017,3,2,18,15,181.5,16.5,1.3,10.0,34.5,103.15,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,226.5,17.5,2.55,7.5,44.0,13.57,1.64
2017,3,3,7,30,453.0,35.0,2.6,8.0,88.0,27.61,18.57
2017,3,3,7,45,543.0,44.5,2.65,9.0,143.0,33.62,24.63
2017,3,3,8,0,633.0,54.0,2.7,10.0,198.0,43.25,33.58
2017,3,3,8,15,690.0,60.5,2.9,11.0,256.0,99.17,54.23
2017,3,3,8,30,747.0,67.0,3.1,12.0,314.0,158.5,96.23
2017,3,3,8,45,778.0,73.0,3.3,13.0,369.5,219.03,147.46
2017,3,3,9,0,809.0,79.0,3.5,14.0,425.0,282.76,204.03
2017,3,3,9,15,834.5,83.0,3.8,14.5,478.0,345.74,260.9
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,410.59,318.41
2017,3,3,9,45,721.5,132.5,4.4,16.0,528.0,442.66,349.2
2017,3,3,10,0,583.0,178.0,4.7,17.0,525.0,457.94,363.82
2017,3,3,10,15,747.0,140.0,4.7,17.0,615.5,548.04,436.85
2017,3,3,10,30,911.0,102.0,4.7,17.0,706.0,649.69,517.67
2017,3,3,10,45,613.0,215.5,4.7,17.5,630.5,613.95,486.68
2017,3,3,11,0,315.0,329.0,4.7,18.0,555.0,541.53,426.28
2017,3,3,11,15,309.0,343.5,4.65,18.0,572.0,568.71,446.76
2017,3,3,11,30,303.0,358.0,4.6,18.0,589.0,594.67,465.66
2017,3,3,11,45,339.0,356.5,4.6,18.5,620.0,637.42,497.19
2017,3,3,12,0,375.0,355.0,4.6,19.0,651.0,681.28,529.09
2017,3,3,12,15,231.5,371.5,4.55,19.0,555.0,578.84,449.85
2017,3,3,12,30,88.0,388.0,4.5,19.0,459.0,466.43,361.76
2017,3,3,12,45,172.5,391.0,4.5,19.0,529.5,562.35,436.56
2017,3,3,13,0,257.0,394.0,4.5,19.0,600.0,662.26,512.06
2017,3,3,13,15,186.0,390.5,4.4,19.0,538.5,586.42,453.99
2017,3,3,13,30,115.0,387.0,4.3,19.0,477.0,506.87,393.12
2017,3,3,13,45,168.0,378.5,4.25,19.0,507.0,565.03,438.69
2017,3,3,14,0,221.0,370.0,4.2,19.0,537.0,609.67,473.53
2017,3,3,14,15,178.0,357.5,4.1,19.0,489.0,556.9,433.48
2017,3,3,14,30,135.0,345.0,4.0,19.0,441.0,503.77,393.2
2017,3,3,14,45,201.0,323.0,3.95,19.0,458.0,541.71,424.9
2017,3,3,15,0,267.0,301.0,3.9,19.0,475.0,590.89,464.15
2017,3,3,15,15,238.5,284.0,3.75,18.5,432.5,528.96,418.62
2017,3,3,15,30,210.0,267.0,3.6,18.0,390.0,481.53,383.68
2017,3,3,15,45,252.0,238.5,3.5,18.0,374.0,493.93,395.47
2017,3,3,16,0,294.0,210.0,3.4,18.0,358.0,488.7,393.62
2017,3,3,16,15,298.0,186.0,3.05,17.5,322.5,455.15,369.05
2017,3,3,16,30,302.0,162.0,2.7,17.0,287.0,420.03,342.83
2017,3,3,16,45,267.0,146.5,2.35,16.5,245.5,366.94,300.8
2017,3,3,17,0,232.0,131.0,2.0,16.0,204.0,316.33,259.84
2017,3,3,17,15,320.5,102.5,1.95,15.0,182.0,325.7,268.82
2017,3,3,17,30,409.0,74.0,1.9,14.0,160.0,335.05,274.94
2017,3,3,17,45,312.0,57.0,1.9,13.5,111.0,246.02,198.08
2017,3,3,18,0,215.0,40.0,1.9,13.0,62.0,167.54,126.53
2017,3,3,18,15,107.5,20.0,1.95,13.0,31.0,78.48,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
