Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,6.01,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,12.04,4.85
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,21.32,13.44
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,30.62,21.98
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,40.87,29.71
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,51.12,38.52
2017,3,4,8,45,0.0,46.5,2.95,12.5,46.5,43.2,31.56
2017,3,4,9,0,0.0,38.0,3.0,13.0,38.0,35.3,24.63
2017,3,4,9,15,0.0,51.0,3.2,13.0,51.0,47.42,34.86
2017,3,4,9,30,0.0,64.0,3.4,13.0,64.0,59.55,44.99
2017,3,4,9,45,0.0,53.5,3.6,13.5,53.5,49.78,36.51
2017,3,4,10,0,0.0,43.0,3.8,14.0,43.0,40.0,28.11
2017,3,4,10,15,2.0,116.5,3.8,14.0,117.5,109.64,86.04
2017,3,4,10,30,4.0,190.0,3.8,14.0,192.0,179.49,142.92
2017,3,4,10,45,2.0,136.5,3.85,14.0,137.5,128.72,101.17
2017,3,4,11,0,0.0,83.0,3.9,14.0,83.0,77.42,58.85
2017,3,4,11,15,0.0,77.0,3.9,14.0,77.0,71.83,54.17
2017,3,4,11,30,0.0,71.0,3.9,14.0,71.0,66.23,49.48
2017,3,4,11,45,0.0,77.5,3.9,14.0,77.5,72.33,54.46
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,78.42,59.43
2017,3,4,12,15,0.0,111.5,3.85,14.0,111.5,104.36,80.68
2017,3,4,12,30,0.0,139.0,3.8,14.0,139.0,130.56,101.99
2017,3,4,12,45,0.0,120.5,3.8,14.5,120.5,112.99,87.47
2017,3,4,13,0,0.0,102.0,3.8,15.0,102.0,95.43,73.03
2017,3,4,13,15,0.0,102.5,3.8,15.0,102.5,95.91,73.46
2017,3,4,13,30,0.0,103.0,3.8,15.0,103.0,96.38,73.9
2017,3,4,13,45,0.0,102.0,3.8,15.0,102.0,95.42,73.17
2017,3,4,14,0,0.0,101.0,3.8,15.0,101.0,94.45,72.46
2017,3,4,14,15,0.0,106.0,3.75,15.0,106.0,99.23,76.47
2017,3,4,14,30,0.0,111.0,3.7,15.0,111.0,104.05,80.54
2017,3,4,14,45,0.0,117.0,3.65,15.0,117.0,109.9,85.49
2017,3,4,15,0,0.0,123.0,3.6,15.0,123.0,115.85,90.55
2017,3,4,15,15,0.0,89.5,3.45,14.5,89.5,83.43,64.15
2017,3,4,15,30,0.0,56.0,3.3,14.0,56.0,52.12,38.31
2017,3,4,15,45,0.0,40.5,3.15,14.0,40.5,37.66,26.26
2017,3,4,16,0,0.0,25.0,3.0,14.0,25.0,23.22,14.12
2017,3,4,16,15,0.0,20.5,2.95,14.0,20.5,19.03,10.61
2017,3,4,16,30,0.0,16.0,2.9,14.0,16.0,14.84,7.07
2017,3,4,16,45,0.0,13.5,2.9,14.0,13.5,12.52,5.11
2017,3,4,17,0,0.0,11.0,2.9,14.0,11.0,10.19,3.13
2017,3,4,17,15,0.0,8.5,3.0,14.0,8.5,7.87,1.12
2017,3,4,17,30,0.0,6.0,3.1,14.0,6.0,5.55,0.0
2017,3,4,17,45,0.0,4.0,3.25,14.0,4.0,3.7,0.0
2017,3,4,18,0,0.0,2.0,3.4,14.0,2.0,1.85,0.0
2017,3,4,18,15,0.0,1.0,3.4,13.5,1.0,0.92,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,163.0,21.0,1.95,13.5,41.5,16.37,5.36
2017,3,5,7,30,326.0,42.0,2.1,14.0,83.0,33.67,23.48
2017,3,5,7,45,428.5,51.5,2.3,14.5,134.5,39.26,29.09
2017,3,5,8,0,531.0,61.0,2.5,15.0,186.0,50.82,33.43
2017,3,5,8,15,589.0,68.5,2.5,15.5,240.5,98.2,55.42
2017,3,5,8,30,647.0,76.0,2.5,16.0,295.0,152.83,94.33
2017,3,5,8,45,677.5,83.5,2.55,16.5,347.5,208.86,141.31
2017,3,5,9,0,708.0,91.0,2.6,17.0,400.0,268.15,193.14
2017,3,5,9,15,354.0,105.5,2.7,17.5,260.0,210.9,160.56
2017,3,5,9,30,0.0,120.0,2.8,18.0,120.0,111.23,86.44
2017,3,5,9,45,0.0,131.5,2.9,18.5,131.5,122.02,94.91
2017,3,5,10,0,0.0,143.0,3.0,19.0,143.0,132.86,103.2
2017,3,5,10,15,7.5,190.0,3.15,19.5,195.0,180.73,141.09
2017,3,5,10,30,15.0,237.0,3.3,20.0,247.0,229.84,179.28
2017,3,5,10,45,13.0,236.0,3.5,20.5,245.5,229.06,177.95
2017,3,5,11,0,11.0,235.0,3.7,21.0,244.0,227.93,176.49
2017,3,5,11,15,5.5,166.0,3.8,21.0,170.5,159.54,122.58
2017,3,5,11,30,0.0,97.0,3.9,21.0,97.0,90.58,67.56
2017,3,5,11,45,1.5,131.5,4.0,21.5,133.0,124.38,94.37
2017,3,5,12,0,3.0,166.0,4.1,22.0,169.0,158.59,121.12
2017,3,5,12,15,16.5,248.0,4.1,22.0,262.0,249.77,192.44
2017,3,5,12,30,30.0,330.0,4.1,22.0,355.0,353.98,272.01
2017,3,5,12,45,98.5,369.5,4.2,22.5,449.5,460.84,353.52
2017,3,5,13,0,167.0,409.0,4.3,23.0,544.0,582.84,443.78
2017,3,5,13,15,98.5,365.0,4.3,23.0,444.5,463.62,354.5
2017,3,5,13,30,30.0,321.0,4.3,23.0,345.0,353.74,270.71
2017,3,5,13,45,18.0,258.5,4.3,23.0,272.5,266.44,204.59
2017,3,5,14,0,6.0,196.0,4.3,23.0,200.0,192.79,147.59
2017,3,5,14,15,69.0,273.0,4.2,23.0,322.5,344.6,267.27
2017,3,5,14,30,132.0,350.0,4.1,23.0,445.0,506.37,389.87
2017,3,5,14,45,67.5,267.0,4.05,23.0,315.5,338.82,262.65
2017,3,5,15,0,3.0,184.0,4.0,23.0,186.0,179.59,137.93
2017,3,5,15,15,32.0,220.5,3.85,22.5,239.5,256.26,200.02
2017,3,5,15,30,61.0,257.0,3.7,22.0,293.0,325.48,255.32
2017,3,5,15,45,354.0,196.5,3.55,22.0,379.5,530.59,421.23
2017,3,5,16,0,647.0,136.0,3.4,22.0,466.0,709.56,558.97
2017,3,5,16,15,446.0,154.5,3.1,21.5,371.0,546.43,434.88
2017,3,5,16,30,245.0,173.0,2.8,21.0,276.0,391.5,313.9
2017,3,5,16,45,359.5,139.5,2.5,21.0,267.5,422.63,341.08
2017,3,5,17,0,474.0,106.0,2.2,21.0,259.0,454.13,365.89
2017,3,5,17,15,407.0,93.5,2.05,20.5,206.5,377.07,304.09
2017,3,5,17,30,340.0,81.0,1.9,20.0,154.0,305.76,245.32
2017,3,5,17,45,240.0,63.0,1.75,19.5,107.0,217.57,171.33
2017,3,5,18,0,140.0,45.0,1.6,19.0,60.0,132.93,98.44
2017,3,5,18,15,70.0,22.5,1.7,18.5,30.0,62.54,3.07
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.5,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,35.0,10.0,3.4,18.0,11.0,9.53,0.0
2017,3,6,7,15,174.5,27.5,3.55,18.5,48.5,21.61,9.57
2017,3,6,7,30,314.0,45.0,3.7,19.0,86.0,34.76,23.95
2017,3,6,7,45,421.5,54.5,3.85,19.5,138.5,41.72,30.61
2017,3,6,8,0,529.0,64.0,4.0,20.0,191.0,54.58,34.97
2017,3,6,8,15,587.0,71.0,4.4,20.5,245.5,101.54,56.86
2017,3,6,8,30,645.0,78.0,4.8,21.0,300.0,155.78,95.21
2017,3,6,8,45,322.5,72.0,5.2,21.5,183.0,127.87,87.39
2017,3,6,9,0,0.0,66.0,5.6,22.0,66.0,61.4,45.11
2017,3,6,9,15,11.0,133.0,5.8,22.5,139.0,126.13,97.35
2017,3,6,9,30,22.0,200.0,6.0,23.0,212.0,191.62,149.2
2017,3,6,9,45,11.0,179.5,6.25,23.5,185.5,170.63,131.97
2017,3,6,10,0,0.0,159.0,6.5,24.0,159.0,147.57,113.11
2017,3,6,10,15,182.0,226.0,6.55,24.0,349.0,314.13,245.61
2017,3,6,10,30,364.0,293.0,6.6,24.0,539.0,501.26,390.77
2017,3,6,10,45,182.0,217.0,6.65,24.5,340.0,330.99,258.44
2017,3,6,11,0,0.0,141.0,6.7,25.0,141.0,131.77,99.17
2017,3,6,11,15,83.0,263.5,6.7,25.0,328.0,313.87,242.9
2017,3,6,11,30,166.0,386.0,6.7,25.0,515.0,510.3,392.33
2017,3,6,11,45,95.0,347.5,6.7,25.5,422.0,416.09,318.98
2017,3,6,12,0,24.0,309.0,6.7,26.0,329.0,314.43,239.5
2017,3,6,12,15,91.5,361.0,6.65,26.0,435.5,436.85,333.94
2017,3,6,12,30,159.0,413.0,6.6,26.0,542.0,566.35,431.11
2017,3,6,12,45,148.0,411.5,6.6,26.5,532.0,561.6,426.18
2017,3,6,13,0,137.0,410.0,6.6,27.0,522.0,555.76,420.87
2017,3,6,13,15,179.0,404.0,6.5,27.0,548.0,594.56,450.69
2017,3,6,13,30,221.0,398.0,6.4,27.0,574.0,633.34,480.23
2017,3,6,13,45,130.0,362.0,6.35,27.0,465.5,510.23,388.02
2017,3,6,14,0,39.0,326.0,6.3,27.0,357.0,371.85,282.62
2017,3,6,14,15,129.0,338.5,6.2,27.0,433.0,488.43,373.46
2017,3,6,14,30,219.0,351.0,6.1,27.0,509.0,590.21,451.25
2017,3,6,14,45,351.0,299.0,6.0,27.0,538.0,669.57,513.7
2017,3,6,15,0,483.0,247.0,5.9,27.0,567.0,742.84,570.91
2017,3,6,15,15,520.0,217.5,5.7,26.5,542.5,734.87,567.82
2017,3,6,15,30,557.0,188.0,5.5,26.0,518.0,722.36,561.77
2017,3,6,15,45,517.5,182.5,5.3,26.0,470.0,667.94,521.84
2017,3,6,16,0,478.0,177.0,5.1,26.0,422.0,613.85,481.89
2017,3,6,16,15,323.5,179.0,4.95,25.5,337.0,466.74,369.91
2017,3,6,16,30,169.0,181.0,4.8,25.0,252.0,333.12,264.75
2017,3,6,16,45,357.0,136.0,4.65,24.5,259.5,428.59,344.22
2017,3,6,17,0,545.0,91.0,4.5,24.0,267.0,486.9,392.15
2017,3,6,17,15,478.0,81.0,4.5,23.5,214.0,407.92,328.88
2017,3,6,17,30,411.0,71.0,4.5,23.0,161.0,332.59,266.73
2017,3,6,17,45,291.0,57.5,4.5,22.5,112.0,235.9,185.5
2017,3,6,18,0,171.0,44.0,4.5,22.0,63.0,144.45,107.01
2017,3,6,18,15,85.5,22.0,4.6,21.5,31.5,67.76,10.94
2017,3,6,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,5.0,5.0,1.85,18.5,5.0,0.0,0.0
2017,3,7,7,0,10.0,10.0,2.0,19.0,10.0,9.53,0.0
2017,3,7,7,15,103.5,33.0,2.05,19.5,46.0,26.93,14.2
2017,3,7,7,30,197.0,56.0,2.1,20.0,82.0,44.64,32.3
2017,3,7,7,45,282.0,73.5,2.2,20.5,131.5,55.64,42.52
2017,3,7,8,0,367.0,91.0,2.3,21.0,181.0,74.17,51.92
2017,3,7,8,15,189.0,109.0,2.3,21.0,156.0,104.22,73.7
2017,3,7,8,30,11.0,127.0,2.3,21.0,131.0,115.23,89.32
2017,3,7,8,45,17.5,148.0,2.35,21.5,155.0,136.86,106.25
2017,3,7,9,0,24.0,169.0,2.4,22.0,179.0,159.43,123.76
2017,3,7,9,15,12.0,89.0,2.35,22.0,94.0,86.78,65.31
2017,3,7,9,30,0.0,9.0,2.3,22.0,9.0,8.35,1.24
2017,3,7,9,45,200.0,128.0,2.3,22.5,250.5,209.26,162.51
2017,3,7,10,0,400.0,247.0,2.3,23.0,492.0,432.38,332.81
2017,3,7,10,15,362.5,276.0,2.45,23.0,509.0,463.02,355.57
2017,3,7,10,30,325.0,305.0,2.6,23.0,526.0,489.45,375.38
2017,3,7,10,45,162.5,162.0,2.8,23.0,272.5,265.46,206.81
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,17.69,8.65
2017,3,7,11,15,1.5,94.5,3.25,23.0,95.5,89.33,66.22
2017,3,7,11,30,3.0,170.0,3.5,23.0,172.0,161.8,123.25
2017,3,7,11,45,109.0,286.5,3.75,23.0,374.0,374.16,289.21
2017,3,7,12,0,215.0,403.0,4.0,23.0,576.0,587.92,448.29
2017,3,7,12,15,203.5,408.5,4.15,23.0,573.5,593.27,451.07
2017,3,7,12,30,192.0,414.0,4.3,23.0,571.0,597.29,453.91
2017,3,7,12,45,182.5,413.5,4.5,23.0,563.0,595.64,453.09
2017,3,7,13,0,173.0,413.0,4.7,23.0,555.0,592.83,451.54
2017,3,7,13,15,167.0,408.0,4.75,22.5,543.5,587.47,448.78
2017,3,7,13,30,161.0,403.0,4.8,22.0,532.0,581.14,445.36
2017,3,7,13,45,210.0,388.5,4.9,22.0,552.5,616.66,473.81
2017,3,7,14,0,259.0,374.0,5.0,22.0,573.0,664.93,511.13
2017,3,7,14,15,192.5,363.0,5.0,22.0,508.5,576.96,445.48
2017,3,7,14,30,126.0,352.0,5.0,22.0,444.0,502.65,389.12
2017,3,7,14,45,74.0,302.5,5.05,22.0,356.0,384.55,299.55
2017,3,7,15,0,22.0,253.0,5.1,22.0,268.0,268.63,209.18
2017,3,7,15,15,321.5,209.5,5.05,21.5,402.5,531.8,423.44
2017,3,7,15,30,621.0,166.0,5.0,21.0,537.0,759.98,600.86
2017,3,7,15,45,587.0,161.0,4.95,21.0,489.0,708.18,562.32
2017,3,7,16,0,553.0,156.0,4.9,21.0,441.0,651.18,520.59
2017,3,7,16,15,428.0,162.0,4.7,20.5,369.0,541.74,436.55
2017,3,7,16,30,303.0,168.0,4.5,20.0,297.0,428.3,347.53
2017,3,7,16,45,273.0,151.0,4.35,19.5,255.0,376.56,307.37
2017,3,7,17,0,243.0,134.0,4.2,19.0,213.0,326.77,267.54
2017,3,7,17,15,211.5,111.5,4.1,18.5,171.0,271.15,221.98
2017,3,7,17,30,180.0,89.0,4.0,18.0,129.0,217.98,177.12
2017,3,7,17,45,135.5,65.5,3.95,17.5,90.5,159.48,126.67
2017,3,7,18,0,91.0,42.0,3.9,17.0,52.0,104.78,78.25
2017,3,7,18,15,45.5,21.0,3.95,16.5,26.0,45.28,9.92
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,24.0,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,48.0,12.0,2.6,12.0,14.0,11.44,0.0
2017,3,8,7,15,171.5,31.0,2.6,12.5,52.5,24.31,13.39
2017,3,8,7,30,295.0,50.0,2.6,13.0,91.0,38.53,28.07
2017,3,8,7,45,385.0,62.5,2.6,13.5,142.0,46.98,36.17
2017,3,8,8,0,475.0,75.0,2.6,14.0,193.0,65.76,44.23
2017,3,8,8,15,237.5,89.5,2.55,14.5,148.5,93.71,64.79
2017,3,8,8,30,0.0,104.0,2.5,15.0,104.0,94.59,74.67
2017,3,8,8,45,0.0,122.0,2.45,15.5,122.0,111.2,88.19
2017,3,8,9,0,0.0,140.0,2.4,16.0,140.0,127.94,101.54
2017,3,8,9,15,27.0,183.5,2.3,16.5,198.5,174.96,138.78
2017,3,8,9,30,54.0,227.0,2.2,17.0,257.0,227.13,179.71
2017,3,8,9,45,36.5,227.5,2.15,17.5,248.5,225.19,177.58
2017,3,8,10,0,19.0,228.0,2.1,18.0,240.0,220.25,172.98
2017,3,8,10,15,100.0,278.5,2.1,18.0,346.5,315.18,247.63
2017,3,8,10,30,181.0,329.0,2.1,18.0,453.0,421.55,329.14
2017,3,8,10,45,503.0,232.0,2.15,18.5,599.0,561.92,438.4
2017,3,8,11,0,825.0,135.0,2.2,19.0,745.0,722.6,558.93
2017,3,8,11,15,832.5,136.5,2.2,19.5,769.5,766.86,587.86
2017,3,8,11,30,840.0,138.0,2.2,20.0,794.0,809.04,614.99
2017,3,8,11,45,507.5,273.0,2.25,20.5,671.5,702.91,534.41
2017,3,8,12,0,175.0,408.0,2.3,21.0,549.0,559.04,423.03
2017,3,8,12,15,193.5,411.0,2.35,21.5,568.5,587.19,443.92
2017,3,8,12,30,212.0,414.0,2.4,22.0,588.0,615.55,463.72
2017,3,8,12,45,497.5,298.5,2.45,22.5,706.5,788.96,592.45
2017,3,8,13,0,783.0,183.0,2.5,23.0,825.0,953.31,705.72
2017,3,8,13,15,780.0,182.0,2.5,23.0,815.0,961.83,710.0
2017,3,8,13,30,777.0,181.0,2.5,23.0,805.0,966.88,713.66
2017,3,8,13,45,480.0,283.0,2.5,23.5,665.5,789.75,589.61
2017,3,8,14,0,183.0,385.0,2.5,24.0,526.0,589.96,442.37
2017,3,8,14,15,118.5,354.5,2.45,24.0,445.0,496.05,375.07
2017,3,8,14,30,54.0,324.0,2.4,24.0,364.0,387.82,294.81
2017,3,8,14,45,30.0,262.0,2.4,24.0,284.0,297.55,227.64
2017,3,8,15,0,6.0,200.0,2.4,24.0,204.0,198.5,151.7
2017,3,8,15,15,3.0,174.0,2.35,23.5,176.0,169.79,130.08
2017,3,8,15,30,0.0,148.0,2.3,23.0,148.0,141.25,108.08
2017,3,8,15,45,34.5,185.5,2.3,23.0,203.5,220.66,172.39
2017,3,8,16,0,69.0,223.0,2.3,23.0,259.0,294.47,231.05
2017,3,8,16,15,34.5,165.0,2.05,22.5,183.0,199.38,156.42
2017,3,8,16,30,0.0,107.0,1.8,22.0,107.0,102.12,78.22
2017,3,8,16,45,250.0,105.0,1.55,22.0,187.5,303.08,245.49
2017,3,8,17,0,500.0,103.0,1.3,22.0,268.0,468.19,373.45
2017,3,8,17,15,436.0,91.0,1.25,21.5,215.5,391.95,312.69
2017,3,8,17,30,372.0,79.0,1.2,21.0,163.0,321.1,255.59
2017,3,8,17,45,281.0,62.0,1.2,20.5,115.0,236.5,185.64
2017,3,8,18,0,190.0,45.0,1.2,20.0,67.0,161.76,121.31
2017,3,8,18,15,95.0,22.5,1.25,19.5,33.5,72.41,24.03
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.91,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,6.94,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,12.04,4.74
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,18.07,10.21
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,24.11,14.69
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,31.09,20.55
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,38.07,26.32
2017,3,9,8,45,0.0,86.5,3.55,20.5,86.5,80.14,61.04
2017,3,9,9,0,0.0,132.0,3.7,21.0,132.0,120.97,94.03
2017,3,9,9,15,0.0,144.5,3.75,21.5,144.5,132.85,103.07
2017,3,9,9,30,0.0,157.0,3.8,22.0,157.0,144.74,112.04
2017,3,9,9,45,37.5,218.0,3.85,22.5,241.5,217.24,168.79
2017,3,9,10,0,75.0,279.0,3.9,23.0,326.0,295.28,228.82
2017,3,9,10,15,69.5,294.5,3.9,23.0,340.0,312.85,241.87
2017,3,9,10,30,64.0,310.0,3.9,23.0,354.0,329.82,254.44
2017,3,9,10,45,152.0,335.0,3.9,23.5,446.5,420.58,323.69
2017,3,9,11,0,240.0,360.0,3.9,24.0,539.0,516.98,395.5
2017,3,9,11,15,198.0,376.5,3.9,24.0,527.0,515.23,392.76
2017,3,9,11,30,156.0,393.0,3.9,24.0,515.0,509.74,387.48
2017,3,9,11,45,111.5,387.0,3.95,24.5,475.0,469.24,356.03
2017,3,9,12,0,67.0,381.0,4.0,25.0,435.0,431.23,326.22
2017,3,9,12,15,63.0,381.5,3.95,25.0,433.5,432.58,327.07
2017,3,9,12,30,59.0,382.0,3.9,25.0,432.0,433.44,327.48
2017,3,9,12,45,39.5,342.0,3.9,25.0,375.5,377.25,285.56
2017,3,9,13,0,20.0,302.0,3.9,25.0,319.0,309.07,234.3
2017,3,9,13,15,22.0,306.0,3.85,24.5,324.0,316.09,240.37
2017,3,9,13,30,24.0,310.0,3.8,24.0,329.0,323.18,246.36
2017,3,9,13,45,95.5,349.0,3.75,24.0,423.0,448.99,342.92
2017,3,9,14,0,167.0,388.0,3.7,24.0,517.0,577.74,438.47
2017,3,9,14,15,191.0,372.0,3.6,24.0,515.5,585.59,444.77
2017,3,9,14,30,215.0,356.0,3.5,24.0,514.0,592.07,450.75
2017,3,9,14,45,356.5,300.0,3.45,24.0,547.0,676.71,516.68
2017,3,9,15,0,498.0,244.0,3.4,24.0,580.0,755.06,576.54
2017,3,9,15,15,510.5,223.5,3.15,23.5,549.0,734.67,563.42
2017,3,9,15,30,523.0,203.0,2.9,23.0,518.0,711.23,548.71
2017,3,9,15,45,431.0,207.5,2.7,23.0,453.5,624.0,484.49
2017,3,9,16,0,339.0,212.0,2.5,23.0,389.0,528.36,413.44
2017,3,9,16,15,208.5,196.5,2.3,22.5,302.0,385.27,304.82
2017,3,9,16,30,78.0,181.0,2.1,22.0,215.0,253.21,200.59
2017,3,9,16,45,70.0,157.5,1.95,21.5,185.0,219.91,175.21
2017,3,9,17,0,62.0,134.0,1.8,21.0,155.0,187.01,149.23
2017,3,9,17,15,50.5,110.0,1.8,20.5,125.0,151.75,120.67
2017,3,9,17,30,39.0,86.0,1.8,20.0,95.0,117.2,91.97
2017,3,9,17,45,21.0,62.5,1.85,20.0,67.5,80.64,60.87
2017,3,9,18,0,3.0,39.0,1.9,20.0,40.0,41.18,27.36
2017,3,9,18,15,1.5,19.5,2.0,20.0,20.0,19.15,3.51
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,15.25,0.0
2017,3,10,7,15,109.0,34.5,1.35,18.5,51.0,28.2,16.98
2017,3,10,7,30,218.0,53.0,1.5,19.0,86.0,40.58,29.26
2017,3,10,7,45,273.0,71.5,1.65,19.5,130.5,53.52,41.01
2017,3,10,8,0,328.0,90.0,1.8,20.0,175.0,75.22,51.9
2017,3,10,8,15,367.5,105.5,1.65,20.5,221.5,115.98,76.12
2017,3,10,8,30,407.0,121.0,1.5,21.0,268.0,161.75,109.81
2017,3,10,8,45,571.0,105.0,1.4,21.5,347.0,213.03,146.1
2017,3,10,9,0,735.0,89.0,1.3,22.0,426.0,282.28,199.59
2017,3,10,9,15,761.0,93.0,1.3,22.5,477.0,344.19,251.92
2017,3,10,9,30,787.0,97.0,1.3,23.0,528.0,405.43,302.49
2017,3,10,9,45,808.0,99.0,1.35,23.5,574.0,464.2,349.86
2017,3,10,10,0,829.0,101.0,1.4,24.0,620.0,523.74,396.16
2017,3,10,10,15,600.5,200.0,1.45,24.0,588.5,533.76,403.85
2017,3,10,10,30,372.0,299.0,1.5,24.0,557.0,514.67,388.51
2017,3,10,10,45,296.0,332.5,1.6,24.5,543.5,517.6,389.51
2017,3,10,11,0,220.0,366.0,1.7,25.0,530.0,508.88,381.44
2017,3,10,11,15,305.0,359.0,1.75,25.0,595.0,584.29,436.72
2017,3,10,11,30,390.0,352.0,1.8,25.0,660.0,660.9,491.44
2017,3,10,11,45,466.0,329.0,1.9,25.0,704.0,725.42,537.45
2017,3,10,12,0,542.0,306.0,2.0,25.0,748.0,787.65,581.62
2017,3,10,12,15,526.5,314.5,2.05,25.0,747.5,802.06,590.78
2017,3,10,12,30,511.0,323.0,2.1,25.0,747.0,813.65,598.46
2017,3,10,12,45,427.5,356.0,2.15,25.0,710.0,783.82,576.54
2017,3,10,13,0,344.0,389.0,2.2,25.0,673.0,741.19,546.18
2017,3,10,13,15,320.5,390.0,2.25,25.0,653.0,727.86,537.47
2017,3,10,13,30,297.0,391.0,2.3,25.0,633.0,712.61,527.18
2017,3,10,13,45,329.0,373.0,2.35,25.0,634.5,728.97,540.39
2017,3,10,14,0,361.0,355.0,2.4,25.0,636.0,743.57,552.23
2017,3,10,14,15,406.5,324.5,2.4,24.5,631.0,755.18,563.56
2017,3,10,14,30,452.0,294.0,2.4,24.0,626.0,777.11,581.8
2017,3,10,14,45,380.0,300.0,2.4,24.0,570.5,699.19,527.19
2017,3,10,15,0,308.0,306.0,2.4,24.0,515.0,635.35,481.86
2017,3,10,15,15,196.5,290.0,2.4,23.5,420.0,497.82,382.47
2017,3,10,15,30,85.0,274.0,2.4,23.0,325.0,365.31,282.86
2017,3,10,15,45,198.0,246.5,2.45,23.0,353.5,443.73,347.01
2017,3,10,16,0,311.0,219.0,2.5,23.0,382.0,513.76,402.85
2017,3,10,16,15,246.0,202.0,2.4,22.5,323.0,433.87,342.59
2017,3,10,16,30,181.0,185.0,2.3,22.0,264.0,346.18,275.67
2017,3,10,16,45,169.0,162.0,2.25,21.5,228.0,305.66,245.18
2017,3,10,17,0,157.0,139.0,2.2,21.0,192.0,265.61,214.01
2017,3,10,17,15,138.0,115.0,2.1,20.5,155.0,220.54,177.71
2017,3,10,17,30,119.0,91.0,2.0,20.0,118.0,176.75,141.4
2017,3,10,17,45,92.0,67.0,1.9,20.0,84.5,130.19,101.6
2017,3,10,18,0,65.0,43.0,1.8,20.0,51.0,85.37,62.64
2017,3,10,18,15,32.5,21.5,1.75,19.5,25.5,40.61,15.7
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.92,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,3.24,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,5.55,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,8.33,1.73
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,11.11,3.81
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,14.37,6.59
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,17.62,9.34
2017,3,11,8,45,0.0,44.5,3.0,17.5,44.5,41.34,29.28
2017,3,11,9,0,0.0,70.0,3.2,18.0,70.0,65.14,48.94
2017,3,11,9,15,0.0,93.0,3.3,18.0,93.0,86.5,66.42
2017,3,11,9,30,0.0,116.0,3.4,18.0,116.0,107.64,83.52
2017,3,11,9,45,0.0,126.0,3.55,18.5,126.0,117.01,90.7
2017,3,11,10,0,0.0,136.0,3.7,19.0,136.0,126.43,97.87
2017,3,11,10,15,8.5,193.5,3.8,19.0,200.0,184.58,144.32
2017,3,11,10,30,17.0,251.0,3.9,19.0,264.0,244.11,191.09
2017,3,11,10,45,22.0,274.0,4.0,19.5,290.5,270.58,211.08
2017,3,11,11,0,27.0,297.0,4.1,20.0,317.0,301.53,234.41
2017,3,11,11,15,16.5,243.5,4.1,20.0,256.0,241.09,187.09
2017,3,11,11,30,6.0,190.0,4.1,20.0,195.0,183.1,141.35
2017,3,11,11,45,10.5,233.5,4.1,20.5,242.5,228.84,176.93
2017,3,11,12,0,15.0,277.0,4.1,21.0,290.0,275.46,212.52
2017,3,11,12,15,16.5,286.5,4.0,21.0,301.0,287.12,221.28
2017,3,11,12,30,18.0,296.0,3.9,21.0,312.0,298.91,230.23
2017,3,11,12,45,14.0,263.5,3.85,21.0,276.0,264.27,203.53
2017,3,11,13,0,10.0,231.0,3.8,21.0,240.0,229.31,176.53
2017,3,11,13,15,5.0,189.0,3.7,20.5,193.5,183.92,141.41
2017,3,11,13,30,0.0,147.0,3.6,20.0,147.0,138.57,105.83
2017,3,11,13,45,0.0,139.0,3.55,20.0,139.0,130.93,99.91
2017,3,11,14,0,0.0,131.0,3.5,20.0,131.0,123.27,93.92
2017,3,11,14,15,0.0,125.5,3.4,19.5,125.5,118.0,90.02
2017,3,11,14,30,0.0,120.0,3.3,19.0,120.0,112.72,86.1
2017,3,11,14,45,0.0,113.0,3.2,19.0,113.0,105.98,80.83
2017,3,11,15,0,0.0,106.0,3.1,19.0,106.0,99.24,75.56
2017,3,11,15,15,20.0,179.0,3.0,19.0,191.0,199.06,156.74
2017,3,11,15,30,40.0,252.0,2.9,19.0,276.0,299.57,236.57
2017,3,11,15,45,20.0,161.5,2.8,19.0,173.5,172.7,136.04
2017,3,11,16,0,0.0,71.0,2.7,19.0,71.0,66.09,49.16
2017,3,11,16,15,0.0,50.5,2.55,18.5,50.5,46.95,33.64
2017,3,11,16,30,0.0,30.0,2.4,18.0,30.0,27.85,17.83
2017,3,11,16,45,0.0,26.0,2.3,18.0,26.0,24.13,14.76
2017,3,11,17,0,0.0,22.0,2.2,18.0,22.0,20.4,11.66
2017,3,11,17,15,0.0,17.5,2.2,17.5,17.5,16.22,8.14
2017,3,11,17,30,0.0,13.0,2.2,17.0,13.0,12.04,4.57
2017,3,11,17,45,0.0,9.5,2.2,17.0,9.5,8.79,1.73
2017,3,11,18,0,0.0,6.0,2.2,17.0,6.0,5.55,0.0
2017,3,11,18,15,0.0,3.0,2.3,16.5,3.0,2.77,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,29.5,9.0,5.5,8.0,10.5,8.58,0.0
2017,3,12,7,0,59.0,18.0,5.5,8.0,21.0,15.07,0.0
2017,3,12,7,15,161.5,40.0,5.45,8.0,62.0,32.47,22.07
2017,3,12,7,30,264.0,62.0,5.4,8.0,103.0,47.61,37.05
2017,3,12,7,45,354.0,76.0,5.4,8.0,156.0,56.87,46.07
2017,3,12,8,0,444.0,90.0,5.4,8.0,209.0,80.35,55.64
2017,3,12,8,15,222.0,75.5,5.35,8.0,135.0,80.15,54.94
2017,3,12,8,30,0.0,61.0,5.3,8.0,61.0,56.72,43.93
2017,3,12,8,45,0.0,71.5,5.3,8.5,71.5,66.53,52.2
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,76.35,60.35
2017,3,12,9,15,0.0,100.5,5.25,9.0,100.5,93.33,74.63
2017,3,12,9,30,0.0,119.0,5.2,9.0,119.0,110.39,88.84
2017,3,12,9,45,0.0,116.0,5.2,9.5,116.0,107.85,86.24
2017,3,12,10,0,0.0,113.0,5.2,10.0,113.0,105.22,83.62
2017,3,12,10,15,0.0,101.0,5.15,10.0,101.0,94.17,74.14
2017,3,12,10,30,0.0,89.0,5.1,10.0,89.0,83.02,64.61
2017,3,12,10,45,1.0,127.5,5.05,10.5,128.5,119.67,94.96
2017,3,12,11,0,2.0,166.0,5.0,11.0,168.0,156.62,125.11
2017,3,12,11,15,3.0,170.5,4.95,11.0,173.5,161.92,129.28
2017,3,12,11,30,4.0,175.0,4.9,11.0,179.0,167.3,133.57
2017,3,12,11,45,4.5,178.5,4.9,11.5,182.5,171.41,136.57
2017,3,12,12,0,5.0,182.0,4.9,12.0,186.0,175.55,139.61
2017,3,12,12,15,6.5,196.5,4.8,12.0,202.0,191.15,152.24
2017,3,12,12,30,8.0,211.0,4.7,12.0,218.0,206.93,164.98
2017,3,12,12,45,8.0,211.0,4.65,12.5,218.0,207.41,165.02
2017,3,12,13,0,8.0,211.0,4.6,13.0,218.0,207.85,165.09
2017,3,12,13,15,10.0,233.5,4.45,13.0,242.0,232.27,184.76
2017,3,12,13,30,12.0,256.0,4.3,13.0,266.0,257.07,204.61
2017,3,12,13,45,59.0,320.5,4.2,13.5,367.0,382.4,304.72
2017,3,12,14,0,106.0,385.0,4.1,14.0,468.0,500.93,396.26
2017,3,12,14,15,156.0,374.0,3.95,14.0,491.5,553.71,437.75
2017,3,12,14,30,206.0,363.0,3.8,14.0,515.0,591.25,467.84
2017,3,12,14,45,140.5,337.5,3.65,14.0,439.0,500.58,397.66
2017,3,12,15,0,75.0,312.0,3.5,14.0,363.0,396.86,316.65
2017,3,12,15,15,120.5,299.0,3.3,13.5,375.5,438.86,352.4
2017,3,12,15,30,166.0,286.0,3.1,13.0,388.0,464.23,374.65
2017,3,12,15,45,135.5,261.5,2.9,13.0,340.5,407.75,330.34
2017,3,12,16,0,105.0,237.0,2.7,13.0,293.0,339.82,276.8
2017,3,12,16,15,75.5,207.0,2.55,13.0,245.0,280.75,229.52
2017,3,12,16,30,46.0,177.0,2.4,13.0,197.0,223.44,182.79
2017,3,12,16,45,37.5,155.0,2.25,13.0,170.0,192.88,157.98
2017,3,12,17,0,29.0,133.0,2.1,13.0,143.0,162.93,133.2
2017,3,12,17,15,20.5,109.0,1.85,12.5,115.5,123.35,100.08
2017,3,12,17,30,12.0,85.0,1.6,12.0,88.0,93.26,74.37
2017,3,12,17,45,6.0,61.5,1.4,11.5,63.0,65.5,50.23
2017,3,12,18,0,0.0,38.0,1.2,11.0,38.0,37.6,25.76
2017,3,12,18,15,0.0,19.0,1.15,10.5,19.0,17.64,5.48
2017,3,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.5,9.0,2.25,9.0,10.0,8.58,0.0
2017,3,13,7,0,41.0,18.0,2.4,9.0,20.0,15.84,0.0
2017,3,13,7,15,123.5,43.0,2.5,9.5,61.0,34.71,24.13
2017,3,13,7,30,206.0,68.0,2.6,10.0,102.0,53.56,42.14
2017,3,13,7,45,284.5,87.0,2.75,10.5,153.5,67.53,55.22
2017,3,13,8,0,363.0,106.0,2.9,11.0,205.0,91.53,65.61
2017,3,13,8,15,181.5,82.5,3.05,11.0,132.0,86.05,60.94
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,54.86,41.79
2017,3,13,8,45,0.0,80.0,3.35,11.5,80.0,74.41,58.29
2017,3,13,9,0,0.0,101.0,3.5,12.0,101.0,93.55,74.15
2017,3,13,9,15,0.0,117.0,3.6,12.0,117.0,108.29,86.26
2017,3,13,9,30,0.0,133.0,3.7,12.0,133.0,123.12,98.34
2017,3,13,9,45,65.5,216.5,3.85,12.5,258.5,229.16,184.96
2017,3,13,10,0,131.0,300.0,4.0,13.0,384.0,344.55,277.04
2017,3,13,10,15,93.5,306.5,4.15,13.5,368.0,337.88,270.67
2017,3,13,10,30,56.0,313.0,4.3,14.0,352.0,327.79,261.57
2017,3,13,10,45,205.0,328.5,4.45,14.5,482.5,450.9,360.11
2017,3,13,11,0,354.0,344.0,4.6,15.0,613.0,589.25,467.65
2017,3,13,11,15,354.0,356.5,4.7,15.0,632.5,620.5,490.87
2017,3,13,11,30,354.0,369.0,4.8,15.0,652.0,650.81,513.67
2017,3,13,11,45,335.5,382.5,4.95,15.5,655.5,665.71,523.6
2017,3,13,12,0,317.0,396.0,5.1,16.0,659.0,678.41,531.85
2017,3,13,12,15,590.0,275.5,5.1,16.5,770.0,822.33,644.69
2017,3,13,12,30,863.0,155.0,5.1,17.0,881.0,966.23,748.67
2017,3,13,12,45,873.5,148.5,5.2,17.5,882.5,989.08,763.08
2017,3,13,13,0,884.0,142.0,5.3,18.0,884.0,1008.53,775.95
2017,3,13,13,15,882.5,141.5,5.25,18.0,874.0,1019.29,783.25
2017,3,13,13,30,881.0,141.0,5.2,18.0,864.0,1026.25,788.09
2017,3,13,13,45,884.5,135.0,5.2,18.5,847.5,1028.24,788.51
2017,3,13,14,0,888.0,129.0,5.2,19.0,831.0,1017.42,780.24
2017,3,13,14,15,881.5,127.5,5.1,19.0,804.0,1015.67,779.27
2017,3,13,14,30,875.0,126.0,5.0,19.0,777.0,1001.33,769.65
2017,3,13,14,45,876.0,118.0,4.9,19.0,744.5,983.07,757.52
2017,3,13,15,0,877.0,110.0,4.8,19.0,712.0,960.93,742.83
2017,3,13,15,15,863.5,107.5,4.6,19.0,669.5,928.22,720.02
2017,3,13,15,30,850.0,105.0,4.4,19.0,627.0,892.59,695.24
2017,3,13,15,45,837.0,99.5,4.25,19.0,580.0,851.22,666.99
2017,3,13,16,0,824.0,94.0,4.1,19.0,533.0,807.41,636.91
2017,3,13,16,15,797.5,89.5,3.7,18.5,479.5,751.93,598.06
2017,3,13,16,30,771.0,85.0,3.3,18.0,426.0,695.59,557.95
2017,3,13,16,45,738.0,78.5,2.9,17.5,370.0,631.85,511.39
2017,3,13,17,0,705.0,72.0,2.5,17.0,314.0,572.3,465.42
2017,3,13,17,15,648.5,65.0,2.15,16.0,256.5,495.36,404.67
2017,3,13,17,30,592.0,58.0,1.8,15.0,199.0,422.32,344.47
2017,3,13,17,45,505.0,48.0,1.5,14.0,145.0,334.7,270.18
2017,3,13,18,0,418.0,38.0,1.2,13.0,91.0,255.65,199.84
2017,3,13,18,15,209.0,19.0,1.2,12.5,45.5,123.88,73.01
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,119.5,9.5,1.35,5.0,16.5,9.05,0.0
2017,3,14,7,0,239.0,19.0,1.5,6.0,33.0,15.25,0.0
