Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,15,376.0,31.0,1.5,6.5,81.0,24.15,15.48
2017,3,14,7,30,513.0,43.0,1.5,7.0,129.0,32.54,23.84
2017,3,14,7,45,587.5,51.5,1.5,8.0,185.5,37.4,28.54
2017,3,14,8,0,662.0,60.0,1.5,9.0,242.0,65.87,36.71
2017,3,14,8,15,710.0,65.5,1.45,9.5,300.5,123.65,70.78
2017,3,14,8,30,758.0,71.0,1.4,10.0,359.0,183.63,117.48
2017,3,14,8,45,789.5,75.5,1.4,10.5,415.0,244.58,170.69
2017,3,14,9,0,821.0,80.0,1.4,11.0,471.0,308.71,227.87
2017,3,14,9,15,843.5,83.5,1.3,11.5,523.5,371.65,283.45
2017,3,14,9,30,866.0,87.0,1.2,12.0,576.0,436.02,338.3
2017,3,14,9,45,882.0,89.5,1.1,13.0,623.0,499.08,389.18
2017,3,14,10,0,898.0,92.0,1.0,14.0,670.0,560.06,435.97
2017,3,14,10,15,910.0,94.5,1.0,14.5,710.5,618.41,480.25
2017,3,14,10,30,922.0,97.0,1.0,15.0,751.0,675.74,522.1
2017,3,14,10,45,930.0,98.5,1.0,15.5,784.0,728.09,558.98
2017,3,14,11,0,938.0,100.0,1.0,16.0,817.0,778.47,591.87
2017,3,14,11,15,943.5,101.5,1.1,16.5,841.5,824.74,622.13
2017,3,14,11,30,949.0,103.0,1.2,17.0,866.0,868.38,650.36
2017,3,14,11,45,951.0,104.0,1.35,17.5,882.0,905.76,674.96
2017,3,14,12,0,953.0,105.0,1.5,18.0,898.0,939.87,697.35
2017,3,14,12,15,954.0,105.5,1.65,18.5,905.0,969.17,716.55
2017,3,14,12,30,955.0,106.0,1.8,19.0,912.0,994.87,733.43
2017,3,14,12,45,952.5,106.5,1.95,19.5,909.5,1013.57,745.81
2017,3,14,13,0,950.0,107.0,2.1,20.0,907.0,1028.36,755.77
2017,3,14,13,15,946.5,106.5,2.2,20.0,895.5,1037.14,762.81
2017,3,14,13,30,943.0,106.0,2.3,20.0,884.0,1041.91,767.45
2017,3,14,13,45,936.0,106.5,2.45,20.5,863.5,1040.33,767.24
2017,3,14,14,0,929.0,107.0,2.6,21.0,843.0,1034.8,764.58
2017,3,14,14,15,921.0,105.5,2.65,21.0,814.5,1022.18,757.82
2017,3,14,14,30,913.0,104.0,2.7,21.0,786.0,1005.76,748.74
2017,3,14,14,45,901.5,102.5,2.8,21.0,750.0,982.36,735.54
2017,3,14,15,0,890.0,101.0,2.9,21.0,714.0,955.57,720.07
2017,3,14,15,15,875.5,98.5,2.9,20.5,671.0,921.71,700.26
2017,3,14,15,30,861.0,96.0,2.9,20.0,628.0,892.54,683.57
2017,3,14,15,45,842.0,93.0,2.95,20.0,579.5,848.55,655.36
2017,3,14,16,0,823.0,90.0,3.0,20.0,531.0,802.5,625.37
2017,3,14,16,15,796.5,86.0,2.7,19.5,478.0,747.58,587.64
2017,3,14,16,30,770.0,82.0,2.4,19.0,425.0,691.82,548.67
2017,3,14,16,45,733.5,76.5,2.1,18.5,368.5,626.77,501.9
2017,3,14,17,0,697.0,71.0,1.8,18.0,312.0,566.03,455.83
2017,3,14,17,15,641.0,64.5,1.7,17.0,255.0,490.35,397.66
2017,3,14,17,30,585.0,58.0,1.6,16.0,198.0,418.53,339.74
2017,3,14,17,45,495.5,48.0,1.5,15.5,144.5,329.95,265.15
2017,3,14,18,0,406.0,38.0,1.4,15.0,91.0,250.27,194.89
2017,3,14,18,15,247.5,23.5,1.4,14.5,51.0,145.35,89.28
2017,3,14,18,30,89.0,9.0,1.4,14.0,11.0,38.53,0.0
2017,3,14,18,45,44.5,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,94.0,11.0,1.85,8.5,16.5,10.48,0.0
2017,3,15,7,0,188.0,22.0,2.2,9.0,33.0,17.93,2.42
2017,3,15,7,15,316.0,36.0,2.25,9.5,79.5,28.54,19.18
2017,3,15,7,30,444.0,50.0,2.3,10.0,126.0,38.53,28.9
2017,3,15,7,45,526.5,58.5,2.35,11.0,182.0,43.02,33.23
2017,3,15,8,0,609.0,67.0,2.4,12.0,238.0,71.44,41.4
2017,3,15,8,15,658.0,73.5,2.4,12.5,295.0,123.64,71.97
2017,3,15,8,30,707.0,80.0,2.4,13.0,352.0,181.86,117.27
2017,3,15,8,45,743.5,84.0,2.4,14.0,407.5,243.78,170.38
2017,3,15,9,0,780.0,88.0,2.4,15.0,463.0,306.17,225.03
2017,3,15,9,15,804.0,92.0,2.4,15.5,515.0,367.71,279.23
2017,3,15,9,30,828.0,96.0,2.4,16.0,567.0,430.95,333.35
2017,3,15,9,45,846.0,98.5,2.45,17.0,613.5,491.32,383.0
2017,3,15,10,0,864.0,101.0,2.5,18.0,660.0,552.02,430.98
2017,3,15,10,15,876.5,103.5,2.55,18.5,700.5,609.75,475.81
2017,3,15,10,30,889.0,106.0,2.6,19.0,741.0,665.76,517.95
2017,3,15,10,45,897.5,108.0,2.65,19.5,773.5,717.41,555.68
2017,3,15,11,0,906.0,110.0,2.7,20.0,806.0,767.23,589.99
2017,3,15,11,15,912.0,111.0,2.75,20.0,831.0,812.11,620.6
2017,3,15,11,30,918.0,112.0,2.8,20.0,856.0,854.48,649.28
2017,3,15,11,45,925.5,111.0,2.9,20.5,873.0,893.4,674.5
2017,3,15,12,0,933.0,110.0,3.0,21.0,890.0,929.47,697.64
2017,3,15,12,15,934.5,110.5,3.05,21.0,897.0,958.65,717.06
2017,3,15,12,30,936.0,111.0,3.1,21.0,904.0,984.33,734.22
2017,3,15,12,45,933.5,111.5,3.15,21.5,902.0,1002.62,745.14
2017,3,15,13,0,931.0,112.0,3.2,22.0,900.0,1017.08,753.64
2017,3,15,13,15,928.5,111.5,3.25,22.0,889.0,1026.59,760.49
2017,3,15,13,30,926.0,111.0,3.3,22.0,878.0,1032.17,764.95
2017,3,15,13,45,919.0,111.0,3.35,22.0,858.0,1029.96,764.45
2017,3,15,14,0,912.0,111.0,3.4,22.0,838.0,1023.84,761.59
2017,3,15,14,15,904.5,110.0,3.4,22.0,810.0,1012.3,754.92
2017,3,15,14,30,897.0,109.0,3.4,22.0,782.0,997.05,745.93
2017,3,15,14,45,881.0,109.5,3.4,22.0,745.0,971.79,730.35
2017,3,15,15,0,865.0,110.0,3.4,22.0,708.0,951.6,718.33
2017,3,15,15,15,517.5,200.0,3.35,21.5,552.0,717.05,555.05
2017,3,15,15,30,170.0,290.0,3.3,21.0,396.0,471.87,368.26
2017,3,15,15,45,138.5,265.5,3.3,21.0,347.0,414.35,326.0
2017,3,15,16,0,107.0,241.0,3.3,21.0,298.0,345.43,273.42
2017,3,15,16,15,53.5,182.5,3.0,20.5,211.0,233.38,185.36
2017,3,15,16,30,0.0,124.0,2.7,20.0,124.0,119.38,92.87
2017,3,15,16,45,0.0,107.5,2.45,20.0,107.5,103.26,80.13
2017,3,15,17,0,0.0,91.0,2.2,20.0,91.0,87.13,67.05
2017,3,15,17,15,267.5,78.0,2.1,19.0,143.0,272.67,223.83
2017,3,15,17,30,535.0,65.0,2.0,18.0,195.0,398.8,323.92
2017,3,15,17,45,441.5,54.0,1.9,17.5,142.0,309.43,247.89
2017,3,15,18,0,348.0,43.0,1.8,17.0,89.0,229.24,177.97
2017,3,15,18,15,174.0,27.0,2.05,16.5,50.0,119.89,75.12
2017,3,15,18,30,0.0,11.0,2.3,16.0,11.0,10.48,0.0
2017,3,15,18,45,0.0,5.5,2.6,16.0,5.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,16,6,45,0.0,5.0,2.55,14.5,5.0,4.77,0.0
2017,3,16,7,0,0.0,10.0,2.8,15.0,10.0,9.26,0.0
2017,3,16,7,15,0.0,24.5,2.9,15.5,24.5,22.74,13.81
2017,3,16,7,30,0.0,39.0,3.0,16.0,39.0,36.24,26.19
2017,3,16,7,45,0.0,56.0,3.2,16.5,56.0,51.52,39.97
2017,3,16,8,0,0.0,73.0,3.4,17.0,73.0,66.71,50.85
2017,3,16,8,15,298.0,90.0,3.55,17.5,206.0,101.95,67.56
2017,3,16,8,30,596.0,107.0,3.7,18.0,339.0,188.63,125.63
2017,3,16,8,45,316.5,150.0,3.9,18.5,275.0,202.37,149.99
2017,3,16,9,0,37.0,193.0,4.1,19.0,211.0,182.59,143.49
2017,3,16,9,15,76.0,227.0,4.2,19.5,269.0,230.05,180.47
2017,3,16,9,30,115.0,261.0,4.3,20.0,327.0,282.74,221.43
2017,3,16,9,45,66.0,247.5,4.45,20.5,286.5,257.32,201.32
2017,3,16,10,0,17.0,234.0,4.6,21.0,246.0,224.96,175.18
2017,3,16,10,15,11.5,217.5,4.65,21.5,226.0,208.46,161.59
2017,3,16,10,30,6.0,201.0,4.7,22.0,206.0,190.92,147.17
2017,3,16,10,45,31.0,274.5,4.8,22.5,299.0,279.72,216.2
2017,3,16,11,0,56.0,348.0,4.9,23.0,392.0,370.85,285.31
2017,3,16,11,15,28.0,213.5,4.95,23.0,235.5,224.79,172.82
2017,3,16,11,30,0.0,79.0,5.0,23.0,79.0,73.76,53.46
2017,3,16,11,45,15.0,210.5,5.1,23.5,223.5,210.64,161.33
2017,3,16,12,0,30.0,342.0,5.2,24.0,368.0,359.45,274.53
2017,3,16,12,15,42.5,366.0,5.2,24.0,402.5,397.8,303.23
2017,3,16,12,30,55.0,390.0,5.2,24.0,437.0,437.2,332.8
2017,3,16,12,45,155.5,407.0,5.2,24.5,539.0,564.07,428.64
2017,3,16,13,0,256.0,424.0,5.2,25.0,641.0,695.69,524.77
2017,3,16,13,15,235.0,421.5,5.15,25.0,619.0,667.95,504.11
2017,3,16,13,30,214.0,419.0,5.1,25.0,597.0,650.01,490.96
2017,3,16,13,45,128.0,382.5,5.1,25.0,488.5,529.92,402.24
2017,3,16,14,0,42.0,346.0,5.1,25.0,380.0,394.69,300.23
2017,3,16,14,15,28.0,300.5,5.05,25.0,323.5,333.41,254.5
2017,3,16,14,30,14.0,255.0,5.0,25.0,267.0,260.38,198.94
2017,3,16,14,45,93.0,295.0,4.95,25.0,361.0,392.72,303.05
2017,3,16,15,0,172.0,335.0,4.9,25.0,455.0,527.19,405.56
2017,3,16,15,15,462.0,237.0,4.85,24.5,531.5,708.15,548.08
2017,3,16,15,30,752.0,139.0,4.8,24.0,608.0,851.42,656.36
2017,3,16,15,45,486.0,190.0,4.75,24.0,484.0,653.15,510.86
2017,3,16,16,0,220.0,241.0,4.7,24.0,360.0,451.34,355.0
2017,3,16,16,15,110.0,182.0,4.55,23.5,241.5,289.08,229.18
2017,3,16,16,30,0.0,123.0,4.4,23.0,123.0,118.24,90.95
2017,3,16,16,45,0.0,106.5,4.3,23.0,106.5,102.12,78.32
2017,3,16,17,0,0.0,90.0,4.2,23.0,90.0,85.98,65.35
2017,3,16,17,15,225.0,84.5,4.25,22.5,139.5,242.75,197.31
2017,3,16,17,30,450.0,79.0,4.3,22.0,189.0,364.45,294.47
2017,3,16,17,45,365.5,64.0,4.4,21.5,138.0,280.62,223.55
2017,3,16,18,0,281.0,49.0,4.5,21.0,87.0,205.78,158.56
2017,3,16,18,15,156.0,30.0,4.55,20.5,49.0,117.74,74.86
2017,3,16,18,30,31.0,11.0,4.6,20.0,11.0,20.92,0.0
2017,3,16,18,45,15.5,5.5,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,67.0,13.5,4.65,17.5,18.0,12.87,0.0
2017,3,17,7,0,134.0,27.0,4.8,18.0,36.0,21.3,7.62
2017,3,17,7,15,249.5,44.0,4.95,18.5,81.5,34.04,23.23
2017,3,17,7,30,365.0,61.0,5.1,19.0,127.0,46.21,34.5
2017,3,17,7,45,182.5,39.0,5.35,19.5,72.0,27.97,18.89
2017,3,17,8,0,0.0,17.0,5.6,20.0,17.0,15.75,7.6
2017,3,17,8,15,0.0,31.0,5.85,20.5,31.0,28.77,18.47
2017,3,17,8,30,0.0,45.0,6.1,21.0,45.0,41.81,29.23
2017,3,17,8,45,0.0,59.5,6.35,21.5,59.5,55.33,40.23
2017,3,17,9,0,0.0,74.0,6.6,22.0,74.0,68.88,51.1
2017,3,17,9,15,4.0,132.5,6.6,22.0,135.0,123.73,95.42
2017,3,17,9,30,8.0,191.0,6.6,22.0,196.0,178.63,139.13
2017,3,17,9,45,7.5,197.5,6.65,22.5,202.5,185.61,144.01
2017,3,17,10,0,7.0,204.0,6.7,23.0,209.0,192.43,148.77
2017,3,17,10,15,5.0,192.0,6.6,23.5,196.0,181.24,139.31
2017,3,17,10,30,3.0,180.0,6.5,24.0,183.0,169.55,129.54
2017,3,17,10,45,10.5,229.5,6.45,24.5,238.5,221.31,169.59
2017,3,17,11,0,18.0,279.0,6.4,25.0,294.0,274.29,209.92
2017,3,17,11,15,22.0,300.0,6.3,25.0,318.5,298.82,228.43
2017,3,17,11,30,26.0,321.0,6.2,25.0,343.0,329.47,251.52
2017,3,17,11,45,18.5,283.5,6.15,25.5,299.5,283.36,215.64
2017,3,17,12,0,11.0,246.0,6.1,26.0,256.0,241.98,183.41
2017,3,17,12,15,12.0,247.5,6.0,26.0,258.0,245.12,185.81
2017,3,17,12,30,13.0,249.0,5.9,26.0,260.0,248.26,188.18
2017,3,17,12,45,115.5,340.5,5.85,26.0,439.0,457.3,348.87
2017,3,17,13,0,218.0,432.0,5.8,26.0,618.0,656.43,495.74
2017,3,17,13,15,300.0,405.5,5.7,26.0,658.5,726.34,547.49
2017,3,17,13,30,382.0,379.0,5.6,26.0,699.0,784.55,591.0
2017,3,17,13,45,325.0,385.0,5.55,26.0,652.5,739.72,557.77
2017,3,17,14,0,268.0,391.0,5.5,26.0,606.0,693.38,523.66
2017,3,17,14,15,287.5,372.5,5.4,26.0,596.0,694.07,525.51
2017,3,17,14,30,307.0,354.0,5.3,26.0,586.0,692.84,525.87
2017,3,17,14,45,542.5,250.0,5.25,26.0,637.5,814.6,620.68
2017,3,17,15,0,778.0,146.0,5.2,26.0,689.0,917.48,695.75
2017,3,17,15,15,761.5,142.0,5.1,25.5,647.0,882.22,672.85
2017,3,17,15,30,745.0,138.0,5.0,25.0,605.0,844.56,648.9
2017,3,17,15,45,723.5,133.0,4.9,25.0,557.5,799.28,618.06
2017,3,17,16,0,702.0,128.0,4.8,25.0,510.0,752.47,585.89
2017,3,17,16,15,671.5,122.0,4.55,24.5,458.5,696.16,546.8
2017,3,17,16,30,641.0,116.0,4.3,24.0,407.0,639.67,506.79
2017,3,17,16,45,599.5,108.5,4.1,24.0,352.5,573.88,457.31
2017,3,17,17,0,558.0,101.0,3.9,24.0,298.0,509.66,407.78
2017,3,17,17,15,497.5,90.5,3.8,23.0,243.0,429.27,345.7
2017,3,17,17,30,437.0,80.0,3.7,22.0,188.0,358.3,288.49
2017,3,17,17,45,349.0,65.5,3.65,21.5,137.5,273.98,217.95
2017,3,17,18,0,261.0,51.0,3.6,21.0,87.0,199.1,153.33
2017,3,17,18,15,144.0,31.0,3.7,20.5,49.5,114.91,74.63
2017,3,17,18,30,27.0,11.0,3.8,20.0,12.0,19.58,0.0
2017,3,17,18,45,13.5,5.5,3.95,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,63.0,14.5,2.15,17.0,19.0,13.82,0.0
2017,3,18,7,0,126.0,29.0,2.5,18.0,38.0,22.86,9.94
2017,3,18,7,15,240.0,46.5,2.55,18.5,84.0,35.93,24.97
2017,3,18,7,30,354.0,64.0,2.6,19.0,130.0,48.41,36.48
2017,3,18,7,45,177.0,41.5,2.7,19.5,74.5,29.7,20.44
2017,3,18,8,0,0.0,19.0,2.8,20.0,19.0,17.61,9.18
2017,3,18,8,15,0.0,17.0,2.85,20.5,17.0,15.76,7.59
2017,3,18,8,30,0.0,15.0,2.9,21.0,15.0,13.91,5.99
2017,3,18,8,45,0.0,61.5,3.0,21.5,61.5,57.2,41.78
2017,3,18,9,0,0.0,108.0,3.1,22.0,108.0,99.93,76.34
2017,3,18,9,15,6.0,154.5,3.0,22.5,158.0,144.12,111.23
2017,3,18,9,30,12.0,201.0,2.9,23.0,208.0,189.24,146.2
2017,3,18,9,45,10.5,205.5,2.85,23.5,212.0,194.27,149.39
2017,3,18,10,0,9.0,210.0,2.8,24.0,216.0,198.97,152.37
2017,3,18,10,15,12.0,231.0,2.75,24.0,239.5,221.18,169.22
2017,3,18,10,30,15.0,252.0,2.7,24.0,263.0,243.86,186.26
2017,3,18,10,45,183.5,303.5,2.65,24.5,446.5,414.47,317.09
2017,3,18,11,0,352.0,355.0,2.6,25.0,630.0,601.21,453.01
2017,3,18,11,15,243.0,383.0,2.6,25.0,575.5,558.35,419.09
2017,3,18,11,30,134.0,411.0,2.6,25.0,521.0,510.49,382.14
2017,3,18,11,45,503.5,275.0,2.6,25.5,699.5,710.76,532.9
2017,3,18,12,0,873.0,139.0,2.6,26.0,878.0,911.18,670.29
2017,3,18,12,15,874.5,139.5,2.6,26.0,885.0,938.8,686.35
2017,3,18,12,30,876.0,140.0,2.6,26.0,892.0,963.14,701.84
2017,3,18,12,45,878.5,138.0,2.65,26.5,890.5,982.52,713.23
2017,3,18,13,0,881.0,136.0,2.7,27.0,889.0,998.4,722.47
2017,3,18,13,15,623.5,261.0,2.7,27.0,791.0,904.35,660.11
2017,3,18,13,30,366.0,386.0,2.7,27.0,693.0,776.63,568.39
2017,3,18,13,45,618.0,257.0,2.75,27.0,761.0,907.45,665.44
2017,3,18,14,0,870.0,128.0,2.8,27.0,829.0,1004.49,730.03
2017,3,18,14,15,585.5,242.0,2.8,27.0,707.0,860.97,634.29
2017,3,18,14,30,301.0,356.0,2.8,27.0,585.0,689.29,510.99
2017,3,18,14,45,297.0,339.0,2.8,27.0,556.0,665.25,496.47
2017,3,18,15,0,293.0,322.0,2.8,27.0,527.0,639.81,479.89
2017,3,18,15,15,554.5,214.5,2.8,26.5,574.0,768.35,579.57
2017,3,18,15,30,816.0,107.0,2.8,26.0,621.0,868.17,651.41
2017,3,18,15,45,798.5,103.0,2.8,26.0,573.5,825.29,623.05
2017,3,18,16,0,781.0,99.0,2.8,26.0,526.0,780.41,594.15
2017,3,18,16,15,753.5,94.5,2.6,25.5,473.5,725.3,557.59
2017,3,18,16,30,726.0,90.0,2.4,25.0,421.0,673.1,522.49
2017,3,18,16,45,689.5,84.0,2.2,25.0,365.5,609.17,477.0
2017,3,18,17,0,653.0,78.0,2.0,25.0,310.0,546.31,429.71
2017,3,18,17,15,596.5,71.0,1.85,24.0,254.5,471.49,373.41
2017,3,18,17,30,540.0,64.0,1.7,23.0,199.0,400.66,317.69
2017,3,18,17,45,448.5,53.5,1.6,22.5,146.0,312.5,245.57
2017,3,18,18,0,357.0,43.0,1.5,22.0,93.0,233.41,178.32
2017,3,18,18,15,215.5,27.5,1.65,21.5,53.5,138.1,91.31
2017,3,18,18,30,74.0,12.0,1.8,21.0,14.0,36.35,0.0
2017,3,18,18,45,37.0,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,84.5,15.0,1.85,17.0,21.5,14.3,0.0
2017,3,19,7,0,169.0,30.0,2.1,18.0,43.0,23.62,11.48
2017,3,19,7,15,287.0,45.5,2.35,18.5,90.5,35.06,24.33
2017,3,19,7,30,405.0,61.0,2.6,19.0,138.0,46.0,34.44
2017,3,19,7,45,491.0,69.5,2.85,19.5,194.0,51.48,39.49
2017,3,19,8,0,577.0,78.0,3.1,20.0,250.0,85.47,49.7
2017,3,19,8,15,626.5,85.0,3.15,20.5,307.0,136.6,80.97
2017,3,19,8,30,676.0,92.0,3.2,21.0,364.0,193.89,125.17
2017,3,19,8,45,717.5,95.0,3.25,21.5,420.5,251.63,173.82
2017,3,19,9,0,759.0,98.0,3.3,22.0,477.0,316.74,229.42
2017,3,19,9,15,783.0,102.0,3.3,22.5,528.0,377.23,281.32
2017,3,19,9,30,807.0,106.0,3.3,23.0,579.0,439.43,333.23
2017,3,19,9,45,827.5,108.0,3.35,23.5,626.0,499.48,382.04
2017,3,19,10,0,848.0,110.0,3.4,24.0,673.0,560.16,429.72
2017,3,19,10,15,860.5,112.5,3.45,24.0,713.0,616.92,473.91
2017,3,19,10,30,873.0,115.0,3.5,24.0,753.0,672.15,515.81
2017,3,19,10,45,587.5,243.0,3.55,24.5,680.5,641.62,488.97
2017,3,19,11,0,302.0,371.0,3.6,25.0,608.0,580.35,438.54
2017,3,19,11,15,316.5,379.5,3.65,25.0,635.0,616.95,465.41
2017,3,19,11,30,331.0,388.0,3.7,25.0,662.0,653.79,491.73
2017,3,19,11,45,622.5,254.5,3.75,25.5,780.5,793.99,596.82
2017,3,19,12,0,914.0,121.0,3.8,26.0,899.0,930.93,690.48
2017,3,19,12,15,915.5,121.0,3.8,26.0,905.5,958.93,707.9
2017,3,19,12,30,917.0,121.0,3.8,26.0,912.0,983.49,723.86
2017,3,19,12,45,916.0,121.0,3.85,26.5,909.5,1002.12,734.85
2017,3,19,13,0,915.0,121.0,3.9,27.0,907.0,1017.02,743.49
2017,3,19,13,15,912.0,120.5,3.9,27.0,896.0,1025.65,749.32
2017,3,19,13,30,909.0,120.0,3.9,27.0,885.0,1030.41,752.81
2017,3,19,13,45,903.5,119.0,3.95,27.0,864.5,1028.29,752.33
2017,3,19,14,0,898.0,118.0,4.0,27.0,844.0,1022.32,749.52
2017,3,19,14,15,890.0,116.5,3.95,27.0,816.0,1009.56,741.76
2017,3,19,14,30,882.0,115.0,3.9,27.0,788.0,993.13,731.77
2017,3,19,14,45,865.5,115.5,3.9,27.0,750.5,967.26,715.94
2017,3,19,15,0,849.0,116.0,3.9,27.0,713.0,946.7,703.77
2017,3,19,15,15,834.0,113.5,3.85,27.0,670.5,912.72,682.25
2017,3,19,15,30,819.0,111.0,3.8,27.0,628.0,876.03,658.88
2017,3,19,15,45,797.0,108.0,3.75,27.0,579.5,830.26,629.1
2017,3,19,16,0,775.0,105.0,3.7,27.0,531.0,782.74,597.81
2017,3,19,16,15,747.5,100.0,3.4,26.5,478.0,730.95,563.14
2017,3,19,16,30,720.0,95.0,3.1,26.0,425.0,674.93,524.84
2017,3,19,16,45,681.5,89.5,2.85,25.5,369.5,610.35,479.31
2017,3,19,17,0,643.0,84.0,2.6,25.0,314.0,547.01,432.15
2017,3,19,17,15,586.0,76.0,2.4,24.0,258.0,471.02,374.54
2017,3,19,17,30,529.0,68.0,2.2,23.0,202.0,399.07,317.61
2017,3,19,17,45,442.0,56.5,2.05,22.5,149.0,312.5,246.37
2017,3,19,18,0,355.0,45.0,1.9,22.0,96.0,234.51,179.77
2017,3,19,18,15,216.0,29.0,2.05,21.5,55.5,140.22,94.38
2017,3,19,18,30,77.0,13.0,2.2,21.0,15.0,38.32,0.0
2017,3,19,18,45,38.5,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,6,45,107.5,15.0,3.4,17.0,24.0,14.3,0.0
2017,3,20,7,0,215.0,30.0,3.7,18.0,48.0,23.56,12.16
2017,3,20,7,15,330.5,45.0,3.9,18.5,97.5,35.79,25.02
2017,3,20,7,30,446.0,60.0,4.1,19.0,147.0,46.32,34.74
2017,3,20,7,45,527.5,68.5,4.35,19.5,204.5,50.36,38.52
2017,3,20,8,0,609.0,77.0,4.6,20.0,262.0,87.66,49.99
2017,3,20,8,15,657.0,84.0,4.6,20.5,320.0,140.81,83.07
2017,3,20,8,30,705.0,91.0,4.6,21.0,378.0,199.89,129.17
2017,3,20,8,45,745.5,94.0,4.7,21.5,435.5,259.3,179.7
2017,3,20,9,0,786.0,97.0,4.8,22.0,493.0,325.88,237.1
2017,3,20,9,15,809.5,101.0,4.7,22.5,545.0,387.87,290.64
2017,3,20,9,30,833.0,105.0,4.6,23.0,597.0,451.45,344.0
2017,3,20,9,45,854.0,106.5,4.6,23.5,645.0,512.77,394.18
2017,3,20,10,0,875.0,108.0,4.6,24.0,693.0,574.71,443.17
2017,3,20,10,15,887.5,110.5,4.55,24.0,733.5,632.95,488.6
2017,3,20,10,30,900.0,113.0,4.5,24.0,774.0,689.49,531.48
2017,3,20,10,45,911.0,113.5,4.5,24.5,807.5,741.87,569.38
2017,3,20,11,0,922.0,114.0,4.5,25.0,841.0,792.55,603.53
2017,3,20,11,15,927.5,115.5,4.5,25.0,865.5,838.01,634.27
2017,3,20,11,30,933.0,117.0,4.5,25.0,890.0,880.86,662.98
2017,3,20,11,45,945.5,112.5,4.5,25.5,908.5,920.89,688.27
2017,3,20,12,0,958.0,108.0,4.5,26.0,927.0,958.22,711.49
2017,3,20,12,15,959.0,108.5,4.45,26.0,933.5,987.28,730.18
2017,3,20,12,30,960.0,109.0,4.4,26.0,940.0,1012.72,746.49
2017,3,20,12,45,959.5,108.5,4.4,26.5,937.5,1031.95,757.54
2017,3,20,13,0,959.0,108.0,4.4,27.0,935.0,1047.27,766.12
2017,3,20,13,15,956.0,107.5,4.35,27.0,923.5,1056.18,771.83
2017,3,20,13,30,953.0,107.0,4.3,27.0,912.0,1061.04,775.09
2017,3,20,13,45,949.0,106.0,4.3,27.0,892.0,1060.31,775.2
2017,3,20,14,0,945.0,105.0,4.3,27.0,872.0,1055.55,772.87
2017,3,20,14,15,937.5,103.5,4.2,27.0,843.0,1042.79,764.86
2017,3,20,14,30,930.0,102.0,4.1,27.0,814.0,1026.17,754.51
2017,3,20,14,45,917.0,101.5,4.1,27.0,777.0,1001.68,739.71
2017,3,20,15,0,904.0,101.0,4.1,27.0,740.0,973.81,722.75
2017,3,20,15,15,890.0,99.0,3.95,26.5,696.5,940.16,702.45
2017,3,20,15,30,876.0,97.0,3.8,26.0,653.0,903.63,680.11
2017,3,20,15,45,859.5,93.0,3.7,26.0,604.0,867.16,656.64
2017,3,20,16,0,843.0,89.0,3.6,26.0,555.0,820.94,626.22
2017,3,20,16,15,817.5,85.5,3.25,25.5,500.5,766.22,589.47
2017,3,20,16,30,792.0,82.0,2.9,25.0,446.0,710.55,551.46
2017,3,20,16,45,758.5,76.5,2.55,24.5,389.5,646.28,506.36
2017,3,20,17,0,725.0,71.0,2.2,24.0,333.0,582.56,459.59
2017,3,20,17,15,672.0,64.5,2.05,23.0,274.5,509.99,405.04
2017,3,20,17,30,619.0,58.0,1.9,22.0,216.0,437.94,348.39
2017,3,20,17,45,535.5,49.0,1.8,21.0,161.0,351.43,277.84
2017,3,20,18,0,452.0,40.0,1.7,20.0,106.0,273.08,210.79
2017,3,20,18,15,299.0,26.5,1.8,19.5,62.0,171.45,118.29
2017,3,20,18,30,146.0,13.0,1.9,19.0,18.0,61.56,0.0
2017,3,20,18,45,73.0,6.5,2.05,19.0,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,124.5,15.5,4.0,16.5,26.5,14.77,0.0
2017,3,21,7,0,249.0,31.0,4.3,17.0,53.0,25.35,14.17
2017,3,21,7,15,366.5,44.0,4.45,17.5,103.5,34.57,24.16
2017,3,21,7,30,484.0,57.0,4.6,18.0,154.0,43.29,32.29
2017,3,21,7,45,566.5,64.0,4.75,19.0,212.0,46.27,35.04
2017,3,21,8,0,649.0,71.0,4.9,20.0,270.0,86.23,46.98
2017,3,21,8,15,324.5,87.0,4.95,20.5,186.5,106.59,69.06
2017,3,21,8,30,0.0,103.0,5.0,21.0,103.0,94.53,72.71
2017,3,21,8,45,36.0,160.0,5.05,21.5,178.0,151.0,117.02
2017,3,21,9,0,72.0,217.0,5.1,22.0,253.0,213.86,166.06
2017,3,21,9,15,170.5,240.5,5.05,22.5,338.5,275.93,213.24
2017,3,21,9,30,269.0,264.0,5.0,23.0,424.0,351.04,271.07
2017,3,21,9,45,230.0,292.0,5.0,23.5,436.0,376.21,290.68
2017,3,21,10,0,191.0,320.0,5.0,24.0,448.0,396.36,305.6
2017,3,21,10,15,553.5,210.5,4.95,24.5,612.5,528.38,408.95
2017,3,21,10,30,916.0,101.0,4.9,25.0,777.0,690.41,532.55
2017,3,21,10,45,924.0,102.5,4.85,25.5,809.5,742.27,569.42
2017,3,21,11,0,932.0,104.0,4.8,26.0,842.0,792.15,602.3
2017,3,21,11,15,937.0,105.0,4.75,26.0,866.0,836.99,632.4
2017,3,21,11,30,942.0,106.0,4.7,26.0,890.0,879.14,660.35
2017,3,21,11,45,940.0,110.0,4.7,26.5,904.0,915.46,683.05
2017,3,21,12,0,938.0,114.0,4.7,27.0,918.0,948.32,703.25
2017,3,21,12,15,939.0,114.0,4.65,27.0,924.5,976.31,721.15
2017,3,21,12,30,940.0,114.0,4.6,27.0,931.0,1000.74,736.67
2017,3,21,12,45,937.5,115.0,4.6,27.0,928.0,1019.21,748.72
2017,3,21,13,0,935.0,116.0,4.6,27.0,925.0,1033.82,758.38
2017,3,21,13,15,932.0,115.0,4.55,27.0,913.5,1041.93,763.64
2017,3,21,13,30,929.0,114.0,4.5,27.0,902.0,1046.09,766.48
2017,3,21,13,45,922.5,114.0,4.5,27.5,881.0,1043.89,764.1
2017,3,21,14,0,916.0,114.0,4.5,28.0,860.0,1037.78,759.37
2017,3,21,14,15,908.0,112.5,4.45,27.5,831.0,1024.7,752.95
2017,3,21,14,30,900.0,111.0,4.4,27.0,802.0,1007.9,744.2
2017,3,21,14,45,884.5,111.0,4.4,27.0,764.5,981.97,728.28
2017,3,21,15,0,869.0,111.0,4.4,27.0,727.0,952.88,710.31
2017,3,21,15,15,854.5,108.5,4.3,27.0,684.0,926.95,694.0
2017,3,21,15,30,840.0,106.0,4.2,27.0,641.0,890.03,670.15
2017,3,21,15,45,819.0,103.0,4.15,27.0,592.0,844.36,640.41
2017,3,21,16,0,798.0,100.0,4.1,27.0,543.0,796.84,609.11
2017,3,21,16,15,771.0,95.5,3.8,26.5,489.5,741.29,571.85
2017,3,21,16,30,744.0,91.0,3.5,26.0,436.0,688.51,535.97
2017,3,21,16,45,705.5,86.0,3.25,25.5,379.5,623.4,490.4
2017,3,21,17,0,667.0,81.0,3.0,25.0,323.0,559.5,442.86
2017,3,21,17,15,611.5,73.5,2.8,24.0,266.0,483.81,385.46
2017,3,21,17,30,556.0,66.0,2.6,23.0,209.0,411.99,328.6
2017,3,21,17,45,468.5,55.5,2.45,22.0,155.0,324.84,257.26
2017,3,21,18,0,381.0,45.0,2.3,21.0,101.0,246.26,190.28
2017,3,21,18,15,240.5,29.5,2.55,20.5,59.5,151.38,105.23
2017,3,21,18,30,100.0,14.0,2.8,20.0,18.0,47.02,0.0
2017,3,21,18,45,50.0,7.0,3.1,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,54.0,18.5,2.65,18.5,23.5,17.63,0.0
2017,3,22,7,0,108.0,37.0,2.9,19.0,47.0,30.06,18.23
2017,3,22,7,15,202.5,58.5,2.95,19.5,93.5,46.59,34.28
2017,3,22,7,30,297.0,80.0,3.0,20.0,140.0,60.31,46.77
2017,3,22,7,45,152.5,95.0,3.15,20.5,126.5,76.67,61.2
2017,3,22,8,0,8.0,110.0,3.3,21.0,113.0,97.61,75.27
2017,3,22,8,15,45.5,141.5,3.3,21.5,160.0,126.89,97.19
2017,3,22,8,30,83.0,173.0,3.3,22.0,207.0,164.66,125.69
2017,3,22,8,45,119.5,200.0,3.3,22.5,257.0,201.7,153.88
2017,3,22,9,0,156.0,227.0,3.3,23.0,307.0,246.33,188.3
2017,3,22,9,15,78.0,190.5,3.25,23.0,230.5,201.07,154.75
2017,3,22,9,30,0.0,154.0,3.2,23.0,154.0,142.22,108.95
2017,3,22,9,45,134.0,233.0,3.2,23.5,323.5,278.48,215.15
2017,3,22,10,0,268.0,312.0,3.2,24.0,493.0,431.97,331.08
2017,3,22,10,15,295.5,325.5,3.25,24.5,536.5,479.03,365.39
2017,3,22,10,30,323.0,339.0,3.3,25.0,580.0,528.39,401.24
2017,3,22,10,45,219.5,365.5,3.35,25.5,532.0,498.22,376.77
2017,3,22,11,0,116.0,392.0,3.4,26.0,484.0,456.71,343.64
2017,3,22,11,15,135.0,407.5,3.45,26.0,517.5,498.84,374.58
2017,3,22,11,30,154.0,423.0,3.5,26.0,551.0,538.61,403.29
2017,3,22,11,45,198.0,428.0,3.6,26.0,596.5,590.54,441.36
2017,3,22,12,0,242.0,433.0,3.7,26.0,642.0,644.67,480.63
2017,3,22,12,15,281.0,427.5,3.75,26.0,671.5,693.82,515.86
2017,3,22,12,30,320.0,422.0,3.8,26.0,701.0,736.09,546.22
2017,3,22,12,45,307.0,424.0,3.9,26.5,692.0,736.58,545.36
2017,3,22,13,0,294.0,426.0,4.0,27.0,683.0,735.25,543.52
2017,3,22,13,15,588.0,279.5,4.0,27.0,783.5,891.01,659.73
2017,3,22,13,30,882.0,133.0,4.0,27.0,884.0,1020.85,747.86
2017,3,22,13,45,588.5,263.5,4.05,27.0,759.5,887.42,656.99
2017,3,22,14,0,295.0,394.0,4.1,27.0,635.0,723.41,537.0
2017,3,22,14,15,575.5,260.5,4.1,27.0,711.0,869.02,648.04
2017,3,22,14,30,856.0,127.0,4.1,27.0,787.0,992.3,733.12
2017,3,22,14,45,843.0,125.5,4.15,27.0,751.0,967.64,717.28
2017,3,22,15,0,830.0,124.0,4.2,27.0,715.0,939.8,700.39
2017,3,22,15,15,815.0,121.0,4.2,27.0,672.0,905.45,678.79
2017,3,22,15,30,800.0,118.0,4.2,27.0,629.0,868.45,655.3
2017,3,22,15,45,779.0,114.0,4.2,27.0,581.0,822.73,625.54
2017,3,22,16,0,758.0,110.0,4.2,27.0,533.0,779.22,597.05
2017,3,22,16,15,730.0,105.5,4.0,26.5,480.0,724.37,560.42
2017,3,22,16,30,702.0,101.0,3.8,26.0,427.0,669.06,522.82
2017,3,22,16,45,661.5,95.0,3.65,25.5,371.5,603.02,475.92
2017,3,22,17,0,621.0,89.0,3.5,25.0,316.0,538.44,427.81
2017,3,22,17,15,564.5,80.5,3.3,24.0,260.5,463.04,370.25
2017,3,22,17,30,508.0,72.0,3.1,23.0,205.0,391.67,313.48
2017,3,22,17,45,421.0,60.5,2.9,22.5,152.0,306.02,242.58
2017,3,22,18,0,334.0,49.0,2.7,22.0,99.0,228.02,175.94
2017,3,22,18,15,204.0,32.0,2.9,21.5,58.5,138.61,96.79
2017,3,22,18,30,74.0,15.0,3.1,21.0,18.0,39.22,0.0
2017,3,22,18,45,37.0,7.5,3.3,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,127.5,17.5,4.2,18.5,30.0,13.91,0.0
2017,3,23,7,0,255.0,35.0,4.4,19.0,60.0,27.41,16.48
2017,3,23,7,15,368.5,48.5,4.7,19.5,111.0,38.27,27.24
2017,3,23,7,30,482.0,62.0,5.0,20.0,162.0,47.26,35.52
2017,3,23,7,45,241.0,78.5,5.3,20.5,128.5,61.35,47.95
2017,3,23,8,0,0.0,95.0,5.6,21.0,95.0,85.47,65.57
2017,3,23,8,15,365.5,91.5,5.65,21.5,244.5,116.91,75.39
2017,3,23,8,30,731.0,88.0,5.7,22.0,394.0,207.47,134.3
2017,3,23,8,45,542.0,146.0,5.8,22.5,390.0,258.47,185.94
2017,3,23,9,0,353.0,204.0,5.9,23.0,386.0,287.28,217.02
2017,3,23,9,15,604.0,151.0,6.0,23.0,500.0,359.57,272.82
2017,3,23,9,30,855.0,98.0,6.1,23.0,614.0,460.37,353.41
2017,3,23,9,45,875.0,99.0,6.2,23.5,661.5,523.53,405.63
2017,3,23,10,0,895.0,100.0,6.3,24.0,709.0,584.97,455.14
2017,3,23,10,15,906.0,102.0,6.4,24.5,749.0,642.01,499.9
2017,3,23,10,30,917.0,104.0,6.5,25.0,789.0,697.86,542.52
2017,3,23,10,45,926.5,105.0,6.65,25.5,822.0,750.27,581.56
2017,3,23,11,0,936.0,106.0,6.8,26.0,855.0,800.81,616.5
2017,3,23,11,15,941.5,107.0,6.9,26.0,879.0,846.1,648.47
2017,3,23,11,30,947.0,108.0,7.0,26.0,903.0,888.73,678.42
2017,3,23,11,45,952.0,108.0,7.1,26.5,919.0,927.07,703.85
2017,3,23,12,0,957.0,108.0,7.2,27.0,935.0,962.3,726.99
2017,3,23,12,15,958.0,108.0,7.25,27.0,942.0,990.6,746.5
2017,3,23,12,30,959.0,108.0,7.3,27.0,949.0,1015.26,763.59
2017,3,23,12,45,956.5,109.0,7.35,27.5,945.5,1033.86,775.03
2017,3,23,13,0,954.0,110.0,7.4,28.0,942.0,1048.54,783.87
2017,3,23,13,15,951.5,109.5,7.4,27.5,930.5,1057.66,791.98
2017,3,23,13,30,949.0,109.0,7.4,27.0,919.0,1062.75,797.53
2017,3,23,13,45,943.0,109.0,7.45,27.0,898.5,1060.89,797.12
2017,3,23,14,0,937.0,109.0,7.5,27.0,878.0,1055.02,794.15
2017,3,23,14,15,930.5,107.5,7.45,27.0,849.5,1043.09,786.64
2017,3,23,14,30,924.0,106.0,7.4,27.0,821.0,1027.3,776.64
2017,3,23,14,45,912.5,105.0,7.4,27.0,784.5,1003.54,761.46
2017,3,23,15,0,901.0,104.0,7.4,27.0,748.0,976.37,743.97
2017,3,23,15,15,888.0,101.5,7.3,26.5,704.5,942.91,723.09
2017,3,23,15,30,875.0,99.0,7.2,26.0,661.0,906.54,700.04
2017,3,23,15,45,854.5,97.0,7.15,25.5,611.5,868.8,676.04
2017,3,23,16,0,834.0,95.0,7.1,25.0,562.0,821.58,644.81
2017,3,23,16,15,808.5,91.0,6.9,24.5,507.5,766.37,606.71
2017,3,23,16,30,783.0,87.0,6.7,24.0,453.0,710.25,567.31
2017,3,23,16,45,743.5,83.0,6.55,24.0,395.5,643.6,518.12
2017,3,23,17,0,704.0,79.0,6.4,24.0,338.0,581.74,470.14
2017,3,23,17,15,650.5,72.0,6.2,23.0,280.0,505.98,410.92
2017,3,23,17,30,597.0,65.0,6.0,22.0,222.0,433.85,352.18
2017,3,23,17,45,511.0,55.5,5.85,21.5,166.0,346.36,278.15
2017,3,23,18,0,425.0,46.0,5.7,21.0,110.0,267.13,208.73
2017,3,23,18,15,212.5,34.0,5.7,20.5,66.0,144.46,102.63
2017,3,23,18,30,0.0,22.0,5.7,20.0,22.0,24.24,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,3.7,18.5,1.0,0.92,0.0
2017,3,24,7,0,0.0,2.0,3.8,19.0,2.0,1.85,0.0
2017,3,24,7,15,0.0,3.5,3.85,19.5,3.5,3.24,0.0
2017,3,24,7,30,0.0,5.0,3.9,20.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.5,4.0,20.5,7.5,6.94,0.44
