Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,0,0.0,10.0,4.1,21.0,10.0,9.26,2.12
2017,3,24,8,15,0.0,12.5,4.4,21.0,12.5,11.59,4.05
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,13.91,5.96
2017,3,24,8,45,0.0,27.0,5.05,21.5,27.0,25.07,15.15
2017,3,24,9,0,0.0,39.0,5.4,22.0,39.0,36.25,24.23
2017,3,24,9,15,0.0,35.5,5.6,22.0,35.5,33.0,21.47
2017,3,24,9,30,0.0,32.0,5.8,22.0,32.0,29.76,18.73
2017,3,24,9,45,0.0,92.5,6.05,22.5,92.5,86.25,64.38
2017,3,24,10,0,0.0,153.0,6.3,23.0,153.0,142.08,108.61
2017,3,24,10,15,64.5,259.5,6.3,23.0,308.5,279.34,217.01
2017,3,24,10,30,129.0,366.0,6.3,23.0,464.0,426.07,329.92
2017,3,24,10,45,100.5,372.0,6.35,23.5,450.0,419.1,322.98
2017,3,24,11,0,72.0,378.0,6.4,24.0,436.0,410.96,315.32
2017,3,24,11,15,126.0,403.0,6.3,24.0,508.0,487.59,373.78
2017,3,24,11,30,180.0,428.0,6.2,24.0,580.0,564.92,431.82
2017,3,24,11,45,96.5,345.5,6.15,24.5,427.5,422.89,323.65
2017,3,24,12,0,13.0,263.0,6.1,25.0,275.0,259.96,197.49
2017,3,24,12,15,10.0,227.0,6.0,25.0,236.5,223.5,169.64
2017,3,24,12,30,7.0,191.0,5.9,25.0,198.0,186.72,141.21
2017,3,24,12,45,55.0,314.5,5.85,25.5,363.5,362.53,276.49
2017,3,24,13,0,103.0,438.0,5.8,26.0,529.0,539.82,407.43
2017,3,24,13,15,236.0,417.5,5.7,26.0,621.5,665.12,501.92
2017,3,24,13,30,369.0,397.0,5.6,26.0,714.0,792.57,595.6
2017,3,24,13,45,339.0,395.5,5.6,26.5,681.5,765.75,574.73
2017,3,24,14,0,309.0,394.0,5.6,27.0,649.0,737.29,553.42
2017,3,24,14,15,345.5,370.0,5.5,27.0,646.5,748.53,563.19
2017,3,24,14,30,382.0,346.0,5.4,27.0,644.0,757.21,571.04
2017,3,24,14,45,589.5,248.0,5.3,27.0,683.0,859.8,649.94
2017,3,24,15,0,797.0,150.0,5.2,27.0,722.0,938.33,706.18
2017,3,24,15,15,783.0,146.0,5.05,27.0,680.5,909.85,686.66
2017,3,24,15,30,769.0,142.0,4.9,27.0,639.0,873.37,662.27
2017,3,24,15,45,763.0,132.5,4.75,27.0,593.5,835.12,636.63
2017,3,24,16,0,757.0,123.0,4.6,27.0,548.0,794.22,609.02
2017,3,24,16,15,730.0,117.5,4.15,26.5,495.0,738.84,571.07
2017,3,24,16,30,703.0,112.0,3.7,26.0,442.0,682.9,532.34
2017,3,24,16,45,680.0,101.5,3.3,25.5,388.0,623.87,490.03
2017,3,24,17,0,657.0,91.0,2.9,25.0,334.0,564.71,445.93
2017,3,24,17,15,601.5,82.5,2.65,23.5,276.5,488.04,388.72
2017,3,24,17,30,546.0,74.0,2.4,22.0,219.0,415.21,331.88
2017,3,24,17,45,470.0,61.5,2.15,21.0,164.5,331.95,263.67
2017,3,24,18,0,394.0,49.0,1.9,20.0,110.0,256.03,198.86
2017,3,24,18,15,252.0,33.0,1.9,19.5,65.5,158.17,113.21
2017,3,24,18,30,110.0,17.0,1.9,19.0,21.0,66.32,0.0
2017,3,24,18,45,55.0,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,173.0,16.5,2.85,12.5,34.5,13.09,0.0
2017,3,25,7,0,346.0,33.0,3.2,13.0,69.0,26.3,16.58
2017,3,25,7,15,453.5,43.5,3.4,13.5,122.5,33.18,23.63
2017,3,25,7,30,561.0,54.0,3.6,14.0,176.0,39.72,29.81
2017,3,25,7,45,627.5,60.5,3.8,15.0,234.5,42.54,32.38
2017,3,25,8,0,694.0,67.0,4.0,16.0,293.0,92.53,49.1
2017,3,25,8,15,736.0,72.5,3.85,16.5,352.0,153.04,90.47
2017,3,25,8,30,778.0,78.0,3.7,17.0,411.0,214.8,140.81
2017,3,25,8,45,808.0,81.5,3.6,17.5,467.5,276.46,194.87
2017,3,25,9,0,838.0,85.0,3.5,18.0,524.0,341.03,251.78
2017,3,25,9,15,859.0,88.0,3.3,18.5,576.5,404.33,306.79
2017,3,25,9,30,880.0,91.0,3.1,19.0,629.0,471.08,362.59
2017,3,25,9,45,896.0,93.0,2.95,19.5,676.0,532.44,412.37
2017,3,25,10,0,912.0,95.0,2.8,20.0,723.0,593.67,460.04
2017,3,25,10,15,923.0,97.0,2.65,20.5,763.5,651.48,503.26
2017,3,25,10,30,934.0,99.0,2.5,21.0,804.0,708.05,543.83
2017,3,25,10,45,942.0,100.5,2.4,21.5,836.5,760.55,579.7
2017,3,25,11,0,950.0,102.0,2.3,22.0,869.0,810.99,611.49
2017,3,25,11,15,955.5,103.0,2.25,22.5,893.5,856.7,639.76
2017,3,25,11,30,961.0,104.0,2.2,23.0,918.0,899.69,665.75
2017,3,25,11,45,965.0,104.0,2.2,23.5,934.0,937.48,688.41
2017,3,25,12,0,969.0,104.0,2.2,24.0,950.0,972.04,708.78
2017,3,25,12,15,970.5,104.5,2.25,24.5,956.5,1001.43,726.24
2017,3,25,12,30,972.0,105.0,2.3,25.0,963.0,1027.17,741.37
2017,3,25,12,45,970.5,105.5,2.35,25.5,960.0,1046.26,752.34
2017,3,25,13,0,969.0,106.0,2.4,26.0,957.0,1061.39,760.93
2017,3,25,13,15,966.5,105.0,2.35,26.0,945.5,1069.93,765.87
2017,3,25,13,30,964.0,104.0,2.3,26.0,934.0,1074.38,768.43
2017,3,25,13,45,960.0,103.5,2.25,26.5,913.5,1073.77,766.5
2017,3,25,14,0,956.0,103.0,2.2,27.0,893.0,1069.08,762.23
2017,3,25,14,15,949.0,101.5,2.05,27.0,864.0,1056.31,753.34
2017,3,25,14,30,942.0,100.0,1.9,27.0,835.0,1039.62,742.17
2017,3,25,14,45,934.0,97.5,1.8,27.0,798.5,1017.04,728.12
2017,3,25,15,0,926.0,95.0,1.7,27.0,762.0,990.84,711.93
2017,3,25,15,15,913.0,93.0,1.5,27.0,718.0,957.15,689.69
2017,3,25,15,30,900.0,91.0,1.3,27.0,674.0,920.47,665.54
2017,3,25,15,45,883.5,87.5,1.15,27.0,624.0,876.25,637.19
2017,3,25,16,0,867.0,84.0,1.0,27.0,574.0,829.78,607.25
2017,3,25,16,15,843.0,81.0,0.85,26.5,519.5,782.31,577.52
2017,3,25,16,30,819.0,78.0,0.7,26.0,465.0,727.09,542.05
2017,3,25,16,45,785.5,73.5,0.55,26.0,407.0,662.58,498.54
2017,3,25,17,0,752.0,69.0,0.4,26.0,349.0,598.6,453.8
2017,3,25,17,15,701.5,63.0,0.55,24.5,290.0,523.33,403.71
2017,3,25,17,30,651.0,57.0,0.7,23.0,231.0,454.4,354.35
2017,3,25,17,45,568.5,49.0,0.85,22.0,174.0,367.71,287.03
2017,3,25,18,0,486.0,41.0,1.0,21.0,117.0,289.04,222.02
2017,3,25,18,15,338.0,28.5,1.05,20.0,71.0,188.15,134.89
2017,3,25,18,30,190.0,16.0,1.1,19.0,25.0,93.63,0.0
2017,3,25,18,45,95.0,8.0,1.2,18.5,12.5,7.63,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,108.0,20.5,2.95,17.0,32.5,16.18,0.0
2017,3,26,7,0,216.0,41.0,3.4,18.0,65.0,31.95,21.06
2017,3,26,7,15,316.5,56.5,3.65,18.5,114.5,43.01,31.64
2017,3,26,7,30,417.0,72.0,3.9,19.0,164.0,53.57,41.27
2017,3,26,7,45,483.5,83.0,4.2,20.0,219.5,61.14,47.91
2017,3,26,8,0,550.0,94.0,4.5,21.0,275.0,107.72,65.01
2017,3,26,8,15,383.0,137.0,4.65,21.5,274.5,158.54,108.36
2017,3,26,8,30,216.0,180.0,4.8,22.0,274.0,194.49,144.5
2017,3,26,8,45,459.0,151.5,5.0,23.0,384.5,245.72,178.27
2017,3,26,9,0,702.0,123.0,5.2,24.0,495.0,330.6,242.39
2017,3,26,9,15,725.5,128.0,5.3,24.5,545.0,389.18,292.23
2017,3,26,9,30,749.0,133.0,5.4,25.0,595.0,449.49,342.32
2017,3,26,9,45,762.5,139.0,5.5,25.5,638.5,507.2,389.13
2017,3,26,10,0,776.0,145.0,5.6,26.0,682.0,564.95,434.57
2017,3,26,10,15,789.0,148.0,5.6,26.0,720.5,620.3,477.68
2017,3,26,10,30,802.0,151.0,5.6,26.0,759.0,673.56,518.27
2017,3,26,10,45,807.5,155.5,5.7,26.5,789.0,722.09,553.7
2017,3,26,11,0,813.0,160.0,5.8,27.0,819.0,768.83,587.07
2017,3,26,11,15,619.5,261.5,5.8,27.5,772.0,751.45,569.05
2017,3,26,11,30,426.0,363.0,5.8,28.0,725.0,715.33,537.25
2017,3,26,11,45,637.0,259.5,5.8,28.5,811.5,817.97,614.53
2017,3,26,12,0,848.0,156.0,5.8,29.0,898.0,923.52,687.66
2017,3,26,12,15,482.0,302.5,5.75,29.0,725.5,761.84,569.63
2017,3,26,12,30,116.0,449.0,5.7,29.0,553.0,563.12,417.77
2017,3,26,12,45,268.0,416.0,5.7,29.0,653.5,691.49,514.63
2017,3,26,13,0,420.0,383.0,5.7,29.0,754.0,822.8,610.14
2017,3,26,13,15,355.0,403.5,5.6,29.0,714.0,779.61,577.73
2017,3,26,13,30,290.0,424.0,5.5,29.0,674.0,743.05,550.36
2017,3,26,13,45,328.5,403.5,5.45,29.0,680.5,763.98,566.76
2017,3,26,14,0,367.0,383.0,5.4,29.0,687.0,782.99,581.6
2017,3,26,14,15,335.5,376.0,5.35,29.0,647.0,745.19,555.0
2017,3,26,14,30,304.0,369.0,5.3,29.0,607.0,706.28,527.72
2017,3,26,14,45,533.5,262.0,5.3,29.0,657.0,821.54,616.87
2017,3,26,15,0,763.0,155.0,5.3,29.0,707.0,918.02,687.17
2017,3,26,15,15,747.0,151.0,5.3,28.5,665.0,882.92,665.31
2017,3,26,15,30,731.0,147.0,5.3,28.0,623.0,845.46,642.33
2017,3,26,15,45,710.0,142.0,5.3,28.0,575.5,800.42,612.45
2017,3,26,16,0,689.0,137.0,5.3,28.0,528.0,753.9,581.2
2017,3,26,16,15,659.5,131.0,5.2,27.5,476.0,698.29,543.61
2017,3,26,16,30,630.0,125.0,5.1,27.0,424.0,642.49,504.56
2017,3,26,16,45,590.0,116.5,5.05,26.5,369.5,576.62,456.58
2017,3,26,17,0,550.0,108.0,5.0,26.0,315.0,512.31,408.33
2017,3,26,17,15,493.0,97.5,4.8,25.0,260.0,434.08,348.06
2017,3,26,17,30,436.0,87.0,4.6,24.0,205.0,364.89,292.66
2017,3,26,17,45,345.5,73.0,4.4,23.5,152.5,279.57,221.96
2017,3,26,18,0,255.0,59.0,4.2,23.0,100.0,203.92,157.68
2017,3,26,18,15,127.5,39.0,4.1,22.5,59.5,108.78,77.18
2017,3,26,18,30,0.0,19.0,4.0,22.0,19.0,19.04,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.0,9.5,9.05,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,58.0,24.0,2.15,19.5,30.5,19.83,1.8
2017,3,27,7,0,116.0,48.0,2.4,20.0,61.0,38.47,26.46
2017,3,27,7,15,199.0,70.5,2.35,20.5,109.0,55.41,42.05
2017,3,27,7,30,282.0,93.0,2.3,21.0,157.0,71.75,56.62
2017,3,27,7,45,349.0,109.0,2.3,21.5,211.0,80.05,63.9
2017,3,27,8,0,416.0,125.0,2.3,22.0,265.0,123.73,81.94
2017,3,27,8,15,464.5,137.5,2.15,22.5,319.5,170.75,113.82
2017,3,27,8,30,513.0,150.0,2.0,23.0,374.0,223.77,154.68
2017,3,27,8,45,339.0,194.0,1.95,23.5,350.5,253.11,185.97
2017,3,27,9,0,165.0,238.0,1.9,24.0,327.0,260.28,197.15
2017,3,27,9,15,96.5,240.0,1.75,24.5,293.5,251.29,191.41
2017,3,27,9,30,28.0,242.0,1.6,25.0,260.0,231.2,176.02
2017,3,27,9,45,29.0,259.5,1.45,25.5,279.5,250.93,190.24
2017,3,27,10,0,30.0,277.0,1.3,26.0,299.0,270.9,204.24
2017,3,27,10,15,48.5,313.5,1.15,26.0,350.5,318.9,239.3
2017,3,27,10,30,67.0,350.0,1.0,26.0,402.0,369.38,275.31
2017,3,27,10,45,124.0,379.5,0.85,26.5,479.0,445.42,328.7
2017,3,27,11,0,181.0,409.0,0.7,27.0,556.0,525.12,382.49
2017,3,27,11,15,279.5,399.0,0.65,27.5,634.0,609.39,439.43
2017,3,27,11,30,378.0,389.0,0.6,28.0,712.0,696.68,496.47
2017,3,27,11,45,622.5,267.5,0.6,28.5,810.0,813.97,575.83
2017,3,27,12,0,867.0,146.0,0.6,29.0,908.0,925.39,644.14
2017,3,27,12,15,647.0,265.0,0.6,29.0,836.0,878.47,612.29
2017,3,27,12,30,427.0,384.0,0.6,29.0,764.0,806.9,562.26
2017,3,27,12,45,353.0,412.0,0.65,29.5,725.5,769.2,537.4
2017,3,27,13,0,279.0,440.0,0.7,30.0,687.0,735.59,514.16
2017,3,27,13,15,317.5,424.0,0.75,30.0,702.0,764.24,534.87
2017,3,27,13,30,356.0,408.0,0.8,30.0,717.0,791.69,554.09
2017,3,27,13,45,334.0,403.0,0.9,30.0,687.5,768.94,540.75
2017,3,27,14,0,312.0,398.0,1.0,30.0,658.0,744.5,526.69
2017,3,27,14,15,573.0,267.5,1.05,30.0,725.0,875.73,619.83
2017,3,27,14,30,834.0,137.0,1.1,30.0,792.0,984.91,689.63
2017,3,27,14,45,803.0,144.0,1.2,30.0,751.5,952.2,670.94
2017,3,27,15,0,772.0,151.0,1.3,30.0,711.0,916.88,652.1
2017,3,27,15,15,755.5,147.5,1.4,29.5,668.5,886.97,637.63
2017,3,27,15,30,739.0,144.0,1.5,29.0,626.0,849.36,617.72
2017,3,27,15,45,712.5,141.0,1.6,29.0,577.0,801.55,589.41
2017,3,27,16,0,686.0,138.0,1.7,29.0,528.0,752.58,559.69
2017,3,27,16,15,656.0,131.5,1.75,28.5,476.0,696.07,524.66
2017,3,27,16,30,626.0,125.0,1.8,28.0,424.0,639.44,487.9
2017,3,27,16,45,581.5,118.0,1.85,28.0,369.0,572.15,440.71
2017,3,27,17,0,537.0,111.0,1.9,28.0,314.0,502.68,390.45
2017,3,27,17,15,480.5,100.0,1.75,27.0,259.0,429.2,335.96
2017,3,27,17,30,424.0,89.0,1.6,26.0,204.0,360.31,282.78
2017,3,27,17,45,339.5,74.5,1.5,25.0,152.5,278.09,217.2
2017,3,27,18,0,255.0,60.0,1.4,24.0,101.0,204.86,156.72
2017,3,27,18,15,154.5,39.0,1.5,23.5,60.5,118.9,84.46
2017,3,27,18,30,54.0,18.0,1.6,23.0,20.0,44.2,0.0
2017,3,27,18,45,27.0,9.0,1.75,23.0,10.0,16.14,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,66.5,24.0,3.25,20.5,32.0,19.87,4.27
2017,3,28,7,0,133.0,48.0,3.5,21.0,64.0,38.54,26.56
2017,3,28,7,15,213.5,69.5,3.75,21.5,111.0,54.76,41.38
2017,3,28,7,30,294.0,91.0,4.0,22.0,158.0,70.4,55.28
2017,3,28,7,45,147.0,86.5,4.25,22.5,120.0,67.6,52.98
2017,3,28,8,0,0.0,82.0,4.5,23.0,82.0,75.2,56.56
2017,3,28,8,15,59.0,135.5,4.65,23.5,161.5,125.91,95.01
2017,3,28,8,30,118.0,189.0,4.8,24.0,241.0,183.19,138.25
2017,3,28,8,45,59.0,164.5,5.0,24.5,190.5,161.86,123.31
2017,3,28,9,0,0.0,140.0,5.2,25.0,140.0,128.66,98.1
2017,3,28,9,15,5.0,172.5,5.35,25.0,175.5,160.11,122.66
2017,3,28,9,30,10.0,205.0,5.5,25.0,211.0,192.4,147.65
2017,3,28,9,45,15.0,231.0,5.65,25.5,241.0,219.74,168.29
2017,3,28,10,0,20.0,257.0,5.8,26.0,271.0,247.86,189.35
2017,3,28,10,15,20.5,270.0,5.9,26.0,285.0,262.14,199.98
2017,3,28,10,30,21.0,283.0,6.0,26.0,299.0,276.47,210.64
2017,3,28,10,45,43.0,331.5,6.15,26.5,366.5,341.14,259.42
2017,3,28,11,0,65.0,380.0,6.3,27.0,434.0,407.56,308.73
2017,3,28,11,15,77.0,400.0,6.4,27.0,465.5,441.6,333.97
2017,3,28,11,30,89.0,420.0,6.5,27.0,497.0,476.71,359.98
2017,3,28,11,45,144.0,436.0,6.65,27.5,562.5,552.35,416.08
2017,3,28,12,0,199.0,452.0,6.8,28.0,628.0,625.96,469.9
2017,3,28,12,15,201.0,455.5,6.85,28.0,634.0,640.93,480.57
2017,3,28,12,30,203.0,459.0,6.9,28.0,640.0,655.19,490.93
2017,3,28,12,45,487.5,329.5,7.0,28.0,762.5,824.02,620.86
2017,3,28,13,0,772.0,200.0,7.1,28.0,885.0,983.27,737.71
2017,3,28,13,15,769.0,199.0,7.1,28.0,874.0,990.54,742.35
2017,3,28,13,30,766.0,198.0,7.1,28.0,863.0,994.35,745.4
2017,3,28,13,45,752.0,201.0,7.15,28.0,841.5,988.03,741.86
2017,3,28,14,0,738.0,204.0,7.2,28.0,820.0,978.33,736.14
2017,3,28,14,15,728.5,201.0,7.2,27.5,792.0,963.37,728.15
2017,3,28,14,30,719.0,198.0,7.2,27.0,764.0,945.24,718.02
2017,3,28,14,45,685.5,204.5,7.2,27.0,725.0,911.16,695.22
2017,3,28,15,0,652.0,211.0,7.2,27.0,686.0,874.9,670.87
2017,3,28,15,15,633.5,205.0,7.15,27.0,644.0,837.61,645.38
2017,3,28,15,30,615.0,199.0,7.1,27.0,602.0,798.38,618.08
2017,3,28,15,45,593.5,190.5,7.1,27.0,556.0,747.86,582.57
2017,3,28,16,0,572.0,182.0,7.1,27.0,510.0,701.19,549.34
2017,3,28,16,15,541.0,172.5,6.95,26.5,459.0,645.18,509.16
2017,3,28,16,30,510.0,163.0,6.8,26.0,408.0,589.65,468.57
2017,3,28,16,45,481.5,148.0,6.65,25.5,356.5,530.5,424.46
2017,3,28,17,0,453.0,133.0,6.5,25.0,305.0,472.4,380.01
2017,3,28,17,15,398.5,118.5,6.2,24.5,251.5,400.28,322.74
2017,3,28,17,30,344.0,104.0,5.9,24.0,198.0,332.69,267.58
2017,3,28,17,45,282.0,84.0,5.65,23.5,149.0,251.65,200.35
2017,3,28,18,0,220.0,64.0,5.4,23.0,100.0,186.15,144.3
2017,3,28,18,15,131.5,40.5,5.2,22.5,59.5,111.63,80.17
2017,3,28,18,30,43.0,17.0,5.0,22.0,19.0,38.94,0.0
2017,3,28,18,45,21.5,8.5,4.85,22.0,9.5,14.12,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,100.0,23.5,1.4,19.0,36.0,19.54,5.95
2017,3,29,7,0,200.0,47.0,1.6,19.0,72.0,36.46,25.22
2017,3,29,7,15,297.0,63.0,1.8,19.0,122.0,47.72,35.82
2017,3,29,7,30,394.0,79.0,2.0,19.0,172.0,58.45,45.61
2017,3,29,7,45,494.5,83.5,2.25,19.0,232.5,64.54,51.09
2017,3,29,8,0,595.0,88.0,2.5,19.0,293.0,109.88,64.39
2017,3,29,8,15,368.0,139.5,2.5,19.5,273.5,161.4,111.78
2017,3,29,8,30,141.0,191.0,2.5,20.0,254.0,189.78,144.26
2017,3,29,8,45,469.5,146.0,2.5,20.5,393.0,247.17,180.21
2017,3,29,9,0,798.0,101.0,2.5,21.0,532.0,350.41,257.07
2017,3,29,9,15,822.0,104.5,2.5,21.5,585.5,413.04,309.91
2017,3,29,9,30,846.0,108.0,2.5,22.0,639.0,477.25,362.48
2017,3,29,9,45,873.0,107.0,2.55,23.0,689.5,540.04,411.61
2017,3,29,10,0,900.0,106.0,2.6,24.0,740.0,604.96,460.43
2017,3,29,10,15,912.0,108.0,2.55,24.0,780.5,662.68,503.76
2017,3,29,10,30,924.0,110.0,2.5,24.0,821.0,719.27,544.97
2017,3,29,10,45,935.0,110.5,2.5,24.5,855.0,772.33,581.17
2017,3,29,11,0,946.0,111.0,2.5,25.0,889.0,823.6,613.78
2017,3,29,11,15,951.0,112.0,2.5,25.0,912.5,868.55,642.86
2017,3,29,11,30,956.0,113.0,2.5,25.0,936.0,910.75,669.89
2017,3,29,11,45,961.5,112.5,2.55,25.5,952.0,948.95,693.18
2017,3,29,12,0,967.0,112.0,2.6,26.0,968.0,984.02,714.3
2017,3,29,12,15,967.0,112.0,2.7,26.0,973.0,1011.21,732.16
2017,3,29,12,30,967.0,112.0,2.8,26.0,978.0,1034.68,747.79
2017,3,29,12,45,965.5,112.0,2.95,26.5,974.5,1052.89,759.14
2017,3,29,13,0,964.0,112.0,3.1,27.0,971.0,1067.15,768.08
2017,3,29,13,15,960.5,111.5,3.15,27.0,958.0,1074.9,773.66
2017,3,29,13,30,957.0,111.0,3.2,27.0,945.0,1078.58,776.85
2017,3,29,13,45,950.0,110.5,3.3,27.0,922.5,1074.7,775.84
2017,3,29,14,0,943.0,110.0,3.4,27.0,900.0,1066.78,772.43
2017,3,29,14,15,935.5,108.5,3.4,27.0,870.0,1053.34,764.8
2017,3,29,14,30,928.0,107.0,3.4,27.0,840.0,1036.05,754.84
2017,3,29,14,45,915.5,106.0,3.45,27.0,802.0,1010.79,740.17
2017,3,29,15,0,903.0,105.0,3.5,27.0,764.0,982.15,723.34
2017,3,29,15,15,889.0,102.5,3.35,27.0,719.5,947.29,700.98
2017,3,29,15,30,875.0,100.0,3.2,27.0,675.0,909.58,676.73
2017,3,29,15,45,854.0,97.5,3.05,27.0,624.5,870.34,651.37
2017,3,29,16,0,833.0,95.0,2.9,27.0,574.0,821.76,619.47
2017,3,29,16,15,807.5,91.5,2.6,26.5,519.5,766.85,583.14
2017,3,29,16,30,782.0,88.0,2.3,26.0,465.0,711.06,545.62
2017,3,29,16,45,744.5,83.5,2.05,25.5,407.0,645.04,500.28
2017,3,29,17,0,707.0,79.0,1.8,25.0,349.0,583.32,455.62
2017,3,29,17,15,654.5,72.5,1.65,24.0,290.5,508.44,400.34
2017,3,29,17,30,602.0,66.0,1.5,23.0,232.0,437.12,345.33
2017,3,29,17,45,516.0,57.0,1.4,22.0,176.0,349.83,275.55
2017,3,29,18,0,430.0,48.0,1.3,21.0,120.0,270.87,209.6
2017,3,29,18,15,291.5,34.0,1.3,20.5,74.0,175.02,127.84
2017,3,29,18,30,153.0,20.0,1.3,20.0,28.0,86.02,9.66
2017,3,29,18,45,76.5,10.0,1.35,19.5,14.0,30.92,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,200.5,18.5,2.55,11.5,44.5,14.18,3.96
2017,3,30,7,0,401.0,37.0,2.8,12.0,89.0,28.92,19.57
2017,3,30,7,15,496.0,46.5,3.0,13.0,143.5,34.77,25.31
2017,3,30,7,30,591.0,56.0,3.2,14.0,198.0,40.35,30.48
2017,3,30,7,45,645.5,63.5,3.4,15.0,256.0,50.78,32.8
2017,3,30,8,0,700.0,71.0,3.6,16.0,314.0,105.22,56.96
2017,3,30,8,15,740.0,76.0,3.6,16.5,373.0,165.94,100.66
2017,3,30,8,30,780.0,81.0,3.6,17.0,432.0,227.48,151.81
2017,3,30,8,45,807.0,85.5,3.65,17.5,488.0,289.57,206.55
2017,3,30,9,0,834.0,90.0,3.7,18.0,544.0,354.16,263.47
2017,3,30,9,15,855.0,93.0,3.65,18.5,597.0,417.27,318.19
2017,3,30,9,30,876.0,96.0,3.6,19.0,650.0,483.83,373.83
2017,3,30,9,45,892.5,98.5,3.6,20.0,697.0,545.59,423.29
2017,3,30,10,0,909.0,101.0,3.6,21.0,744.0,607.28,470.74
2017,3,30,10,15,920.0,103.0,3.45,21.0,784.5,664.75,514.78
2017,3,30,10,30,931.0,105.0,3.3,21.0,825.0,720.97,556.46
2017,3,30,10,45,940.0,106.0,3.2,21.5,857.5,773.31,592.36
2017,3,30,11,0,949.0,107.0,3.1,22.0,890.0,823.67,624.66
2017,3,30,11,15,954.0,108.0,2.95,22.5,913.5,868.62,652.27
2017,3,30,11,30,959.0,109.0,2.8,23.0,937.0,910.81,677.44
2017,3,30,11,45,964.5,108.0,2.7,23.5,953.0,948.5,699.5
2017,3,30,12,0,970.0,107.0,2.6,24.0,969.0,983.03,719.16
2017,3,30,12,15,970.5,107.0,2.45,24.0,974.5,1010.63,734.98
2017,3,30,12,30,971.0,107.0,2.3,24.0,980.0,1034.51,748.26
2017,3,30,12,45,969.5,107.5,2.2,24.5,976.0,1053.17,757.22
2017,3,30,13,0,968.0,108.0,2.1,25.0,972.0,1067.87,763.68
2017,3,30,13,15,965.0,107.5,1.95,25.0,959.5,1076.03,766.9
2017,3,30,13,30,962.0,107.0,1.8,25.0,947.0,1080.11,767.63
2017,3,30,13,45,954.5,107.5,1.7,25.5,925.0,1076.68,763.06
2017,3,30,14,0,947.0,108.0,1.6,26.0,903.0,1069.23,756.22
2017,3,30,14,15,940.0,106.5,1.6,26.0,874.0,1056.15,749.19
2017,3,30,14,30,933.0,105.0,1.6,26.0,845.0,1039.21,739.95
2017,3,30,14,45,919.5,105.0,1.6,26.0,806.5,1013.92,725.63
2017,3,30,15,0,906.0,105.0,1.6,26.0,768.0,985.31,709.31
2017,3,30,15,15,892.5,102.5,1.7,25.5,724.0,950.77,691.87
2017,3,30,15,30,879.0,100.0,1.8,25.0,680.0,913.35,672.18
2017,3,30,15,45,858.0,98.0,1.9,25.0,629.5,874.51,649.82
2017,3,30,16,0,837.0,96.0,2.0,25.0,579.0,826.33,620.67
2017,3,30,16,15,812.0,92.5,1.95,24.5,524.0,771.61,586.33
2017,3,30,16,30,787.0,89.0,1.9,24.0,469.0,715.97,550.59
2017,3,30,16,45,750.5,84.0,1.85,24.0,411.5,649.83,505.35
2017,3,30,17,0,714.0,79.0,1.8,24.0,354.0,587.84,460.66
2017,3,30,17,15,662.5,72.5,1.75,22.5,295.0,513.2,406.66
2017,3,30,17,30,611.0,66.0,1.7,21.0,236.0,442.02,352.47
2017,3,30,17,45,529.5,57.0,1.65,20.0,179.5,356.54,283.56
2017,3,30,18,0,448.0,48.0,1.6,19.0,123.0,278.89,218.0
2017,3,30,18,15,309.0,34.0,1.75,18.5,76.5,181.79,134.58
2017,3,30,18,30,170.0,20.0,1.9,18.0,30.0,93.17,19.31
2017,3,30,18,45,85.0,10.0,2.05,18.0,15.0,33.27,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,34.0,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,68.0,10.0,2.9,13.0,11.0,9.53,0.0
2017,3,31,6,45,232.0,24.5,3.2,13.5,51.5,19.58,8.45
2017,3,31,7,0,396.0,39.0,3.5,14.0,92.0,30.54,20.86
2017,3,31,7,15,491.0,49.0,3.55,15.0,147.0,36.74,26.85
2017,3,31,7,30,586.0,59.0,3.6,16.0,202.0,42.63,32.25
2017,3,31,7,45,645.0,65.5,3.7,17.0,260.5,54.06,34.03
2017,3,31,8,0,704.0,72.0,3.8,18.0,319.0,108.13,58.34
2017,3,31,8,15,742.0,77.0,4.1,19.0,377.5,168.93,102.07
2017,3,31,8,30,780.0,82.0,4.4,20.0,436.0,230.25,152.67
2017,3,31,8,45,806.5,86.0,4.75,21.0,491.5,291.78,206.36
2017,3,31,9,0,833.0,90.0,5.1,22.0,547.0,355.75,262.13
2017,3,31,9,15,851.5,93.0,5.2,22.5,598.0,417.8,315.9
2017,3,31,9,30,870.0,96.0,5.3,23.0,649.0,483.04,370.59
2017,3,31,9,45,883.5,98.5,5.4,24.0,694.5,542.91,418.81
2017,3,31,10,0,897.0,101.0,5.5,25.0,740.0,602.38,464.99
2017,3,31,10,15,907.0,103.0,5.55,25.5,779.0,658.55,508.02
2017,3,31,10,30,917.0,105.0,5.6,26.0,818.0,713.4,548.83
2017,3,31,10,45,923.5,107.0,5.7,26.5,849.0,764.18,584.97
2017,3,31,11,0,930.0,109.0,5.8,27.0,880.0,812.82,617.77
2017,3,31,11,15,935.0,110.0,5.8,27.0,903.0,856.94,647.89
2017,3,31,11,30,940.0,111.0,5.8,27.0,926.0,898.35,675.94
2017,3,31,11,45,942.0,111.5,5.8,27.5,940.0,933.77,698.3
2017,3,31,12,0,944.0,112.0,5.8,28.0,954.0,965.93,718.29
2017,3,31,12,15,945.0,112.5,5.8,28.0,960.0,993.76,736.76
2017,3,31,12,30,946.0,113.0,5.8,28.0,966.0,1018.01,752.86
2017,3,31,12,45,945.5,112.5,5.8,28.5,962.5,1036.12,763.35
2017,3,31,13,0,945.0,112.0,5.8,29.0,959.0,1050.38,771.37
2017,3,31,13,15,942.0,111.5,5.75,29.0,947.0,1058.25,776.49
2017,3,31,13,30,939.0,111.0,5.7,29.0,935.0,1062.14,779.13
2017,3,31,13,45,934.0,110.5,5.7,29.0,914.0,1060.05,778.35
2017,3,31,14,0,929.0,110.0,5.7,29.0,893.0,1054.0,775.13
2017,3,31,14,15,922.0,108.5,5.7,29.0,864.0,1040.98,767.44
2017,3,31,14,30,915.0,107.0,5.7,29.0,835.0,1024.17,757.37
2017,3,31,14,45,896.5,109.5,5.7,29.0,796.0,997.03,740.44
2017,3,31,15,0,878.0,112.0,5.7,29.0,757.0,966.85,721.52
2017,3,31,15,15,864.5,109.5,5.65,28.5,713.5,940.84,706.6
2017,3,31,15,30,851.0,107.0,5.6,28.0,670.0,903.88,684.01
2017,3,31,15,45,827.5,105.5,5.6,28.0,619.5,856.79,653.05
2017,3,31,16,0,804.0,104.0,5.6,28.0,569.0,808.03,620.61
2017,3,31,16,15,778.5,100.0,5.45,27.5,515.5,753.48,584.11
2017,3,31,16,30,753.0,96.0,5.3,27.0,462.0,701.53,548.9
2017,3,31,16,45,715.0,91.0,5.15,26.5,405.0,635.89,502.74
2017,3,31,17,0,677.0,86.0,5.0,26.0,348.0,571.44,454.59
2017,3,31,17,15,625.5,79.0,4.75,25.0,290.5,497.94,398.38
2017,3,31,17,30,574.0,72.0,4.5,24.0,233.0,427.9,342.72
2017,3,31,17,45,478.0,63.5,4.3,23.5,176.5,337.35,268.11
2017,3,31,18,0,382.0,55.0,4.1,23.0,120.0,255.91,198.97
2017,3,31,18,15,254.0,38.5,4.05,22.0,74.5,163.79,120.48
2017,3,31,18,30,126.0,22.0,4.0,21.0,29.0,80.16,21.57
2017,3,31,18,45,63.0,11.0,3.95,20.5,14.5,28.05,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.67,0.0
2017,4,1,6,45,75.0,31.5,4.05,17.5,42.0,25.78,13.54
2017,4,1,7,0,150.0,56.0,4.2,18.0,77.0,44.59,32.55
2017,4,1,7,15,227.5,78.0,4.4,18.5,126.0,60.95,47.5
2017,4,1,7,30,305.0,100.0,4.6,19.0,175.0,76.71,61.57
2017,4,1,7,45,371.0,114.5,4.8,19.5,229.5,89.47,65.03
2017,4,1,8,0,437.0,129.0,5.0,20.0,284.0,134.04,89.06
2017,4,1,8,15,218.5,131.5,5.15,20.5,209.0,139.88,100.53
2017,4,1,8,30,0.0,134.0,5.3,21.0,134.0,121.79,94.72
2017,4,1,8,45,0.0,134.5,5.45,21.5,134.5,123.22,95.37
2017,4,1,9,0,0.0,135.0,5.6,22.0,135.0,124.33,95.73
2017,4,1,9,15,0.0,141.0,5.65,22.5,141.0,130.18,99.91
2017,4,1,9,30,0.0,147.0,5.7,23.0,147.0,136.0,104.04
2017,4,1,9,45,0.0,123.0,5.8,23.5,123.0,114.37,86.35
2017,4,1,10,0,0.0,99.0,5.9,24.0,99.0,92.34,68.47
2017,4,1,10,15,3.5,148.5,5.9,24.5,151.0,140.35,106.17
2017,4,1,10,30,7.0,198.0,5.9,25.0,203.0,188.87,143.65
2017,4,1,10,45,8.0,210.5,5.95,25.5,217.0,201.93,153.22
2017,4,1,11,0,9.0,223.0,6.0,26.0,231.0,215.14,162.9
2017,4,1,11,15,7.0,199.0,6.0,26.0,206.0,191.83,144.75
2017,4,1,11,30,5.0,175.0,6.0,26.0,181.0,168.14,126.33
2017,4,1,11,45,7.0,192.0,6.0,26.5,199.5,186.34,140.09
2017,4,1,12,0,9.0,209.0,6.0,27.0,218.0,204.77,153.9
2017,4,1,12,15,12.0,247.0,6.0,27.0,258.5,244.45,184.12
2017,4,1,12,30,15.0,285.0,6.0,27.0,299.0,284.71,214.55
2017,4,1,12,45,13.5,266.5,6.0,27.0,279.0,266.17,200.49
2017,4,1,13,0,12.0,248.0,6.0,27.0,259.0,247.39,186.33
2017,4,1,13,15,12.0,249.0,5.95,26.5,260.0,248.9,187.94
2017,4,1,13,30,12.0,250.0,5.9,26.0,261.0,250.38,189.54
2017,4,1,13,45,14.5,271.0,5.85,26.0,284.5,274.1,207.8
2017,4,1,14,0,17.0,292.0,5.8,26.0,308.0,298.17,226.27
2017,4,1,14,15,37.0,326.5,5.8,26.0,357.0,367.5,279.5
2017,4,1,14,30,57.0,361.0,5.8,26.0,406.0,426.19,324.24
2017,4,1,14,45,56.0,344.0,5.8,26.0,386.5,408.14,311.23
2017,4,1,15,0,55.0,327.0,5.8,26.0,367.0,389.82,298.17
2017,4,1,15,15,48.0,301.5,5.7,26.0,335.5,356.17,273.22
2017,4,1,15,30,41.0,276.0,5.6,26.0,304.0,322.53,248.13
2017,4,1,15,45,106.0,270.5,5.55,26.0,334.5,374.37,290.75
2017,4,1,16,0,171.0,265.0,5.5,26.0,365.0,434.55,338.98
2017,4,1,16,15,367.5,208.0,5.35,25.5,396.0,533.75,420.73
2017,4,1,16,30,564.0,151.0,5.2,25.0,427.0,616.03,487.89
2017,4,1,16,45,518.5,142.5,5.05,24.5,372.5,549.72,438.04
2017,4,1,17,0,473.0,134.0,4.9,24.0,318.0,485.95,389.45
2017,4,1,17,15,416.0,121.0,4.65,23.5,263.5,412.95,332.1
2017,4,1,17,30,359.0,108.0,4.4,23.0,209.0,344.71,276.93
2017,4,1,17,45,280.0,90.0,4.2,23.0,158.0,257.0,204.42
2017,4,1,18,0,201.0,72.0,4.0,23.0,107.0,186.91,144.95
2017,4,1,18,15,116.5,47.0,3.9,22.5,65.5,113.58,82.8
2017,4,1,18,30,32.0,22.0,3.8,22.0,24.0,38.37,9.99
2017,4,1,18,45,16.0,11.0,3.7,21.5,12.0,14.94,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.0,20.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.1,21.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,8.5,3.35,21.0,8.5,7.88,0.93
2017,4,2,8,30,0.0,12.0,3.6,21.0,12.0,11.13,3.62
2017,4,2,8,45,0.0,12.0,3.9,21.5,12.0,11.14,3.57
2017,4,2,9,0,0.0,12.0,4.2,22.0,12.0,11.14,3.53
2017,4,2,9,15,0.0,14.0,4.3,22.5,14.0,13.01,5.01
2017,4,2,9,30,0.0,16.0,4.4,23.0,16.0,14.88,6.48
2017,4,2,9,45,0.0,18.5,4.5,23.5,18.5,17.21,8.32
2017,4,2,10,0,0.0,21.0,4.6,24.0,21.0,19.55,10.14
2017,4,2,10,15,0.0,50.5,4.55,24.0,50.5,47.07,32.23
2017,4,2,10,30,0.0,80.0,4.5,24.0,80.0,74.67,54.14
2017,4,2,10,45,164.0,237.0,4.5,24.5,374.5,344.09,266.38
2017,4,2,11,0,328.0,394.0,4.5,25.0,669.0,626.55,474.55
2017,4,2,11,15,568.0,284.0,4.4,25.0,774.5,736.78,557.56
2017,4,2,11,30,808.0,174.0,4.3,25.0,880.0,855.89,643.95
2017,4,2,11,45,800.5,183.5,4.25,25.5,892.0,888.55,663.61
2017,4,2,12,0,793.0,193.0,4.2,26.0,904.0,917.92,681.42
2017,4,2,12,15,795.5,193.0,4.15,26.0,910.5,944.03,698.31
2017,4,2,12,30,798.0,193.0,4.1,26.0,917.0,967.14,713.2
2017,4,2,12,45,812.0,183.0,4.1,26.5,917.5,988.28,725.69
2017,4,2,13,0,826.0,173.0,4.1,27.0,918.0,1006.22,736.1
2017,4,2,13,15,824.0,172.0,4.15,27.0,907.0,1014.17,741.8
2017,4,2,13,30,822.0,171.0,4.2,27.0,896.0,1018.51,745.35
2017,4,2,13,45,828.5,162.5,4.3,27.0,879.0,1019.85,747.42
2017,4,2,14,0,835.0,154.0,4.4,27.0,862.0,1017.39,747.13
2017,4,2,14,15,828.5,152.0,4.45,26.5,835.0,1005.16,741.71
2017,4,2,14,30,822.0,150.0,4.5,26.0,808.0,989.41,734.09
2017,4,2,14,45,542.5,250.0,4.6,26.0,676.5,817.45,616.12
2017,4,2,15,0,263.0,350.0,4.7,26.0,545.0,640.37,484.9
2017,4,2,15,15,276.0,325.5,4.65,26.0,519.5,621.52,473.67
2017,4,2,15,30,289.0,301.0,4.6,26.0,494.0,600.59,460.17
2017,4,2,15,45,524.0,210.5,4.55,26.0,528.5,709.38,546.61
2017,4,2,16,0,759.0,120.0,4.5,26.0,563.0,792.5,609.51
2017,4,2,16,15,733.0,115.0,4.15,25.5,510.0,738.03,571.88
2017,4,2,16,30,707.0,110.0,3.8,25.0,457.0,683.0,534.05
2017,4,2,16,45,679.0,101.5,3.5,24.5,402.5,622.27,490.8
2017,4,2,17,0,651.0,93.0,3.2,24.0,348.0,561.93,445.96
2017,4,2,17,15,598.0,85.0,2.95,23.0,290.0,487.5,389.59
2017,4,2,17,30,545.0,77.0,2.7,22.0,232.0,416.73,333.87
2017,4,2,17,45,463.5,66.0,2.5,21.0,177.0,332.3,265.15
2017,4,2,18,0,382.0,55.0,2.3,20.0,122.0,255.71,200.42
2017,4,2,18,15,259.5,39.0,2.6,19.5,76.5,165.83,123.59
2017,4,2,18,30,137.0,23.0,2.9,19.0,31.0,85.69,33.55
2017,4,2,18,45,68.5,11.5,3.25,18.5,15.5,30.02,0.0
2017,4,2,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,6,15,45.5,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,91.0,13.0,3.4,11.0,16.0,12.39,0.0
2017,4,3,6,45,239.5,29.0,3.7,12.0,58.5,23.24,13.09
2017,4,3,7,0,388.0,45.0,4.0,13.0,101.0,35.41,25.42
2017,4,3,7,15,477.5,55.5,4.1,14.0,156.5,41.76,31.52
2017,4,3,7,30,567.0,66.0,4.2,15.0,212.0,47.81,37.02
2017,4,3,7,45,627.0,73.0,4.3,16.0,271.0,64.71,39.86
2017,4,3,8,0,687.0,80.0,4.4,17.0,330.0,118.51,66.77
2017,4,3,8,15,725.0,85.5,4.5,18.0,388.5,175.29,108.48
2017,4,3,8,30,763.0,91.0,4.6,19.0,447.0,240.14,162.46
2017,4,3,8,45,791.5,94.5,4.75,20.0,502.5,300.79,215.38
2017,4,3,9,0,820.0,98.0,4.9,21.0,558.0,364.14,270.37
