Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,15,839.0,101.5,4.95,21.5,609.5,426.08,323.78
2017,4,3,9,30,858.0,105.0,5.0,22.0,661.0,488.93,376.37
2017,4,3,9,45,873.0,107.5,5.1,23.0,706.5,549.42,424.83
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,610.74,472.15
2017,4,3,10,15,898.0,112.0,5.2,24.5,790.5,666.35,514.41
2017,4,3,10,30,908.0,114.0,5.2,25.0,829.0,720.64,554.43
2017,4,3,10,45,915.5,115.5,5.25,25.5,860.5,771.11,590.05
2017,4,3,11,0,923.0,117.0,5.3,26.0,892.0,819.52,622.33
2017,4,3,11,15,928.0,118.5,5.2,26.0,915.0,863.66,651.75
2017,4,3,11,30,933.0,120.0,5.1,26.0,938.0,905.13,679.0
2017,4,3,11,45,936.0,120.5,5.1,26.5,952.5,941.01,701.42
2017,4,3,12,0,939.0,121.0,5.1,27.0,967.0,973.71,721.54
2017,4,3,12,15,940.0,121.0,5.0,27.0,972.5,1000.74,738.49
2017,4,3,12,30,941.0,121.0,4.9,27.0,978.0,1024.21,753.03
2017,4,3,12,45,940.0,121.0,4.8,27.5,974.0,1042.08,762.31
2017,4,3,13,0,939.0,121.0,4.7,28.0,970.0,1056.13,769.1
2017,4,3,13,15,936.5,120.0,4.55,28.0,957.5,1063.77,773.2
2017,4,3,13,30,934.0,119.0,4.4,28.0,945.0,1067.46,775.1
2017,4,3,13,45,929.0,118.0,4.25,28.5,924.0,1064.67,771.39
2017,4,3,14,0,924.0,117.0,4.1,29.0,903.0,1057.95,765.33
2017,4,3,14,15,916.5,115.5,3.95,29.0,873.5,1044.32,756.5
2017,4,3,14,30,909.0,114.0,3.8,29.0,844.0,1026.93,745.42
2017,4,3,14,45,896.5,113.5,3.7,29.0,806.0,1002.19,730.01
2017,4,3,15,0,884.0,113.0,3.6,29.0,768.0,974.19,712.59
2017,4,3,15,15,870.0,110.5,3.35,28.5,724.0,939.52,691.21
2017,4,3,15,30,856.0,108.0,3.1,28.0,680.0,909.66,672.98
2017,4,3,15,45,837.0,104.5,2.9,28.0,630.0,863.87,642.93
2017,4,3,16,0,818.0,101.0,2.7,28.0,580.0,816.12,611.46
2017,4,3,16,15,793.0,97.0,2.5,27.5,526.0,761.35,576.0
2017,4,3,16,30,768.0,93.0,2.3,27.0,472.0,705.74,539.35
2017,4,3,16,45,733.5,88.0,2.1,27.0,414.5,644.88,497.18
2017,4,3,17,0,699.0,83.0,1.9,27.0,357.0,581.88,451.09
2017,4,3,17,15,648.5,76.5,1.75,25.5,299.0,508.51,398.23
2017,4,3,17,30,598.0,70.0,1.6,24.0,241.0,438.5,345.38
2017,4,3,17,45,520.5,60.5,1.5,23.0,185.0,355.11,279.11
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,279.12,215.97
2017,4,3,18,15,313.5,37.0,1.45,21.5,82.0,185.98,137.45
2017,4,3,18,30,184.0,23.0,1.5,21.0,35.0,101.67,44.56
2017,4,3,18,45,92.0,11.5,1.55,20.5,17.5,36.53,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,16.2,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,27.37,16.61
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,40.68,29.74
2017,4,4,7,15,397.5,66.5,2.55,16.5,152.5,49.79,38.27
2017,4,4,7,30,485.0,80.0,2.5,17.0,206.0,59.71,47.21
2017,4,4,7,45,420.5,104.5,2.45,17.5,233.5,86.07,59.94
2017,4,4,8,0,356.0,129.0,2.4,18.0,261.0,130.15,88.89
2017,4,4,8,15,446.0,134.0,2.65,18.5,326.0,174.36,119.28
2017,4,4,8,30,536.0,139.0,2.9,19.0,391.0,229.6,162.08
2017,4,4,8,45,562.0,149.0,3.2,20.0,441.0,281.9,206.27
2017,4,4,9,0,588.0,159.0,3.5,21.0,491.0,337.53,252.97
2017,4,4,9,15,683.0,147.5,3.65,21.5,566.5,403.56,306.63
2017,4,4,9,30,778.0,136.0,3.8,22.0,642.0,479.62,367.55
2017,4,4,9,45,796.0,138.5,4.0,23.0,687.0,539.89,414.94
2017,4,4,10,0,814.0,141.0,4.2,24.0,732.0,597.96,459.24
2017,4,4,10,15,825.0,143.5,4.35,24.5,769.5,651.72,499.82
2017,4,4,10,30,836.0,146.0,4.5,25.0,807.0,704.51,538.73
2017,4,4,10,45,845.0,147.5,4.65,25.5,837.5,753.71,574.28
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,801.24,606.91
2017,4,4,11,15,859.5,150.0,4.85,26.5,890.0,843.56,634.5
2017,4,4,11,30,865.0,151.0,4.9,27.0,912.0,883.47,660.17
2017,4,4,11,45,871.0,150.0,5.0,27.5,926.5,913.54,679.29
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,945.77,699.86
2017,4,4,12,15,878.0,149.0,5.1,28.0,946.0,971.37,716.66
2017,4,4,12,30,879.0,149.0,5.1,28.0,951.0,993.66,731.32
2017,4,4,12,45,876.5,149.5,5.1,28.5,947.0,1009.63,740.35
2017,4,4,13,0,874.0,150.0,5.1,29.0,943.0,1022.01,747.09
2017,4,4,13,15,871.0,149.5,5.05,29.0,931.0,1029.26,751.71
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,1032.82,754.07
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,1039.23,756.9
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,1032.41,751.18
2017,4,4,14,15,850.0,144.0,4.75,30.0,848.5,1018.35,741.67
2017,4,4,14,30,842.0,142.0,4.6,30.0,820.0,1000.73,730.21
2017,4,4,14,45,826.0,142.0,4.5,30.0,782.5,974.12,713.45
2017,4,4,15,0,810.0,142.0,4.4,30.0,745.0,944.52,694.8
2017,4,4,15,15,795.5,138.5,4.15,29.5,702.0,909.74,673.3
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,872.38,649.98
2017,4,4,15,45,765.5,129.0,3.65,29.0,611.5,833.51,624.21
2017,4,4,16,0,750.0,123.0,3.4,29.0,564.0,788.19,593.87
2017,4,4,16,15,723.5,118.0,3.05,28.5,511.0,733.59,557.45
2017,4,4,16,30,697.0,113.0,2.7,28.0,458.0,678.49,520.15
2017,4,4,16,45,668.0,104.5,2.4,27.5,403.0,617.45,477.26
2017,4,4,17,0,639.0,96.0,2.1,27.0,348.0,556.91,433.13
2017,4,4,17,15,587.5,88.0,1.95,26.0,291.5,483.95,379.44
2017,4,4,17,30,536.0,80.0,1.8,25.0,235.0,414.51,326.23
2017,4,4,17,45,462.0,68.5,1.65,24.0,180.5,333.8,262.0
2017,4,4,18,0,388.0,57.0,1.5,23.0,126.0,258.75,199.89
2017,4,4,18,15,267.5,41.0,1.55,22.5,80.5,170.91,126.14
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,92.28,43.48
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,32.32,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,0.0,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,20.09,0.0
2017,4,5,6,45,212.5,34.5,5.2,10.5,67.5,26.92,16.88
2017,4,5,7,0,425.0,46.0,5.4,11.0,112.0,35.85,26.15
2017,4,5,7,15,510.5,56.0,5.55,11.5,168.0,41.76,31.89
2017,4,5,7,30,596.0,66.0,5.7,12.0,224.0,47.37,37.1
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,68.81,41.6
2017,4,5,8,0,698.0,81.0,6.1,13.0,341.0,123.71,71.19
2017,4,5,8,15,735.0,86.5,6.1,13.5,399.5,181.14,115.07
2017,4,5,8,30,772.0,92.0,6.1,14.0,458.0,246.51,171.28
2017,4,5,8,45,807.5,93.0,6.2,14.5,515.5,307.5,226.11
2017,4,5,9,0,843.0,94.0,6.3,15.0,573.0,371.99,284.02
2017,4,5,9,15,862.0,97.0,6.25,15.5,624.5,434.77,339.78
2017,4,5,9,30,881.0,100.0,6.2,16.0,676.0,500.79,396.44
2017,4,5,9,45,902.5,99.0,6.2,16.5,724.0,562.07,447.83
2017,4,5,10,0,924.0,98.0,6.2,17.0,772.0,623.68,497.92
2017,4,5,10,15,934.5,99.5,6.15,17.5,811.5,680.76,542.83
2017,4,5,10,30,945.0,101.0,6.1,18.0,851.0,736.48,585.35
2017,4,5,10,45,956.0,100.5,6.05,19.0,884.0,789.02,621.54
2017,4,5,11,0,967.0,100.0,6.0,20.0,917.0,839.67,654.85
2017,4,5,11,15,971.5,101.0,5.95,20.0,940.5,884.4,685.93
2017,4,5,11,30,976.0,102.0,5.9,20.0,964.0,926.24,714.73
2017,4,5,11,45,967.0,110.0,5.85,20.5,975.5,960.1,736.24
2017,4,5,12,0,958.0,118.0,5.8,21.0,987.0,989.99,754.84
2017,4,5,12,15,959.5,118.5,5.75,21.0,993.0,1018.27,773.75
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,1042.95,790.17
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,1060.99,800.86
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,1075.14,809.0
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,1083.32,814.43
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,1087.48,817.31
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.0,1085.09,816.32
2017,4,5,14,0,944.0,117.0,5.6,22.0,923.0,1078.69,812.82
2017,4,5,14,15,937.0,115.5,5.55,22.0,893.5,1065.28,804.32
2017,4,5,14,30,930.0,114.0,5.5,22.0,864.0,1048.04,793.38
2017,4,5,14,45,918.0,113.5,5.45,22.0,826.0,1023.33,777.45
2017,4,5,15,0,906.0,113.0,5.4,22.0,788.0,995.27,759.31
2017,4,5,15,15,893.5,110.5,5.25,22.0,744.0,961.37,736.44
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,932.1,716.89
2017,4,5,15,45,866.5,103.5,4.95,22.0,650.5,888.21,686.99
2017,4,5,16,0,852.0,99.0,4.8,22.0,601.0,841.99,655.35
2017,4,5,16,15,828.5,95.0,4.5,21.5,546.0,787.09,617.53
2017,4,5,16,30,805.0,91.0,4.2,21.0,491.0,731.13,578.81
2017,4,5,16,45,774.5,85.5,3.9,20.5,433.0,667.76,534.04
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,604.71,487.29
2017,4,5,17,15,695.5,74.0,3.15,19.0,315.5,533.97,432.56
2017,4,5,17,30,647.0,68.0,2.7,18.0,256.0,463.3,375.86
2017,4,5,17,45,573.5,59.0,2.25,17.0,198.0,379.93,306.79
2017,4,5,18,0,500.0,50.0,1.8,16.0,140.0,303.48,240.81
2017,4,5,18,15,370.0,37.0,1.75,15.5,90.5,207.95,158.13
2017,4,5,18,30,240.0,24.0,1.7,15.0,41.0,123.4,65.11
2017,4,5,18,45,120.0,12.0,1.65,14.5,20.5,44.73,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.65,10.5,13.5,8.1,0.0
2017,4,6,6,30,200.0,17.0,0.6,11.0,27.0,13.68,0.0
2017,4,6,6,45,346.5,30.0,0.6,12.0,74.0,23.61,14.33
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,32.94,23.52
2017,4,6,7,15,574.0,51.5,0.5,13.5,178.5,37.75,28.19
2017,4,6,7,30,655.0,60.0,0.4,14.0,236.0,42.33,32.42
2017,4,6,7,45,705.5,65.5,0.35,14.5,296.0,69.89,40.11
2017,4,6,8,0,756.0,71.0,0.3,15.0,356.0,126.49,69.81
2017,4,6,8,15,789.5,76.0,0.55,16.0,415.0,186.25,114.46
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,249.84,167.61
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,313.1,222.06
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,378.27,277.34
2017,4,6,9,15,886.0,91.5,1.25,20.5,637.5,444.33,331.91
2017,4,6,9,30,903.0,94.0,1.2,21.0,689.0,507.37,382.15
2017,4,6,9,45,915.0,97.0,1.2,21.5,734.0,568.46,429.17
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,628.9,473.83
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,685.61,514.71
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,740.81,553.09
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,791.95,584.92
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,840.84,613.81
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,885.17,640.34
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,926.66,664.66
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,963.93,685.64
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,998.05,704.49
2017,4,6,12,15,981.0,105.0,0.9,24.0,1001.0,1025.72,720.68
2017,4,6,12,30,982.0,105.0,0.9,24.0,1006.0,1049.68,734.69
2017,4,6,12,45,979.0,106.0,0.9,24.5,1001.5,1066.94,743.32
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,1080.18,749.71
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,1087.82,755.49
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,1091.35,759.06
2017,4,6,13,45,963.0,106.5,1.05,25.0,949.5,1087.83,758.6
2017,4,6,14,0,956.0,107.0,1.1,25.0,927.0,1080.28,755.93
2017,4,6,14,15,949.5,106.0,1.15,25.0,897.0,1067.65,750.34
2017,4,6,14,30,943.0,105.0,1.2,25.0,867.0,1051.13,742.51
2017,4,6,14,45,926.5,106.5,1.3,25.0,827.5,1023.94,729.05
2017,4,6,15,0,910.0,108.0,1.4,25.0,788.0,993.55,713.48
2017,4,6,15,15,775.5,147.5,1.35,24.5,704.0,900.82,656.75
2017,4,6,15,30,641.0,187.0,1.3,24.0,620.0,808.52,599.28
2017,4,6,15,45,459.5,222.0,1.3,24.0,521.0,665.09,500.51
2017,4,6,16,0,278.0,257.0,1.3,24.0,422.0,525.7,400.35
2017,4,6,16,15,538.0,173.5,1.2,23.5,455.0,642.05,491.81
2017,4,6,16,30,798.0,90.0,1.1,23.0,488.0,724.46,552.24
2017,4,6,16,45,763.5,85.5,1.05,23.0,430.0,659.68,507.36
2017,4,6,17,0,729.0,81.0,1.0,23.0,372.0,598.66,464.31
2017,4,6,17,15,681.0,74.5,0.95,22.0,313.0,525.34,411.67
2017,4,6,17,30,633.0,68.0,0.9,21.0,254.0,455.11,358.82
2017,4,6,17,45,557.5,59.5,0.9,20.0,196.5,372.09,293.6
2017,4,6,18,0,482.0,51.0,0.9,19.0,139.0,296.19,230.86
2017,4,6,18,15,358.5,38.0,0.95,18.5,90.5,204.25,153.14
2017,4,6,18,30,235.0,25.0,1.0,18.0,42.0,123.13,67.39
2017,4,6,18,45,117.5,12.5,1.1,17.5,21.0,44.47,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,9.05,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,15.01,0.0
2017,4,7,6,45,278.5,34.5,1.4,13.0,72.0,27.61,17.77
2017,4,7,7,0,410.0,50.0,1.6,14.0,117.0,39.05,28.78
2017,4,7,7,15,492.0,60.5,1.55,14.5,172.5,45.21,34.66
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,51.05,39.97
2017,4,7,7,45,627.5,78.0,1.45,16.0,286.0,75.04,44.82
2017,4,7,8,0,681.0,85.0,1.4,17.0,344.0,128.7,74.09
2017,4,7,8,15,717.5,91.0,1.75,18.0,402.0,185.49,116.72
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,246.53,167.6
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.0,310.54,222.69
2017,4,7,9,0,808.0,105.0,2.9,21.0,570.0,373.21,276.43
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.0,434.37,328.1
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,496.46,378.85
2017,4,7,9,45,859.5,115.0,3.1,22.5,717.0,555.82,426.04
2017,4,7,10,0,873.0,118.0,3.2,23.0,762.0,614.89,471.45
2017,4,7,10,15,883.5,120.5,3.25,23.0,800.0,671.14,514.23
2017,4,7,10,30,894.0,123.0,3.3,23.0,838.0,725.31,554.45
2017,4,7,10,45,901.0,125.0,3.35,23.5,869.0,774.99,588.76
2017,4,7,11,0,908.0,127.0,3.4,24.0,900.0,822.62,619.81
2017,4,7,11,15,913.0,128.0,3.4,24.0,922.5,865.43,648.15
2017,4,7,11,30,918.0,129.0,3.4,24.0,945.0,905.59,674.5
2017,4,7,11,45,920.0,130.5,3.45,24.5,958.5,940.78,696.32
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,972.81,715.94
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,998.69,732.53
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,1021.07,746.89
2017,4,7,12,45,920.0,133.0,3.5,25.5,977.5,1037.44,755.94
2017,4,7,13,0,917.0,134.0,3.5,26.0,973.0,1050.04,762.66
2017,4,7,13,15,914.0,133.0,3.45,26.0,960.0,1056.8,766.85
2017,4,7,13,30,911.0,132.0,3.4,26.0,947.0,1059.7,768.74
2017,4,7,13,45,904.0,132.0,3.4,26.0,925.0,1055.75,766.79
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,1047.99,762.59
2017,4,7,14,15,889.0,130.5,3.4,26.0,873.5,1033.93,754.47
2017,4,7,14,30,881.0,129.0,3.4,26.0,844.0,1016.25,744.14
2017,4,7,14,45,867.0,128.5,3.4,26.0,805.5,999.06,734.27
2017,4,7,15,0,853.0,128.0,3.4,26.0,767.0,969.88,716.54
2017,4,7,15,15,839.0,124.5,3.35,26.0,723.5,934.4,694.31
2017,4,7,15,30,825.0,121.0,3.3,26.0,680.0,896.21,670.2
2017,4,7,15,45,804.0,118.0,3.3,26.0,630.0,850.02,640.77
2017,4,7,16,0,783.0,115.0,3.3,26.0,580.0,802.1,609.81
2017,4,7,16,15,757.5,110.5,3.1,25.5,526.0,751.21,576.48
2017,4,7,16,30,732.0,106.0,2.9,25.0,472.0,696.06,539.54
2017,4,7,16,45,696.0,100.0,2.7,24.5,415.5,631.39,494.44
2017,4,7,17,0,660.0,94.0,2.5,24.0,359.0,567.79,447.82
2017,4,7,17,15,610.0,86.0,2.3,23.0,301.5,494.77,393.24
2017,4,7,17,30,560.0,78.0,2.1,22.0,244.0,425.13,339.09
2017,4,7,17,45,485.0,67.5,1.95,21.0,188.5,343.83,273.6
2017,4,7,18,0,410.0,57.0,1.8,20.0,133.0,269.65,211.36
2017,4,7,18,15,294.0,41.5,2.0,19.5,86.0,180.88,136.08
2017,4,7,18,30,178.0,26.0,2.2,19.0,39.0,104.72,59.31
2017,4,7,18,45,89.0,13.0,2.45,18.5,19.5,37.02,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,9.53,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,16.71,0.0
2017,4,8,6,45,188.0,39.5,2.7,15.0,66.5,30.67,20.32
2017,4,8,7,0,298.0,59.0,3.0,16.0,109.0,44.95,33.69
2017,4,8,7,15,378.0,73.0,3.4,17.0,161.5,54.23,42.2
2017,4,8,7,30,458.0,87.0,3.8,18.0,214.0,63.05,49.98
2017,4,8,7,45,517.0,96.5,4.2,19.0,270.5,88.38,57.02
2017,4,8,8,0,576.0,106.0,4.6,20.0,327.0,137.62,84.83
2017,4,8,8,15,615.5,113.5,4.85,20.5,383.0,189.53,123.84
2017,4,8,8,30,655.0,121.0,5.1,21.0,439.0,246.26,170.97
2017,4,8,8,45,682.0,128.0,5.35,22.0,492.5,303.47,220.07
2017,4,8,9,0,709.0,135.0,5.6,23.0,546.0,363.36,271.07
2017,4,8,9,15,382.0,211.0,5.55,23.0,435.0,340.25,261.09
2017,4,8,9,30,55.0,287.0,5.5,23.0,324.0,283.02,218.86
2017,4,8,9,45,98.5,322.5,5.5,23.5,393.5,342.49,264.26
2017,4,8,10,0,142.0,358.0,5.5,24.0,463.0,406.68,312.61
2017,4,8,10,15,174.0,377.0,5.45,24.5,512.5,455.15,348.49
2017,4,8,10,30,206.0,396.0,5.4,25.0,562.0,506.69,386.22
2017,4,8,10,45,130.0,392.0,5.4,25.5,498.0,461.75,350.61
2017,4,8,11,0,54.0,388.0,5.4,26.0,434.0,406.22,306.87
2017,4,8,11,15,50.0,392.5,5.35,26.0,436.0,412.18,311.0
2017,4,8,11,30,46.0,397.0,5.3,26.0,438.0,417.66,314.63
2017,4,8,11,45,41.0,393.0,5.3,26.5,430.0,413.56,310.67
2017,4,8,12,0,36.0,389.0,5.3,27.0,422.0,408.83,306.33
2017,4,8,12,15,63.0,423.5,5.3,27.0,481.5,471.72,353.08
2017,4,8,12,30,90.0,458.0,5.3,27.0,541.0,536.49,400.46
2017,4,8,12,45,159.0,463.0,5.3,27.5,609.0,623.37,463.76
2017,4,8,13,0,228.0,468.0,5.3,28.0,677.0,702.87,520.65
2017,4,8,13,15,143.5,442.5,5.25,28.0,574.0,597.94,444.17
2017,4,8,13,30,59.0,417.0,5.2,28.0,471.0,478.2,356.11
2017,4,8,13,45,82.0,422.0,5.2,28.0,494.0,509.21,380.04
2017,4,8,14,0,105.0,427.0,5.2,28.0,517.0,540.07,403.35
2017,4,8,14,15,145.5,416.0,5.15,28.0,536.5,583.94,436.5
2017,4,8,14,30,186.0,405.0,5.1,28.0,556.0,613.2,459.16
2017,4,8,14,45,334.0,343.5,5.1,28.0,600.5,702.83,528.53
2017,4,8,15,0,482.0,282.0,5.1,28.0,645.0,784.97,591.28
2017,4,8,15,15,348.5,300.0,5.1,27.5,555.0,658.43,500.21
2017,4,8,15,30,215.0,318.0,5.1,27.0,465.0,537.88,411.42
2017,4,8,15,45,477.5,222.0,5.1,27.0,516.0,680.18,524.29
2017,4,8,16,0,740.0,126.0,5.1,27.0,567.0,782.41,602.57
2017,4,8,16,15,713.0,121.0,5.05,26.5,514.0,727.68,565.41
2017,4,8,16,30,686.0,116.0,5.0,26.0,461.0,672.55,528.01
2017,4,8,16,45,649.0,109.5,4.95,26.0,405.5,608.52,481.0
2017,4,8,17,0,612.0,103.0,4.9,26.0,350.0,545.75,433.5
2017,4,8,17,15,560.5,94.5,4.75,25.0,293.5,473.48,378.57
2017,4,8,17,30,509.0,86.0,4.6,24.0,237.0,404.77,324.39
2017,4,8,17,45,433.5,74.0,4.45,23.5,183.5,321.74,256.31
2017,4,8,18,0,358.0,62.0,4.3,23.0,130.0,250.06,195.45
2017,4,8,18,15,246.5,45.5,4.35,22.5,84.5,167.02,124.93
2017,4,8,18,30,135.0,29.0,4.4,22.0,39.0,94.73,54.85
2017,4,8,18,45,67.5,14.5,4.5,21.5,19.5,32.48,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,3.1,16.5,14.0,10.96,0.0
2017,4,9,6,30,85.0,23.0,3.3,17.0,28.0,19.08,2.24
2017,4,9,6,45,197.5,42.5,3.55,17.5,71.5,33.02,22.2
2017,4,9,7,0,310.0,62.0,3.8,18.0,115.0,47.22,35.42
2017,4,9,7,15,155.0,65.5,4.2,18.5,92.0,51.82,39.86
2017,4,9,7,30,0.0,69.0,4.6,19.0,69.0,63.18,49.9
2017,4,9,7,45,0.0,86.5,5.1,20.0,86.5,78.72,60.2
2017,4,9,8,0,0.0,104.0,5.6,21.0,104.0,94.53,72.85
2017,4,9,8,15,0.0,127.5,5.7,21.5,127.5,115.52,89.61
2017,4,9,8,30,0.0,151.0,5.8,22.0,151.0,136.73,106.26
2017,4,9,8,45,3.5,169.5,5.95,22.5,172.0,154.88,120.13
2017,4,9,9,0,7.0,188.0,6.1,23.0,193.0,173.56,134.33
2017,4,9,9,15,110.0,250.0,6.05,23.5,324.0,266.29,205.77
2017,4,9,9,30,213.0,312.0,6.0,24.0,455.0,376.62,290.29
2017,4,9,9,45,153.0,331.0,6.0,24.5,437.0,377.41,290.32
2017,4,9,10,0,93.0,350.0,6.0,25.0,419.0,371.99,284.99
2017,4,9,10,15,77.0,359.0,5.95,25.5,418.0,377.88,288.38
2017,4,9,10,30,61.0,368.0,5.9,26.0,417.0,381.91,290.18
2017,4,9,10,45,40.5,338.5,5.9,26.5,371.5,345.46,261.67
2017,4,9,11,0,20.0,309.0,5.9,27.0,326.0,303.73,229.16
2017,4,9,11,15,15.5,273.0,5.85,27.5,286.5,268.07,201.65
2017,4,9,11,30,11.0,237.0,5.8,28.0,247.0,231.56,173.48
2017,4,9,11,45,11.5,238.5,5.75,28.5,249.0,234.25,175.11
2017,4,9,12,0,12.0,240.0,5.7,29.0,251.0,236.92,176.7
2017,4,9,12,15,15.0,280.0,5.65,29.0,294.0,278.75,208.04
2017,4,9,12,30,18.0,320.0,5.6,29.0,337.0,321.18,239.51
2017,4,9,12,45,16.0,299.0,5.6,29.0,314.0,299.9,223.64
2017,4,9,13,0,14.0,278.0,5.6,29.0,291.0,278.31,207.63
2017,4,9,13,15,57.0,363.0,5.55,29.0,414.5,417.45,312.02
2017,4,9,13,30,100.0,448.0,5.5,29.0,538.0,551.84,409.89
2017,4,9,13,45,64.5,398.0,5.45,29.5,455.5,465.93,346.28
2017,4,9,14,0,29.0,348.0,5.4,30.0,373.0,379.33,281.97
2017,4,9,14,15,181.5,363.0,5.4,30.0,511.5,562.28,420.64
2017,4,9,14,30,334.0,378.0,5.4,30.0,650.0,742.77,551.92
2017,4,9,14,45,171.0,294.0,5.4,30.0,433.0,476.74,359.47
2017,4,9,15,0,8.0,210.0,5.4,30.0,216.0,208.55,155.66
2017,4,9,15,15,60.5,264.5,5.4,29.5,306.0,325.26,246.93
2017,4,9,15,30,113.0,319.0,5.4,29.0,396.0,433.7,330.11
2017,4,9,15,45,86.5,287.5,5.4,29.0,344.0,374.48,285.82
2017,4,9,16,0,60.0,256.0,5.4,29.0,292.0,316.5,242.24
2017,4,9,16,15,348.0,193.5,5.3,28.5,372.0,499.05,389.63
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,651.26,509.02
2017,4,9,16,45,582.5,127.5,5.15,27.5,395.5,580.71,456.75
2017,4,9,17,0,529.0,124.0,5.1,27.0,339.0,509.23,403.37
2017,4,9,17,15,475.5,113.0,4.95,26.5,284.0,437.87,348.35
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,370.8,295.02
2017,4,9,17,45,341.5,88.0,4.7,25.5,176.0,291.32,230.28
2017,4,9,18,0,261.0,74.0,4.6,25.0,123.0,213.13,165.26
2017,4,9,18,15,169.0,52.0,4.6,24.5,79.5,137.54,101.85
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,70.39,40.62
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,24.93,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.0,11.0,2.95,20.0,12.0,10.48,0.0
2017,4,10,6,30,30.0,22.0,3.0,20.0,24.0,19.18,4.27
2017,4,10,6,45,114.0,47.5,3.15,20.5,66.0,38.16,26.31
2017,4,10,7,0,198.0,73.0,3.3,21.0,108.0,57.22,43.58
2017,4,10,7,15,99.0,50.5,3.4,21.5,68.0,40.47,29.55
2017,4,10,7,30,0.0,28.0,3.5,22.0,28.0,25.97,17.02
2017,4,10,7,45,0.0,45.0,3.6,22.5,45.0,41.8,29.13
2017,4,10,8,0,0.0,62.0,3.7,23.0,62.0,57.66,42.03
2017,4,10,8,15,0.0,81.5,3.8,23.5,81.5,75.82,56.6
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,93.44,70.5
2017,4,10,8,45,0.0,69.5,4.05,24.5,69.5,64.7,46.94
2017,4,10,9,0,0.0,38.0,4.2,25.0,38.0,35.34,23.02
2017,4,10,9,15,0.0,87.0,4.15,25.5,87.0,81.1,59.53
2017,4,10,9,30,0.0,136.0,4.1,26.0,136.0,126.08,94.68
2017,4,10,9,45,0.0,132.5,4.1,26.5,132.5,123.1,91.86
2017,4,10,10,0,0.0,129.0,4.1,27.0,129.0,120.05,89.07
2017,4,10,10,15,0.0,91.5,3.95,27.0,91.5,85.43,61.86
2017,4,10,10,30,0.0,54.0,3.8,27.0,54.0,50.38,34.25
2017,4,10,10,45,1.5,105.5,3.7,27.0,106.5,99.61,72.79
2017,4,10,11,0,3.0,157.0,3.6,27.0,159.0,148.95,110.83
2017,4,10,11,15,17.0,261.5,3.45,27.0,276.5,258.5,194.14
2017,4,10,11,30,31.0,366.0,3.3,27.0,394.0,375.02,280.03
2017,4,10,11,45,20.0,283.0,3.2,27.5,301.0,288.45,215.16
2017,4,10,12,0,9.0,200.0,3.1,28.0,208.0,196.22,145.72
2017,4,10,12,15,12.0,242.5,3.0,28.0,253.5,240.04,178.78
2017,4,10,12,30,15.0,285.0,2.9,28.0,299.0,284.46,211.63
2017,4,10,12,45,34.0,354.0,2.8,28.0,385.5,380.65,282.3
2017,4,10,13,0,53.0,423.0,2.7,28.0,472.0,472.27,347.77
2017,4,10,13,15,232.5,407.5,2.65,27.5,618.0,661.22,486.04
2017,4,10,13,30,412.0,392.0,2.6,27.0,764.0,839.96,611.01
2017,4,10,13,45,319.5,413.0,2.6,27.0,697.5,763.36,556.49
2017,4,10,14,0,227.0,434.0,2.6,27.0,631.0,682.56,500.11
2017,4,10,14,15,146.0,405.5,2.6,27.0,531.0,572.46,422.97
2017,4,10,14,30,65.0,377.0,2.6,27.0,431.0,449.21,334.25
2017,4,10,14,45,133.5,372.0,2.65,27.0,475.0,525.32,392.36
2017,4,10,15,0,202.0,367.0,2.7,27.0,519.0,585.08,437.31
2017,4,10,15,15,217.5,342.5,2.75,26.5,498.0,570.17,429.05
2017,4,10,15,30,233.0,318.0,2.8,26.0,477.0,553.39,419.81
2017,4,10,15,45,214.5,295.5,2.85,26.0,433.5,507.33,387.44
2017,4,10,16,0,196.0,273.0,2.9,26.0,390.0,461.56,354.9
2017,4,10,16,15,241.0,241.0,2.85,25.5,372.0,467.95,362.72
2017,4,10,16,30,286.0,209.0,2.8,25.0,354.0,457.24,357.56
2017,4,10,16,45,260.5,189.5,2.8,25.0,310.0,405.87,319.19
2017,4,10,17,0,235.0,170.0,2.8,25.0,266.0,356.03,281.34
2017,4,10,17,15,209.0,147.0,2.8,24.5,222.5,303.51,241.01
2017,4,10,17,30,183.0,124.0,2.8,24.0,179.0,244.54,194.45
2017,4,10,17,45,142.5,100.5,2.85,24.0,137.5,189.15,148.96
2017,4,10,18,0,102.0,77.0,2.9,24.0,96.0,137.8,105.96
2017,4,10,18,15,56.5,52.0,3.05,23.5,62.0,86.34,62.87
2017,4,10,18,30,11.0,27.0,3.2,23.0,28.0,33.03,17.08
2017,4,10,18,45,5.5,13.5,3.4,23.0,14.0,14.39,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,7.5,2.2,20.0,7.5,7.15,0.0
2017,4,11,6,30,0.0,15.0,2.3,20.0,15.0,13.91,2.66
2017,4,11,6,45,0.5,37.5,2.4,20.5,37.5,34.04,23.01
2017,4,11,7,0,1.0,60.0,2.5,21.0,60.0,53.37,40.34
2017,4,11,7,15,16.5,83.5,2.5,21.0,88.0,73.24,57.98
2017,4,11,7,30,32.0,107.0,2.5,21.0,116.0,89.23,71.96
2017,4,11,7,45,16.0,69.0,2.55,21.0,73.5,63.2,46.65
2017,4,11,8,0,0.0,31.0,2.6,21.0,31.0,28.78,18.39
2017,4,11,8,15,0.0,19.5,2.65,21.0,19.5,18.1,9.44
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,7.42,0.52
2017,4,11,8,45,0.0,30.5,2.8,21.5,30.5,28.34,17.76
2017,4,11,9,0,0.0,53.0,2.9,22.0,53.0,49.32,34.77
2017,4,11,9,15,0.0,83.5,2.95,22.0,83.5,77.82,57.72
2017,4,11,9,30,0.0,114.0,3.0,22.0,114.0,106.03,80.13
2017,4,11,9,45,0.0,69.0,3.15,22.5,69.0,64.33,46.39
2017,4,11,10,0,0.0,24.0,3.3,23.0,24.0,22.35,12.44
2017,4,11,10,15,0.0,34.0,3.4,23.0,34.0,31.69,19.94
2017,4,11,10,30,0.0,44.0,3.5,23.0,44.0,41.04,27.4
2017,4,11,10,45,0.0,39.5,3.6,23.0,39.5,36.85,23.99
2017,4,11,11,0,0.0,35.0,3.7,23.0,35.0,32.67,20.6
2017,4,11,11,15,0.0,36.0,3.6,23.0,36.0,33.61,21.33
2017,4,11,11,30,0.0,37.0,3.5,23.0,37.0,34.56,22.06
2017,4,11,11,45,0.0,48.0,3.4,23.5,48.0,44.86,30.2
2017,4,11,12,0,0.0,59.0,3.3,24.0,59.0,55.17,38.28
2017,4,11,12,15,0.0,69.5,2.95,24.0,69.5,65.01,46.04
2017,4,11,12,30,0.0,80.0,2.6,24.0,80.0,74.89,53.8
2017,4,11,12,45,0.0,82.0,2.3,24.0,82.0,76.78,55.28
2017,4,11,13,0,0.0,84.0,2.0,24.0,84.0,78.66,56.76
2017,4,11,13,15,0.0,109.0,1.9,24.0,109.0,102.28,75.29
2017,4,11,13,30,0.0,134.0,1.8,24.0,134.0,126.06,93.81
2017,4,11,13,45,0.0,119.5,1.75,24.5,119.5,112.24,82.93
2017,4,11,14,0,0.0,105.0,1.7,25.0,105.0,98.43,72.11
2017,4,11,14,15,0.0,110.0,1.8,24.5,110.0,103.15,76.08
2017,4,11,14,30,0.0,115.0,1.9,24.0,115.0,107.89,80.07
2017,4,11,14,45,0.0,131.5,2.05,24.0,131.5,123.72,92.63
2017,4,11,15,0,0.0,148.0,2.2,24.0,148.0,139.75,105.36
2017,4,11,15,15,21.5,217.5,2.25,23.5,232.5,238.39,183.17
2017,4,11,15,30,43.0,287.0,2.3,23.0,317.0,334.12,257.22
2017,4,11,15,45,64.0,277.0,2.4,23.0,317.5,342.42,264.72
2017,4,11,16,0,85.0,267.0,2.5,23.0,318.0,349.39,271.57
2017,4,11,16,15,55.0,229.5,2.55,22.5,261.5,282.39,220.71
2017,4,11,16,30,25.0,192.0,2.6,22.0,205.0,207.61,162.66
2017,4,11,16,45,19.0,170.5,2.65,22.0,180.0,181.29,142.31
2017,4,11,17,0,13.0,149.0,2.7,22.0,155.0,155.45,121.93
2017,4,11,17,15,7.5,126.5,2.55,21.5,130.0,129.32,101.19
2017,4,11,17,30,2.0,104.0,2.4,21.0,105.0,103.64,80.42
2017,4,11,17,45,1.0,80.5,2.3,21.0,81.0,79.56,60.48
2017,4,11,18,0,0.0,57.0,2.2,21.0,57.0,55.31,40.08
2017,4,11,18,15,0.0,36.5,2.0,20.5,36.5,34.61,22.51
2017,4,11,18,30,0.0,16.0,1.8,20.0,16.0,14.84,4.98
2017,4,11,18,45,0.0,8.0,1.6,19.5,8.0,7.63,0.0
2017,4,11,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,6.5,2.6,16.0,6.5,6.2,0.0
2017,4,12,6,30,0.0,13.0,2.7,16.0,13.0,12.05,2.38
2017,4,12,6,45,0.0,30.0,2.8,16.5,30.0,27.86,18.25
2017,4,12,7,0,0.0,47.0,2.9,17.0,47.0,43.16,32.19
2017,4,12,7,15,0.0,67.5,2.9,17.5,67.5,61.03,48.17
2017,4,12,7,30,0.0,88.0,2.9,18.0,88.0,78.67,63.66
2017,4,12,7,45,3.0,112.0,2.95,18.5,113.5,99.63,77.79
2017,4,12,8,0,6.0,136.0,3.0,19.0,139.0,121.56,95.28
2017,4,12,8,15,84.5,177.0,3.0,19.0,219.5,166.23,127.95
2017,4,12,8,30,163.0,218.0,3.0,19.0,300.0,221.61,169.63
2017,4,12,8,45,126.5,241.0,3.0,19.5,309.0,243.35,188.2
2017,4,12,9,0,90.0,264.0,3.0,20.0,318.0,263.59,204.76
2017,4,12,9,15,66.5,273.5,2.95,20.5,315.5,270.51,209.97
2017,4,12,9,30,43.0,283.0,2.9,21.0,313.0,274.29,212.31
2017,4,12,9,45,69.0,319.0,2.9,21.5,370.0,324.37,250.05
2017,4,12,10,0,95.0,355.0,2.9,22.0,427.0,377.79,289.67
2017,4,12,10,15,154.5,378.5,2.9,22.0,502.0,444.62,339.88
2017,4,12,10,30,214.0,402.0,2.9,22.0,577.0,518.11,394.29
2017,4,12,10,45,219.5,414.0,2.95,22.5,599.0,547.18,414.31
2017,4,12,11,0,225.0,426.0,3.0,23.0,621.0,576.24,434.29
2017,4,12,11,15,232.0,440.0,3.05,23.0,645.5,608.31,457.05
2017,4,12,11,30,239.0,454.0,3.1,23.0,670.0,640.38,479.63
2017,4,12,11,45,520.0,327.0,3.15,23.5,805.5,789.15,590.47
2017,4,12,12,0,801.0,200.0,3.2,24.0,941.0,938.37,694.57
2017,4,12,12,15,802.0,200.0,3.2,24.0,945.5,962.62,709.22
2017,4,12,12,30,803.0,200.0,3.2,24.0,950.0,983.79,722.92
2017,4,12,12,45,809.5,194.5,3.2,24.5,947.5,1001.74,733.15
2017,4,12,13,0,816.0,189.0,3.2,25.0,945.0,1016.42,741.31
2017,4,12,13,15,812.5,187.5,3.2,25.0,932.0,1021.71,744.95
2017,4,12,13,30,809.0,186.0,3.2,25.0,919.0,1023.42,746.48
2017,4,12,13,45,809.5,180.0,3.25,25.5,899.0,1020.96,744.42
2017,4,12,14,0,810.0,174.0,3.3,26.0,879.0,1014.85,740.15
2017,4,12,14,15,634.0,250.5,3.3,26.0,791.0,922.55,679.67
2017,4,12,14,30,458.0,327.0,3.3,26.0,703.0,821.13,607.76
2017,4,12,14,45,376.5,339.5,3.35,26.0,639.5,738.47,551.04
2017,4,12,15,0,295.0,352.0,3.4,26.0,576.0,669.68,502.33
2017,4,12,15,15,520.5,251.5,3.35,25.5,619.5,776.73,586.47
2017,4,12,15,30,746.0,151.0,3.3,25.0,663.0,861.94,650.2
2017,4,12,15,45,455.5,213.5,3.3,25.0,519.5,650.35,498.8
2017,4,12,16,0,165.0,276.0,3.3,25.0,376.0,438.35,338.17
2017,4,12,16,15,107.5,242.0,3.15,24.5,305.0,338.36,263.59
2017,4,12,16,30,50.0,208.0,3.0,24.0,234.0,254.46,198.7
2017,4,12,16,45,45.0,185.0,2.9,24.0,206.5,225.3,176.56
2017,4,12,17,0,40.0,162.0,2.8,24.0,179.0,196.42,154.16
2017,4,12,17,15,33.5,138.0,2.55,23.5,150.5,165.73,130.12
2017,4,12,17,30,27.0,114.0,2.3,23.0,122.0,135.5,105.94
2017,4,12,17,45,15.5,90.5,2.05,22.5,95.0,98.28,75.49
2017,4,12,18,0,4.0,67.0,1.8,22.0,68.0,68.65,50.82
2017,4,12,18,15,2.0,44.5,1.85,21.5,45.0,44.79,30.63
2017,4,12,18,30,0.0,22.0,1.9,21.0,22.0,20.43,9.16
2017,4,12,18,45,0.0,11.0,2.0,21.0,11.0,10.48,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,6,15,6.5,12.5,2.1,17.5,13.0,11.91,0.0
2017,4,13,6,30,13.0,25.0,2.4,18.0,26.0,22.5,10.22
2017,4,13,6,45,53.0,47.5,2.75,19.0,56.5,39.83,28.26
2017,4,13,7,0,93.0,70.0,3.1,20.0,87.0,57.4,44.08
2017,4,13,7,15,119.5,93.0,3.15,20.5,123.0,74.79,59.49
2017,4,13,7,30,146.0,116.0,3.2,21.0,159.0,91.65,74.08
2017,4,13,7,45,73.0,101.0,3.3,21.5,122.5,87.42,64.9
2017,4,13,8,0,0.0,86.0,3.4,22.0,86.0,79.44,60.06
2017,4,13,8,15,0.0,99.5,3.45,22.0,99.5,91.74,69.89
2017,4,13,8,30,0.0,113.0,3.5,22.0,113.0,104.1,79.64
2017,4,13,8,45,137.0,186.5,3.6,22.5,268.5,203.36,154.9
2017,4,13,9,0,274.0,260.0,3.7,23.0,424.0,320.91,244.27
2017,4,13,9,15,416.5,238.5,3.7,23.5,511.0,381.13,289.99
2017,4,13,9,30,559.0,217.0,3.7,24.0,598.0,458.54,349.51
2017,4,13,9,45,347.0,291.0,3.75,24.5,533.0,445.66,340.02
2017,4,13,10,0,135.0,365.0,3.8,25.0,468.0,409.24,310.64
2017,4,13,10,15,209.5,377.5,3.85,25.0,545.5,478.89,363.2
2017,4,13,10,30,284.0,390.0,3.9,25.0,623.0,556.24,420.45
2017,4,13,10,45,369.5,372.0,3.95,25.5,686.5,620.33,467.22
2017,4,13,11,0,455.0,354.0,4.0,26.0,750.0,692.64,519.16
2017,4,13,11,15,346.5,404.5,4.0,26.0,711.0,671.62,501.29
2017,4,13,11,30,238.0,455.0,4.0,26.0,672.0,640.47,476.33
2017,4,13,11,45,331.0,427.5,4.05,26.5,733.0,713.67,529.37
