Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,0,424.0,400.0,4.1,27.0,794.0,791.47,584.11
2017,4,13,12,15,385.0,423.0,4.1,27.0,782.0,787.89,580.05
2017,4,13,12,30,346.0,446.0,4.1,27.0,770.0,786.44,577.8
2017,4,13,12,45,392.0,421.5,4.15,27.0,787.0,817.47,600.87
2017,4,13,13,0,438.0,397.0,4.2,27.0,804.0,855.94,628.56
2017,4,13,13,15,332.0,428.0,4.2,27.0,734.5,781.42,575.02
2017,4,13,13,30,226.0,459.0,4.2,27.0,665.0,701.18,517.26
2017,4,13,13,45,351.5,405.0,4.25,27.0,716.0,786.38,581.29
2017,4,13,14,0,477.0,351.0,4.3,27.0,767.0,868.62,641.45
2017,4,13,14,15,453.5,345.5,4.3,26.5,730.5,838.61,622.09
2017,4,13,14,30,430.0,340.0,4.3,26.0,694.0,806.77,602.0
2017,4,13,14,45,439.0,320.0,4.3,26.0,667.5,789.83,591.99
2017,4,13,15,0,448.0,300.0,4.3,26.0,641.0,770.29,580.09
2017,4,13,15,15,467.5,273.5,4.2,25.5,612.0,750.94,569.47
2017,4,13,15,30,487.0,247.0,4.1,25.0,583.0,728.24,556.4
2017,4,13,15,45,334.5,261.5,4.0,25.0,485.0,585.03,450.86
2017,4,13,16,0,182.0,276.0,3.9,25.0,387.0,452.18,350.11
2017,4,13,16,15,208.0,247.5,3.7,24.5,363.0,436.09,340.82
2017,4,13,16,30,234.0,219.0,3.5,24.0,339.0,417.04,328.57
2017,4,13,16,45,208.0,200.5,3.3,24.0,298.5,369.59,292.28
2017,4,13,17,0,182.0,182.0,3.1,24.0,258.0,324.05,256.99
2017,4,13,17,15,162.0,157.0,2.95,23.5,216.5,276.43,220.07
2017,4,13,17,30,142.0,132.0,2.8,23.0,175.0,230.35,183.42
2017,4,13,17,45,119.0,105.5,2.7,22.5,136.5,182.49,144.34
2017,4,13,18,0,96.0,79.0,2.6,22.0,98.0,136.53,105.9
2017,4,13,18,15,56.0,54.0,2.6,21.5,64.0,87.7,64.72
2017,4,13,18,30,16.0,29.0,2.6,21.0,30.0,36.95,21.21
2017,4,13,18,45,8.0,14.5,2.6,21.0,15.0,16.02,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.0,15.0,1.6,16.5,20.0,14.3,0.0
2017,4,14,6,30,126.0,30.0,1.9,17.0,40.0,24.67,12.64
2017,4,14,6,45,230.0,48.0,2.2,17.5,85.0,36.96,26.1
2017,4,14,7,0,334.0,66.0,2.5,18.0,130.0,49.76,37.87
2017,4,14,7,15,408.5,79.0,2.65,18.5,183.5,58.05,45.41
2017,4,14,7,30,483.0,92.0,2.8,19.0,237.0,65.92,52.3
2017,4,14,7,45,256.0,122.5,2.95,20.0,201.0,107.22,76.35
2017,4,14,8,0,29.0,153.0,3.1,21.0,165.0,133.42,103.14
2017,4,14,8,15,24.0,169.0,3.15,21.5,180.5,154.32,119.62
2017,4,14,8,30,19.0,185.0,3.2,22.0,196.0,170.06,131.83
2017,4,14,8,45,75.0,229.0,3.3,22.5,274.0,222.33,171.08
2017,4,14,9,0,131.0,273.0,3.4,23.0,352.0,283.09,217.06
2017,4,14,9,15,118.0,295.5,3.35,23.0,371.0,308.08,236.53
2017,4,14,9,30,105.0,318.0,3.3,23.0,390.0,333.65,256.03
2017,4,14,9,45,453.0,232.5,3.3,23.5,572.5,451.05,346.35
2017,4,14,10,0,801.0,147.0,3.3,24.0,755.0,608.52,465.29
2017,4,14,10,15,527.0,273.0,3.25,24.5,681.0,589.47,447.28
2017,4,14,10,30,253.0,399.0,3.2,25.0,607.0,543.13,408.29
2017,4,14,10,45,304.5,401.5,3.2,25.5,661.0,599.76,449.08
2017,4,14,11,0,356.0,404.0,3.2,26.0,715.0,660.0,491.23
2017,4,14,11,15,335.5,421.0,3.15,26.0,719.5,678.18,502.72
2017,4,14,11,30,315.0,438.0,3.1,26.0,724.0,694.06,512.68
2017,4,14,11,45,572.5,309.0,3.05,26.5,838.0,818.71,603.88
2017,4,14,12,0,830.0,180.0,3.0,27.0,952.0,946.43,689.92
2017,4,14,12,15,831.0,180.5,2.95,27.0,956.5,971.56,704.63
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,993.53,718.14
2017,4,14,12,45,829.5,181.5,2.9,27.0,956.0,1008.79,727.82
2017,4,14,13,0,827.0,182.0,2.9,27.0,951.0,1020.57,735.43
2017,4,14,13,15,823.0,181.0,2.85,27.0,938.0,1025.79,738.53
2017,4,14,13,30,819.0,180.0,2.8,27.0,925.0,1027.39,739.52
2017,4,14,13,45,810.5,180.0,2.8,27.5,903.0,1021.89,735.13
2017,4,14,14,0,802.0,180.0,2.8,28.0,881.0,1012.86,728.7
2017,4,14,14,15,793.5,177.5,2.8,28.0,852.0,997.79,720.01
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,979.37,709.31
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,954.25,694.34
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,931.92,681.28
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,895.92,660.09
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,857.64,637.28
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,811.26,607.81
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,763.6,577.12
2017,4,14,16,15,658.5,144.5,2.55,26.5,514.5,708.64,541.1
2017,4,14,16,30,631.0,138.0,2.4,26.0,462.0,653.44,503.27
2017,4,14,16,45,588.5,131.5,2.25,26.0,406.5,587.66,455.72
2017,4,14,17,0,546.0,125.0,2.1,26.0,351.0,519.89,405.72
2017,4,14,17,15,496.0,114.0,2.0,25.0,296.0,449.88,354.16
2017,4,14,17,30,446.0,103.0,1.9,24.0,241.0,383.75,303.54
2017,4,14,17,45,377.5,88.0,1.8,23.5,188.0,307.97,242.89
2017,4,14,18,0,309.0,73.0,1.7,23.0,135.0,239.17,185.95
2017,4,14,18,15,216.0,53.5,1.95,22.5,90.0,162.92,122.4
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,91.01,59.3
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,33.12,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,15.25,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,26.22,14.28
2017,4,15,6,45,205.5,51.5,2.7,19.5,86.0,39.65,28.21
2017,4,15,7,0,305.0,71.0,2.9,20.0,131.0,53.52,40.83
2017,4,15,7,15,163.5,91.0,3.0,20.5,124.0,70.11,55.5
2017,4,15,7,30,22.0,111.0,3.1,21.0,117.0,96.48,78.23
2017,4,15,7,45,295.0,113.0,3.25,21.5,232.5,103.04,71.07
2017,4,15,8,0,568.0,115.0,3.4,22.0,348.0,152.98,95.76
2017,4,15,8,15,453.5,157.5,3.45,22.5,360.5,205.33,142.18
2017,4,15,8,30,339.0,200.0,3.5,23.0,373.0,247.43,181.46
2017,4,15,8,45,306.0,232.0,3.55,23.5,400.5,287.95,215.72
2017,4,15,9,0,273.0,264.0,3.6,24.0,428.0,324.7,245.95
2017,4,15,9,15,290.0,284.5,3.65,24.0,472.5,369.34,281.14
2017,4,15,9,30,307.0,305.0,3.7,24.0,517.0,415.78,317.17
2017,4,15,9,45,239.0,337.5,3.75,24.5,509.0,430.06,327.55
2017,4,15,10,0,171.0,370.0,3.8,25.0,501.0,434.93,330.03
2017,4,15,10,15,165.0,390.0,3.8,25.5,521.0,461.67,348.83
2017,4,15,10,30,159.0,410.0,3.8,26.0,541.0,487.7,366.68
2017,4,15,10,45,226.5,416.0,3.8,26.5,610.5,554.38,415.09
2017,4,15,11,0,294.0,422.0,3.8,27.0,680.0,628.52,467.78
2017,4,15,11,15,266.5,440.0,3.8,27.0,678.0,639.6,474.32
2017,4,15,11,30,239.0,458.0,3.8,27.0,676.0,644.11,476.52
2017,4,15,11,45,132.5,410.5,3.8,27.5,532.0,516.37,383.23
2017,4,15,12,0,26.0,363.0,3.8,28.0,388.0,373.42,276.82
2017,4,15,12,15,53.5,412.0,3.8,28.0,463.0,450.42,333.71
2017,4,15,12,30,81.0,461.0,3.8,28.0,538.0,529.67,390.53
2017,4,15,12,45,152.0,468.5,3.8,28.0,611.5,620.71,456.43
2017,4,15,13,0,223.0,476.0,3.8,28.0,685.0,704.76,516.3
2017,4,15,13,15,310.0,439.5,3.8,28.0,725.0,770.79,564.04
2017,4,15,13,30,397.0,403.0,3.8,28.0,765.0,825.83,604.11
2017,4,15,13,45,391.0,396.5,3.85,28.0,746.5,816.68,598.27
2017,4,15,14,0,385.0,390.0,3.9,28.0,728.0,805.59,591.58
2017,4,15,14,15,469.0,345.0,3.9,27.5,743.0,852.95,628.24
2017,4,15,14,30,553.0,300.0,3.9,27.0,758.0,885.49,654.75
2017,4,15,14,45,663.5,228.0,3.9,27.0,753.0,913.44,677.93
2017,4,15,15,0,774.0,156.0,3.9,27.0,748.0,923.76,686.01
2017,4,15,15,15,758.5,152.5,3.9,27.0,705.5,893.49,666.92
2017,4,15,15,30,743.0,149.0,3.9,27.0,663.0,855.92,643.04
2017,4,15,15,45,509.5,207.5,3.9,27.0,548.5,689.58,525.81
2017,4,15,16,0,276.0,266.0,3.9,27.0,434.0,530.82,407.13
2017,4,15,16,15,266.0,242.0,3.85,26.5,392.0,487.07,377.27
2017,4,15,16,30,256.0,218.0,3.8,26.0,350.0,443.03,346.05
2017,4,15,16,45,299.5,185.5,3.75,25.5,322.5,427.06,336.65
2017,4,15,17,0,343.0,153.0,3.7,25.0,295.0,405.86,322.51
2017,4,15,17,15,305.5,136.5,3.65,24.5,249.0,348.38,277.96
2017,4,15,17,30,268.0,120.0,3.6,24.0,203.0,294.08,234.77
2017,4,15,17,45,230.5,98.5,3.55,24.0,159.5,237.15,187.92
2017,4,15,18,0,193.0,77.0,3.5,24.0,116.0,183.86,142.95
2017,4,15,18,15,132.5,55.0,3.4,23.5,77.5,124.67,93.05
2017,4,15,18,30,72.0,33.0,3.3,23.0,39.0,71.85,46.54
2017,4,15,18,45,36.0,16.5,3.25,22.5,19.5,25.63,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,5.5,2.4,19.5,5.5,5.24,0.0
2017,4,16,6,30,0.0,11.0,2.6,20.0,11.0,10.19,2.26
2017,4,16,6,45,0.0,22.0,2.85,20.5,22.0,20.4,11.78
2017,4,16,7,0,0.0,33.0,3.1,21.0,33.0,30.63,20.94
2017,4,16,7,15,0.0,46.5,3.15,21.5,46.5,43.2,32.02
2017,4,16,7,30,0.0,60.0,3.2,22.0,60.0,55.8,42.92
2017,4,16,7,45,0.0,73.5,3.3,22.5,73.5,68.17,50.85
2017,4,16,8,0,0.0,87.0,3.4,23.0,87.0,80.4,60.58
2017,4,16,8,15,55.0,155.5,3.3,23.0,184.0,145.57,110.69
2017,4,16,8,30,110.0,224.0,3.2,23.0,281.0,218.76,166.65
2017,4,16,8,45,112.5,249.5,3.15,23.5,313.5,250.35,191.1
2017,4,16,9,0,115.0,275.0,3.1,24.0,346.0,279.34,213.28
2017,4,16,9,15,192.0,295.0,3.05,24.0,423.5,339.41,258.7
2017,4,16,9,30,269.0,315.0,3.0,24.0,501.0,406.27,309.23
2017,4,16,9,45,201.0,342.5,3.0,24.5,486.5,414.16,314.49
2017,4,16,10,0,133.0,370.0,3.0,25.0,472.0,412.61,312.06
2017,4,16,10,15,214.5,381.0,3.0,25.0,554.5,485.61,366.57
2017,4,16,10,30,296.0,392.0,3.0,25.0,637.0,566.71,425.92
2017,4,16,10,45,295.5,407.5,3.05,25.5,659.5,598.78,447.49
2017,4,16,11,0,295.0,423.0,3.1,26.0,682.0,630.24,468.53
2017,4,16,11,15,160.5,389.0,3.15,26.0,530.5,502.16,375.21
2017,4,16,11,30,26.0,355.0,3.2,26.0,379.0,359.65,268.58
2017,4,16,11,45,75.5,415.5,3.25,26.5,486.5,464.93,346.26
2017,4,16,12,0,125.0,476.0,3.3,27.0,594.0,580.73,428.22
2017,4,16,12,15,78.5,432.5,3.3,27.0,507.0,494.07,365.38
2017,4,16,12,30,32.0,389.0,3.3,27.0,420.0,410.32,304.26
2017,4,16,12,45,209.5,405.0,3.35,27.0,601.5,612.65,454.78
2017,4,16,13,0,387.0,421.0,3.4,27.0,783.0,821.04,601.15
2017,4,16,13,15,340.0,434.5,3.45,27.0,749.5,795.43,581.57
2017,4,16,13,30,293.0,448.0,3.5,27.0,716.0,767.75,562.1
2017,4,16,13,45,274.0,441.0,3.55,27.0,687.5,745.27,547.22
2017,4,16,14,0,255.0,434.0,3.6,27.0,659.0,721.35,531.25
2017,4,16,14,15,244.0,420.5,3.55,26.5,630.0,684.46,507.45
2017,4,16,14,30,233.0,407.0,3.5,26.0,601.0,659.01,491.28
2017,4,16,14,45,199.5,390.5,3.45,26.0,551.5,607.61,455.03
2017,4,16,15,0,166.0,374.0,3.4,26.0,502.0,556.38,418.61
2017,4,16,15,15,285.5,329.5,3.35,26.0,534.0,629.8,475.91
2017,4,16,15,30,405.0,285.0,3.3,26.0,566.0,682.21,517.11
2017,4,16,15,45,366.5,270.5,3.25,26.0,511.5,621.81,474.14
2017,4,16,16,0,328.0,256.0,3.2,26.0,457.0,562.51,431.94
2017,4,16,16,15,367.5,223.0,3.1,25.5,428.5,545.88,423.04
2017,4,16,16,30,407.0,190.0,3.0,25.0,400.0,536.2,418.49
2017,4,16,16,45,381.5,174.0,2.95,25.0,353.5,471.65,370.91
2017,4,16,17,0,356.0,158.0,2.9,25.0,307.0,420.01,332.05
2017,4,16,17,15,325.0,138.5,2.85,24.5,259.0,362.38,288.09
2017,4,16,17,30,294.0,119.0,2.8,24.0,211.0,307.11,244.6
2017,4,16,17,45,306.5,95.5,2.75,23.5,174.0,279.93,221.99
2017,4,16,18,0,319.0,72.0,2.7,23.0,137.0,241.85,189.01
2017,4,16,18,15,225.0,53.5,2.7,22.5,92.0,165.79,125.04
2017,4,16,18,30,131.0,35.0,2.7,22.0,47.0,94.17,62.82
2017,4,16,18,45,65.5,17.5,2.7,22.0,23.5,34.68,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,14.5,1.85,18.5,14.5,13.82,0.0
2017,4,17,6,30,0.0,29.0,2.1,19.0,29.0,26.39,15.31
2017,4,17,6,45,25.5,53.5,2.35,19.5,59.0,46.12,33.88
2017,4,17,7,0,51.0,78.0,2.6,20.0,89.0,65.66,51.39
2017,4,17,7,15,83.0,100.5,2.6,20.0,124.0,80.15,64.32
2017,4,17,7,30,115.0,123.0,2.6,20.0,159.0,96.51,78.54
2017,4,17,7,45,76.0,142.0,2.6,20.5,167.5,122.58,93.59
2017,4,17,8,0,37.0,161.0,2.6,21.0,176.0,140.89,108.69
2017,4,17,8,15,74.0,193.5,2.6,21.0,229.5,178.25,136.79
2017,4,17,8,30,111.0,226.0,2.6,21.0,283.0,217.0,166.23
2017,4,17,8,45,114.0,251.5,2.6,21.5,316.0,249.14,191.32
2017,4,17,9,0,117.0,277.0,2.6,22.0,349.0,281.87,216.51
2017,4,17,9,15,101.5,297.5,2.6,22.5,363.5,305.88,234.74
2017,4,17,9,30,86.0,318.0,2.6,23.0,378.0,324.93,248.65
2017,4,17,9,45,136.0,345.5,2.6,23.5,447.0,381.89,290.97
2017,4,17,10,0,186.0,373.0,2.6,24.0,516.0,446.62,338.35
2017,4,17,10,15,196.5,391.5,2.6,24.0,549.0,483.37,364.93
2017,4,17,10,30,207.0,410.0,2.6,24.0,582.0,520.91,391.88
2017,4,17,10,45,138.5,412.5,2.65,24.5,529.5,486.49,364.86
2017,4,17,11,0,70.0,415.0,2.7,25.0,477.0,443.12,331.24
2017,4,17,11,15,52.0,399.0,2.7,25.0,446.0,419.11,313.42
2017,4,17,11,30,34.0,383.0,2.7,25.0,415.0,393.07,293.9
2017,4,17,11,45,27.5,361.0,2.7,25.0,387.0,369.66,276.64
2017,4,17,12,0,21.0,339.0,2.7,25.0,359.0,339.29,254.2
2017,4,17,12,15,25.5,362.0,2.65,25.0,386.5,374.5,280.11
2017,4,17,12,30,30.0,385.0,2.6,25.0,414.0,404.27,301.63
2017,4,17,12,45,29.5,381.5,2.55,25.0,410.0,402.95,300.51
2017,4,17,13,0,29.0,378.0,2.5,25.0,406.0,401.35,299.36
2017,4,17,13,15,14.5,239.5,2.45,25.0,253.5,241.78,181.55
2017,4,17,13,30,0.0,101.0,2.4,25.0,101.0,94.71,68.93
2017,4,17,13,45,0.0,114.5,2.35,25.0,114.5,107.5,79.12
2017,4,17,14,0,0.0,128.0,2.3,25.0,128.0,120.34,89.18
2017,4,17,14,15,0.0,126.0,2.2,24.5,126.0,118.42,87.95
2017,4,17,14,30,0.0,124.0,2.1,24.0,124.0,116.49,86.75
2017,4,17,14,45,0.0,90.5,2.05,24.0,90.5,84.52,61.77
2017,4,17,15,0,0.0,57.0,2.0,24.0,57.0,53.15,37.02
2017,4,17,15,15,0.0,59.5,1.9,23.5,59.5,55.47,39.07
2017,4,17,15,30,0.0,62.0,1.8,23.0,62.0,57.78,41.12
2017,4,17,15,45,0.0,91.5,1.75,23.0,91.5,85.32,63.36
2017,4,17,16,0,0.0,121.0,1.7,23.0,121.0,113.89,86.34
2017,4,17,16,15,8.0,153.5,1.6,22.5,157.5,153.03,118.18
2017,4,17,16,30,16.0,186.0,1.5,22.0,194.0,193.56,150.98
2017,4,17,16,45,91.5,180.5,1.45,22.0,219.5,251.91,199.26
2017,4,17,17,0,167.0,175.0,1.4,22.0,245.0,304.2,241.59
2017,4,17,17,15,133.0,155.5,1.3,21.5,206.0,255.24,202.97
2017,4,17,17,30,99.0,136.0,1.2,21.0,167.0,209.59,166.62
2017,4,17,17,45,80.5,109.0,1.15,21.0,131.0,158.73,125.24
2017,4,17,18,0,62.0,82.0,1.1,21.0,95.0,117.22,90.59
2017,4,17,18,15,31.0,56.0,1.05,20.5,62.5,73.41,53.88
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,29.48,16.97
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,14.16,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,1.0,15.5,1.9,16.5,15.5,14.25,0.0
2017,4,18,6,30,2.0,31.0,2.1,17.0,31.0,28.09,17.16
2017,4,18,6,45,30.0,55.0,2.3,17.5,61.0,47.35,35.3
2017,4,18,7,0,58.0,79.0,2.5,18.0,91.0,66.54,52.61
2017,4,18,7,15,84.5,101.5,2.5,18.5,125.0,80.92,65.4
2017,4,18,7,30,111.0,124.0,2.5,19.0,159.0,97.24,79.48
2017,4,18,7,45,63.0,137.0,2.5,19.5,158.0,118.73,91.15
2017,4,18,8,0,15.0,150.0,2.5,20.0,157.0,134.58,104.91
2017,4,18,8,15,36.5,183.0,2.5,20.5,201.5,163.75,126.93
2017,4,18,8,30,58.0,216.0,2.5,21.0,246.0,200.45,154.89
2017,4,18,8,45,53.0,235.5,2.5,21.5,265.0,221.54,171.17
2017,4,18,9,0,48.0,255.0,2.5,22.0,284.0,242.05,186.72
2017,4,18,9,15,55.5,281.5,2.45,22.5,318.0,273.19,209.99
2017,4,18,9,30,63.0,308.0,2.4,23.0,352.0,305.48,233.79
2017,4,18,9,45,133.0,340.5,2.4,23.5,441.0,376.14,286.46
2017,4,18,10,0,203.0,373.0,2.4,24.0,530.0,456.83,345.59
2017,4,18,10,15,255.5,382.5,2.35,24.0,589.0,513.23,386.72
2017,4,18,10,30,308.0,392.0,2.3,24.0,648.0,575.23,431.39
2017,4,18,10,45,266.0,416.5,2.3,24.5,643.5,585.27,436.32
2017,4,18,11,0,224.0,441.0,2.3,25.0,639.0,589.4,437.13
2017,4,18,11,15,197.0,455.0,2.25,25.0,632.5,593.56,438.94
2017,4,18,11,30,170.0,469.0,2.2,25.0,626.0,595.28,438.95
2017,4,18,11,45,163.0,476.0,2.2,25.5,628.0,605.88,445.06
2017,4,18,12,0,156.0,483.0,2.2,26.0,630.0,615.54,450.42
2017,4,18,12,15,280.0,451.0,2.2,26.0,715.5,716.13,522.71
2017,4,18,12,30,404.0,419.0,2.2,26.0,801.0,814.57,591.25
2017,4,18,12,45,630.0,288.5,2.2,26.5,881.0,925.96,669.32
2017,4,18,13,0,856.0,158.0,2.2,27.0,961.0,1025.1,731.85
2017,4,18,13,15,852.0,157.0,2.2,27.0,947.5,1030.1,734.27
2017,4,18,13,30,848.0,156.0,2.2,27.0,934.0,1031.42,735.51
2017,4,18,13,45,845.0,153.0,2.2,27.0,913.0,1027.95,733.91
2017,4,18,14,0,842.0,150.0,2.2,27.0,892.0,1020.8,730.19
2017,4,18,14,15,631.5,249.0,2.15,26.5,795.0,916.95,664.94
2017,4,18,14,30,421.0,348.0,2.1,26.0,698.0,804.4,587.12
2017,4,18,14,45,598.5,251.5,2.1,26.0,726.0,873.48,640.55
2017,4,18,15,0,776.0,155.0,2.1,26.0,754.0,923.6,675.48
2017,4,18,15,15,760.5,151.5,2.05,26.0,711.0,888.23,652.7
2017,4,18,15,30,745.0,148.0,2.0,26.0,668.0,855.38,632.37
2017,4,18,15,45,723.0,144.5,2.0,26.0,619.5,810.02,603.92
2017,4,18,16,0,701.0,141.0,2.0,26.0,571.0,763.33,574.28
2017,4,18,16,15,674.0,135.0,1.95,25.5,519.0,708.84,539.44
2017,4,18,16,30,647.0,129.0,1.9,25.0,467.0,654.09,503.12
2017,4,18,16,45,410.5,152.5,1.9,25.0,358.0,478.54,373.12
2017,4,18,17,0,174.0,176.0,1.9,25.0,249.0,309.68,242.84
2017,4,18,17,15,155.0,152.5,1.75,24.5,210.5,264.77,208.93
2017,4,18,17,30,136.0,129.0,1.6,24.0,172.0,221.35,174.78
2017,4,18,17,45,109.0,104.5,1.45,23.5,135.0,174.22,136.71
2017,4,18,18,0,82.0,80.0,1.3,23.0,98.0,129.6,99.86
2017,4,18,18,15,50.5,56.5,1.25,22.5,66.5,81.42,59.73
2017,4,18,18,30,19.0,33.0,1.2,22.0,35.0,42.14,26.3
2017,4,18,18,45,9.5,16.5,1.2,21.5,17.5,19.44,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,84.0,18.0,1.3,18.5,26.0,14.25,0.0
2017,4,19,6,30,168.0,36.0,1.5,19.0,52.0,28.08,17.25
2017,4,19,6,45,263.0,53.0,1.7,19.5,98.5,40.48,29.2
2017,4,19,7,0,358.0,70.0,1.9,20.0,145.0,52.29,39.92
2017,4,19,7,15,425.0,82.0,1.95,20.5,198.0,59.68,46.52
2017,4,19,7,30,492.0,94.0,2.0,21.0,251.0,66.69,52.52
2017,4,19,7,45,343.5,134.5,2.05,21.5,254.5,124.37,85.93
2017,4,19,8,0,195.0,175.0,2.1,22.0,258.0,166.48,121.91
2017,4,19,8,15,102.5,176.0,2.1,22.5,220.0,166.83,125.53
2017,4,19,8,30,10.0,177.0,2.1,23.0,182.0,161.72,124.58
2017,4,19,8,45,8.0,183.0,2.1,23.5,187.5,168.35,129.25
2017,4,19,9,0,6.0,189.0,2.1,24.0,193.0,174.49,133.44
2017,4,19,9,15,11.0,215.5,2.15,24.5,223.0,201.26,153.52
2017,4,19,9,30,16.0,242.0,2.2,25.0,253.0,228.81,173.92
2017,4,19,9,45,111.5,308.0,2.25,25.5,393.5,336.92,255.25
2017,4,19,10,0,207.0,374.0,2.3,26.0,534.0,460.21,345.32
2017,4,19,10,15,257.0,383.5,2.35,26.0,591.5,515.16,385.04
2017,4,19,10,30,307.0,393.0,2.4,26.0,649.0,575.52,428.52
2017,4,19,10,45,326.5,404.0,2.45,26.5,685.0,618.66,457.99
2017,4,19,11,0,346.0,415.0,2.5,27.0,721.0,662.73,487.74
2017,4,19,11,15,606.5,278.5,2.6,27.0,830.0,770.59,568.65
2017,4,19,11,30,867.0,142.0,2.7,27.0,939.0,882.85,646.65
2017,4,19,11,45,855.5,152.5,2.8,27.5,948.0,911.75,663.76
2017,4,19,12,0,844.0,163.0,2.9,28.0,957.0,944.16,683.8
2017,4,19,12,15,459.0,311.5,2.95,28.0,743.5,754.4,552.69
2017,4,19,12,30,74.0,460.0,3.0,28.0,530.0,521.17,381.06
2017,4,19,12,45,161.0,468.0,3.1,28.5,619.5,628.07,458.87
2017,4,19,13,0,248.0,476.0,3.2,29.0,709.0,728.6,528.79
2017,4,19,13,15,135.5,410.0,3.25,29.0,537.0,553.78,406.11
2017,4,19,13,30,23.0,344.0,3.3,29.0,365.0,353.08,260.61
2017,4,19,13,45,129.0,392.5,3.4,29.0,507.0,535.23,395.81
2017,4,19,14,0,235.0,441.0,3.5,29.0,649.0,695.21,509.44
2017,4,19,14,15,527.5,294.0,3.5,29.0,739.5,856.62,628.1
2017,4,19,14,30,820.0,147.0,3.5,29.0,830.0,982.81,714.84
2017,4,19,14,45,809.5,144.0,3.55,29.0,794.0,957.93,699.04
2017,4,19,15,0,799.0,141.0,3.6,29.0,758.0,930.02,682.41
2017,4,19,15,15,468.5,236.0,3.6,28.5,593.0,709.0,531.22
2017,4,19,15,30,138.0,331.0,3.6,28.0,428.0,479.08,360.86
2017,4,19,15,45,69.0,237.0,3.6,28.0,285.5,300.67,229.27
2017,4,19,16,0,0.0,143.0,3.6,28.0,143.0,135.53,101.37
2017,4,19,16,15,341.0,129.5,3.5,27.5,308.0,430.1,338.09
2017,4,19,16,30,682.0,116.0,3.4,27.0,473.0,665.43,516.4
2017,4,19,16,45,648.0,109.5,3.35,27.0,418.5,603.84,470.46
2017,4,19,17,0,614.0,103.0,3.3,27.0,364.0,543.31,425.74
2017,4,19,17,15,567.5,95.0,3.05,26.0,308.5,474.89,374.76
2017,4,19,17,30,521.0,87.0,2.8,25.0,253.0,409.59,324.34
2017,4,19,17,45,457.0,75.5,2.6,24.5,200.0,335.21,264.48
2017,4,19,18,0,393.0,64.0,2.4,24.0,147.0,264.65,205.86
2017,4,19,18,15,296.0,49.0,2.45,23.5,100.5,187.11,140.88
2017,4,19,18,30,199.0,34.0,2.5,23.0,54.0,121.03,83.06
2017,4,19,18,45,99.5,17.0,2.55,22.5,27.0,53.79,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,13.8,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,27.23,16.58
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,37.29,26.26
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,47.68,35.62
2017,4,20,7,15,213.5,36.5,3.3,22.0,82.0,25.77,16.83
2017,4,20,7,30,0.0,10.0,3.4,22.0,10.0,9.26,2.44
2017,4,20,7,45,0.0,32.5,3.5,22.5,32.5,30.17,19.45
2017,4,20,8,0,0.0,55.0,3.6,23.0,55.0,51.13,36.58
2017,4,20,8,15,0.0,73.0,3.55,23.5,73.0,67.94,50.05
2017,4,20,8,30,0.0,91.0,3.5,24.0,91.0,84.67,63.25
2017,4,20,8,45,4.0,144.0,3.5,24.5,146.5,133.34,101.58
2017,4,20,9,0,8.0,197.0,3.5,25.0,202.0,182.22,139.29
2017,4,20,9,15,5.5,186.0,3.45,25.5,190.0,172.95,131.37
2017,4,20,9,30,3.0,175.0,3.4,26.0,178.0,162.86,122.96
2017,4,20,9,45,14.5,236.5,3.35,26.5,248.0,225.11,170.29
2017,4,20,10,0,26.0,298.0,3.3,27.0,318.0,287.2,216.4
2017,4,20,10,15,74.5,355.5,3.25,27.0,417.0,373.35,280.54
2017,4,20,10,30,123.0,413.0,3.2,27.0,516.0,465.38,347.6
2017,4,20,10,45,100.0,418.5,3.15,27.5,504.5,462.09,343.35
2017,4,20,11,0,77.0,424.0,3.1,28.0,493.0,456.66,337.88
2017,4,20,11,15,73.5,431.5,3.1,28.0,498.5,466.98,344.93
2017,4,20,11,30,70.0,439.0,3.1,28.0,504.0,476.85,351.58
2017,4,20,11,45,118.0,462.5,3.1,28.5,573.0,552.61,405.35
2017,4,20,12,0,166.0,486.0,3.1,29.0,642.0,627.21,456.9
2017,4,20,12,15,227.5,478.5,3.1,29.0,694.5,686.51,498.85
2017,4,20,12,30,289.0,471.0,3.1,29.0,747.0,755.1,546.47
2017,4,20,12,45,573.5,312.5,3.1,29.5,854.5,893.37,646.02
2017,4,20,13,0,858.0,154.0,3.1,30.0,962.0,1013.79,724.64
2017,4,20,13,15,854.5,153.0,3.1,30.0,949.0,1018.88,727.16
2017,4,20,13,30,851.0,152.0,3.1,30.0,936.0,1020.39,728.53
2017,4,20,13,45,841.5,153.5,3.1,30.0,913.5,1024.51,731.74
2017,4,20,14,0,832.0,155.0,3.1,30.0,891.0,1015.55,726.74
2017,4,20,14,15,824.0,153.0,3.05,29.5,862.0,1000.89,719.37
2017,4,20,14,30,816.0,151.0,3.0,29.0,833.0,982.83,709.93
2017,4,20,14,45,527.5,261.0,3.0,29.0,694.5,810.41,594.78
2017,4,20,15,0,239.0,371.0,3.0,29.0,556.0,620.93,458.72
2017,4,20,15,15,498.5,256.5,3.0,29.0,614.5,758.61,563.72
2017,4,20,15,30,758.0,142.0,3.0,29.0,673.0,855.0,633.11
2017,4,20,15,45,739.5,137.0,3.05,29.0,625.5,814.94,607.2
2017,4,20,16,0,721.0,132.0,3.1,29.0,578.0,768.93,577.93
2017,4,20,16,15,695.5,127.0,3.05,28.5,526.0,716.06,544.04
2017,4,20,16,30,670.0,122.0,3.0,28.0,474.0,662.78,509.03
2017,4,20,16,45,635.5,115.5,3.0,28.0,419.0,601.33,465.33
2017,4,20,17,0,601.0,109.0,3.0,28.0,364.0,541.01,421.26
2017,4,20,17,15,554.0,100.0,2.75,27.5,309.0,471.77,369.31
2017,4,20,17,30,507.0,91.0,2.5,27.0,254.0,405.72,318.18
2017,4,20,17,45,440.5,79.5,2.3,26.5,201.0,327.92,256.4
2017,4,20,18,0,374.0,68.0,2.1,26.0,148.0,260.62,200.96
2017,4,20,18,15,278.5,52.0,2.1,25.0,101.5,183.67,137.51
2017,4,20,18,30,183.0,36.0,2.1,24.0,55.0,117.97,81.11
2017,4,20,18,45,91.5,18.0,2.15,23.5,27.5,53.05,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,14.97,0.0
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,29.56,18.65
2017,4,21,6,45,290.5,53.5,3.8,21.5,106.0,40.71,29.21
2017,4,21,7,0,392.0,69.0,4.1,22.0,154.0,51.35,38.8
2017,4,21,7,15,196.0,71.5,4.25,22.5,114.0,56.09,43.04
2017,4,21,7,30,0.0,74.0,4.4,23.0,74.0,68.07,53.29
2017,4,21,7,45,0.0,94.0,4.55,23.5,94.0,85.78,64.99
2017,4,21,8,0,0.0,114.0,4.7,24.0,114.0,103.66,79.14
2017,4,21,8,15,175.0,160.5,4.7,24.5,253.5,169.24,124.12
2017,4,21,8,30,350.0,207.0,4.7,25.0,393.0,259.42,189.79
2017,4,21,8,45,540.0,169.5,4.75,25.5,489.0,309.93,226.66
2017,4,21,9,0,730.0,132.0,4.8,26.0,585.0,384.06,284.28
2017,4,21,9,15,418.5,231.0,4.75,26.0,495.0,380.01,287.48
2017,4,21,9,30,107.0,330.0,4.7,26.0,405.0,345.65,262.72
2017,4,21,9,45,134.5,355.0,4.7,26.5,455.5,389.44,295.18
2017,4,21,10,0,162.0,380.0,4.7,27.0,506.0,438.73,331.15
2017,4,21,10,15,91.5,343.0,4.7,27.5,415.0,373.24,281.19
2017,4,21,10,30,21.0,306.0,4.7,28.0,324.0,297.68,223.07
2017,4,21,10,45,193.0,356.0,4.75,28.5,527.0,475.41,357.3
2017,4,21,11,0,365.0,406.0,4.8,29.0,730.0,669.35,497.09
2017,4,21,11,15,604.5,281.5,4.8,29.0,833.0,772.0,574.23
2017,4,21,11,30,844.0,157.0,4.8,29.0,936.0,882.74,652.68
2017,4,21,11,45,841.5,161.5,4.85,29.5,947.0,914.32,671.87
2017,4,21,12,0,839.0,166.0,4.9,30.0,958.0,942.82,689.38
2017,4,21,12,15,511.0,329.0,4.85,30.0,812.5,820.33,601.57
2017,4,21,12,30,183.0,492.0,4.8,30.0,667.0,665.9,485.61
2017,4,21,12,45,183.0,489.5,4.8,30.0,663.5,670.77,489.83
2017,4,21,13,0,183.0,487.0,4.8,30.0,660.0,674.65,492.69
2017,4,21,13,15,205.5,477.5,4.8,30.0,669.0,692.88,506.32
2017,4,21,13,30,228.0,468.0,4.8,30.0,678.0,710.19,519.3
2017,4,21,13,45,531.0,310.5,4.8,30.5,785.5,877.54,642.5
2017,4,21,14,0,834.0,153.0,4.8,31.0,893.0,1015.13,735.74
2017,4,21,14,15,826.5,151.0,4.7,31.0,864.0,1000.91,725.56
2017,4,21,14,30,819.0,149.0,4.6,31.0,835.0,983.27,714.58
2017,4,21,14,45,810.0,145.5,4.6,31.0,799.0,959.28,700.05
2017,4,21,15,0,801.0,142.0,4.6,31.0,763.0,932.2,683.52
2017,4,21,15,15,786.5,139.0,4.55,30.5,720.5,897.66,663.08
2017,4,21,15,30,772.0,136.0,4.5,30.0,678.0,860.68,640.85
2017,4,21,15,45,754.5,131.0,4.45,30.0,630.5,816.74,612.35
2017,4,21,16,0,737.0,126.0,4.4,30.0,583.0,774.92,585.11
2017,4,21,16,15,712.5,121.0,4.2,29.5,530.5,722.27,550.51
2017,4,21,16,30,688.0,116.0,4.0,29.0,478.0,669.1,515.01
2017,4,21,16,45,654.5,109.5,3.85,29.0,423.5,607.65,470.8
2017,4,21,17,0,621.0,103.0,3.7,29.0,369.0,547.21,426.1
2017,4,21,17,15,575.0,95.0,3.4,28.5,313.5,478.82,374.65
2017,4,21,17,30,529.0,87.0,3.1,28.0,258.0,413.5,323.96
2017,4,21,17,45,461.5,76.5,2.8,27.5,204.5,338.07,263.82
2017,4,21,18,0,394.0,66.0,2.5,27.0,151.0,266.91,205.36
2017,4,21,18,15,297.0,51.0,2.55,26.0,104.0,189.39,141.5
2017,4,21,18,30,200.0,36.0,2.6,25.0,57.0,123.27,84.96
2017,4,21,18,45,100.0,18.0,2.65,24.5,28.5,55.52,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,58.0,21.5,3.8,16.5,28.0,17.87,0.0
2017,4,22,6,30,116.0,43.0,4.2,16.0,56.0,34.74,23.59
2017,4,22,6,45,190.0,65.5,4.65,16.0,101.5,51.78,39.59
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,68.2,54.64
2017,4,22,7,15,132.0,61.0,5.2,16.0,90.5,48.15,37.19
2017,4,22,7,30,0.0,34.0,5.3,16.0,34.0,31.56,22.48
2017,4,22,7,45,0.0,51.5,5.45,16.0,51.5,47.86,35.03
2017,4,22,8,0,0.0,69.0,5.6,16.0,69.0,64.2,48.66
2017,4,22,8,15,3.0,120.5,5.55,16.0,122.0,110.8,87.23
2017,4,22,8,30,6.0,172.0,5.5,16.0,175.0,156.72,124.63
2017,4,22,8,45,5.5,178.5,5.5,16.5,181.5,163.85,129.79
2017,4,22,9,0,5.0,185.0,5.5,17.0,188.0,170.72,134.73
2017,4,22,9,15,4.0,178.5,5.45,17.0,181.0,165.68,130.28
2017,4,22,9,30,3.0,172.0,5.4,17.0,174.0,160.17,125.51
2017,4,22,9,45,3.0,171.0,5.35,17.5,173.5,159.86,124.72
2017,4,22,10,0,3.0,170.0,5.3,18.0,173.0,159.46,123.89
2017,4,22,10,15,10.5,230.0,5.2,18.5,239.5,219.7,171.33
2017,4,22,10,30,18.0,290.0,5.1,19.0,306.0,280.98,218.63
2017,4,22,10,45,47.5,358.0,5.1,19.5,400.5,367.81,285.27
2017,4,22,11,0,77.0,426.0,5.1,20.0,495.0,458.32,353.18
2017,4,22,11,15,47.0,364.5,5.05,20.0,407.0,382.08,294.64
2017,4,22,11,30,17.0,303.0,5.0,20.0,319.0,298.57,230.11
2017,4,22,11,45,30.5,361.0,5.0,20.5,390.0,371.77,285.77
2017,4,22,12,0,44.0,419.0,5.0,21.0,461.0,443.53,338.98
2017,4,22,12,15,54.0,435.5,5.0,21.0,487.0,472.97,360.88
2017,4,22,12,30,64.0,452.0,5.0,21.0,513.0,502.95,383.23
2017,4,22,12,45,68.5,454.0,5.0,21.0,519.0,513.3,390.98
2017,4,22,13,0,73.0,456.0,5.0,21.0,525.0,523.45,398.7
2017,4,22,13,15,97.5,461.5,5.0,21.0,553.0,557.02,424.39
2017,4,22,13,30,122.0,467.0,5.0,21.0,581.0,602.02,458.11
2017,4,22,13,45,71.5,394.0,5.05,21.5,460.5,466.01,356.56
2017,4,22,14,0,21.0,321.0,5.1,22.0,340.0,329.51,252.48
2017,4,22,14,15,59.5,364.0,5.1,21.5,415.0,425.59,327.71
2017,4,22,14,30,98.0,407.0,5.1,21.0,490.0,510.83,393.45
2017,4,22,14,45,108.5,391.0,5.15,21.0,478.5,504.65,389.81
2017,4,22,15,0,119.0,375.0,5.2,21.0,467.0,510.55,395.41
2017,4,22,15,15,79.0,332.5,5.2,21.0,392.5,413.63,322.06
2017,4,22,15,30,39.0,290.0,5.2,21.0,318.0,331.17,258.47
2017,4,22,15,45,42.0,273.0,5.25,21.0,301.0,316.02,247.77
2017,4,22,16,0,45.0,256.0,5.3,21.0,284.0,300.53,236.61
2017,4,22,16,15,29.5,220.5,5.2,20.5,238.5,249.3,196.9
2017,4,22,16,30,14.0,185.0,5.1,20.0,193.0,190.41,150.39
2017,4,22,16,45,7.0,148.5,5.1,20.0,152.5,148.13,116.56
2017,4,22,17,0,0.0,112.0,5.1,20.0,112.0,106.62,82.83
2017,4,22,17,15,0.0,95.0,4.95,19.5,95.0,90.13,69.66
2017,4,22,17,30,0.0,78.0,4.8,19.0,78.0,73.63,56.21
2017,4,22,17,45,179.0,75.5,4.65,18.5,114.5,180.59,146.48
2017,4,22,18,0,358.0,73.0,4.5,18.0,151.0,258.77,207.71
2017,4,22,18,15,266.5,56.0,4.35,17.5,104.0,183.27,142.24
2017,4,22,18,30,175.0,39.0,4.2,17.0,57.0,118.47,84.96
2017,4,22,18,45,87.5,19.5,4.1,16.5,28.5,54.25,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,150.5,19.0,3.35,9.5,36.5,14.91,0.43
2017,4,23,6,30,301.0,38.0,3.5,10.0,73.0,30.61,20.83
2017,4,23,6,45,403.5,50.5,3.7,11.0,125.0,39.1,29.24
2017,4,23,7,0,506.0,63.0,3.9,12.0,177.0,47.12,36.73
2017,4,23,7,15,572.0,71.5,4.1,13.0,235.0,51.15,40.36
2017,4,23,7,30,638.0,80.0,4.3,14.0,293.0,56.31,44.81
2017,4,23,7,45,683.0,86.5,4.5,15.0,352.0,107.29,61.04
2017,4,23,8,0,728.0,93.0,4.7,16.0,411.0,163.91,99.57
2017,4,23,8,15,759.5,98.0,4.75,16.5,469.0,222.12,147.44
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,287.7,204.4
2017,4,23,8,45,814.5,107.0,4.9,17.5,582.0,348.76,258.62
2017,4,23,9,0,838.0,111.0,5.0,18.0,637.0,411.74,313.69
2017,4,23,9,15,855.0,114.0,4.95,18.5,687.0,472.63,365.69
2017,4,23,9,30,872.0,117.0,4.9,19.0,737.0,534.07,416.42
2017,4,23,9,45,886.5,119.0,4.85,19.5,781.5,595.26,465.21
2017,4,23,10,0,901.0,121.0,4.8,20.0,826.0,653.68,510.34
2017,4,23,10,15,910.0,123.0,4.7,20.5,863.5,707.84,550.66
2017,4,23,10,30,919.0,125.0,4.6,21.0,901.0,760.49,588.56
2017,4,23,10,45,927.5,125.5,4.55,21.5,931.0,809.67,621.5
2017,4,23,11,0,936.0,126.0,4.5,22.0,961.0,856.81,652.07
