Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,15,940.5,127.0,4.45,22.0,982.5,898.84,679.96
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,938.12,705.87
2017,4,23,11,45,947.0,129.0,4.35,22.5,1017.0,972.24,726.73
2017,4,23,12,0,949.0,130.0,4.3,23.0,1030.0,1003.13,745.26
2017,4,23,12,15,950.0,130.0,4.25,23.0,1034.0,1028.78,761.67
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,1050.92,775.78
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,1067.98,785.41
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,1081.28,792.67
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,1087.23,796.47
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,1089.24,797.88
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,1086.27,796.58
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,1079.37,792.89
2017,4,23,14,15,932.0,121.5,4.05,24.0,927.5,1065.09,784.18
2017,4,23,14,30,925.0,120.0,4.0,24.0,897.0,1047.07,773.18
2017,4,23,14,45,913.5,119.0,4.0,24.0,858.5,1021.62,757.72
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,992.89,740.13
2017,4,23,15,15,889.0,115.5,3.9,24.0,775.5,958.07,717.82
2017,4,23,15,30,876.0,113.0,3.8,24.0,731.0,927.73,698.57
2017,4,23,15,45,860.5,109.0,3.75,24.0,681.0,883.38,669.88
2017,4,23,16,0,845.0,105.0,3.7,24.0,631.0,836.87,639.52
2017,4,23,16,15,822.5,101.5,3.55,23.5,576.5,783.49,604.65
2017,4,23,16,30,800.0,98.0,3.4,23.0,522.0,729.08,568.47
2017,4,23,16,45,770.5,92.5,3.3,23.0,464.5,666.78,524.92
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,607.49,481.07
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,537.24,427.96
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,469.59,374.99
2017,4,23,17,45,589.0,67.0,1.9,20.0,231.0,391.79,312.22
2017,4,23,18,0,524.0,59.0,1.5,19.0,173.0,319.86,251.87
2017,4,23,18,15,418.0,47.5,1.45,18.0,121.5,234.4,179.95
2017,4,23,18,30,312.0,36.0,1.4,17.0,70.0,160.81,115.3
2017,4,23,18,45,156.0,18.0,1.35,16.5,35.0,72.7,6.28
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,15.68,2.28
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,31.05,21.19
2017,4,24,6,45,390.5,53.5,1.15,13.0,126.0,41.68,31.35
2017,4,24,7,0,482.0,67.0,1.3,14.0,177.0,50.46,39.44
2017,4,24,7,15,463.0,83.5,1.35,15.0,213.0,60.28,48.17
2017,4,24,7,30,444.0,100.0,1.4,16.0,249.0,72.26,58.5
2017,4,24,7,45,563.5,102.5,1.5,17.0,327.0,113.32,69.33
2017,4,24,8,0,683.0,105.0,1.6,18.0,405.0,169.0,104.38
2017,4,24,8,15,715.0,110.5,1.7,18.5,462.0,224.95,149.41
2017,4,24,8,30,747.0,116.0,1.8,19.0,519.0,284.49,199.97
2017,4,24,8,45,765.0,123.0,1.95,20.0,571.5,344.15,251.01
2017,4,24,9,0,783.0,130.0,2.1,21.0,624.0,405.19,302.05
2017,4,24,9,15,801.0,134.0,2.05,21.5,673.0,467.86,352.89
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,527.68,399.85
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,584.44,443.08
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,640.7,484.42
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,693.86,522.53
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,745.85,558.71
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,793.34,590.49
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,838.67,619.07
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,879.72,646.15
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,918.25,671.49
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,947.18,689.17
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,978.85,708.65
2017,4,24,12,15,899.5,153.0,2.7,26.0,1010.5,1002.95,724.61
2017,4,24,12,30,900.0,153.0,2.8,26.0,1014.0,1023.73,738.58
2017,4,24,12,45,894.0,155.5,2.95,26.5,1007.5,1037.12,746.92
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,1046.87,753.07
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,1052.06,757.07
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,1053.57,758.9
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,1057.24,762.7
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,1047.48,757.98
2017,4,24,14,15,853.0,155.5,3.45,27.0,894.5,1030.96,748.69
2017,4,24,14,30,844.0,153.0,3.5,27.0,864.0,1010.94,737.24
2017,4,24,14,45,833.0,150.5,3.55,27.0,826.5,985.66,722.39
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,957.29,705.51
2017,4,24,15,15,772.5,156.5,3.55,26.5,732.5,902.09,671.26
2017,4,24,15,30,723.0,165.0,3.5,26.0,676.0,851.81,640.01
2017,4,24,15,45,717.5,151.0,3.5,26.0,629.0,809.77,613.01
2017,4,24,16,0,712.0,137.0,3.5,26.0,582.0,765.25,583.9
2017,4,24,16,15,706.5,130.0,3.25,25.5,539.0,726.41,558.53
2017,4,24,16,30,701.0,123.0,3.0,25.0,496.0,685.55,531.36
2017,4,24,16,45,668.0,116.0,2.75,25.0,440.0,623.36,485.91
2017,4,24,17,0,635.0,109.0,2.5,25.0,384.0,562.08,440.23
2017,4,24,17,15,588.5,101.0,2.25,24.0,327.5,492.72,388.8
2017,4,24,17,30,542.0,93.0,2.0,23.0,271.0,426.4,337.85
2017,4,24,17,45,481.0,81.0,1.8,22.5,216.5,352.0,278.29
2017,4,24,18,0,420.0,69.0,1.6,22.0,162.0,281.37,219.83
2017,4,24,18,15,322.0,54.5,1.65,21.0,113.5,202.66,154.39
2017,4,24,18,30,224.0,40.0,1.7,20.0,65.0,135.43,96.58
2017,4,24,18,45,112.0,20.0,1.75,19.5,32.5,61.94,9.81
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,25,6,15,88.0,23.0,3.5,16.5,34.0,19.14,5.24
2017,4,25,6,30,176.0,46.0,3.8,17.0,68.0,37.13,25.9
2017,4,25,6,45,265.0,64.0,4.15,18.0,115.5,48.59,36.66
2017,4,25,7,0,354.0,82.0,4.5,19.0,163.0,60.86,47.67
2017,4,25,7,15,418.0,94.5,4.75,19.5,217.0,68.28,54.24
2017,4,25,7,30,482.0,107.0,5.0,20.0,271.0,78.58,63.06
2017,4,25,7,45,241.0,96.0,5.25,21.0,178.0,93.09,63.0
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,78.89,59.48
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,89.82,68.03
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,100.8,76.5
2017,4,25,8,45,0.0,134.0,5.55,24.0,134.0,123.37,93.96
2017,4,25,9,0,0.0,159.0,5.6,25.0,159.0,146.04,111.19
2017,4,25,9,15,4.0,183.0,5.6,25.5,186.0,169.72,129.16
2017,4,25,9,30,8.0,207.0,5.6,26.0,213.0,194.0,147.43
2017,4,25,9,45,15.5,250.0,5.65,26.5,262.5,237.78,180.54
2017,4,25,10,0,23.0,293.0,5.7,27.0,312.0,282.66,214.03
2017,4,25,10,15,19.0,285.0,5.7,27.5,301.5,275.19,207.52
2017,4,25,10,30,15.0,277.0,5.7,28.0,291.0,266.98,200.58
2017,4,25,10,45,28.5,333.5,5.7,28.5,359.5,331.05,248.11
2017,4,25,11,0,42.0,390.0,5.7,29.0,428.0,397.26,296.29
2017,4,25,11,15,144.5,430.0,5.65,29.5,564.0,526.34,391.59
2017,4,25,11,30,247.0,470.0,5.6,30.0,700.0,661.23,488.04
2017,4,25,11,45,240.0,478.0,5.6,30.5,704.5,675.04,495.86
2017,4,25,12,0,233.0,486.0,5.6,31.0,709.0,687.66,503.25
2017,4,25,12,15,319.5,455.5,5.55,31.0,762.0,756.05,552.92
2017,4,25,12,30,406.0,425.0,5.5,31.0,815.0,820.89,599.43
2017,4,25,12,45,455.0,415.5,5.45,31.5,850.0,877.33,637.0
2017,4,25,13,0,504.0,406.0,5.4,32.0,885.0,927.32,669.85
2017,4,25,13,15,506.0,396.5,5.4,32.0,872.5,928.6,671.03
2017,4,25,13,30,508.0,387.0,5.4,32.0,860.0,927.28,670.83
2017,4,25,13,45,410.5,407.5,5.4,32.0,784.0,844.33,613.5
2017,4,25,14,0,313.0,428.0,5.4,32.0,708.0,769.58,560.93
2017,4,25,14,15,323.0,410.0,5.4,32.0,690.5,761.06,556.66
2017,4,25,14,30,333.0,392.0,5.4,32.0,673.0,750.59,550.79
2017,4,25,14,45,471.5,321.5,5.4,32.0,700.5,817.92,602.31
2017,4,25,15,0,610.0,251.0,5.4,32.0,728.0,870.0,642.75
2017,4,25,15,15,670.0,205.0,5.35,32.0,702.0,864.45,641.26
2017,4,25,15,30,730.0,159.0,5.3,32.0,676.0,850.94,633.3
2017,4,25,15,45,707.0,155.5,5.25,32.0,628.0,805.18,603.12
2017,4,25,16,0,684.0,152.0,5.2,32.0,580.0,758.21,571.99
2017,4,25,16,15,421.0,194.0,5.1,31.5,450.5,564.51,431.18
2017,4,25,16,30,158.0,236.0,5.0,31.0,321.0,374.92,287.03
2017,4,25,16,45,147.5,212.0,4.9,30.5,284.5,335.66,258.91
2017,4,25,17,0,137.0,188.0,4.8,30.0,248.0,296.87,230.17
2017,4,25,17,15,126.0,162.0,4.65,29.5,211.0,255.97,199.14
2017,4,25,17,30,115.0,136.0,4.5,29.0,174.0,215.73,167.89
2017,4,25,17,45,97.0,111.0,4.35,28.5,138.5,173.89,134.52
2017,4,25,18,0,79.0,86.0,4.2,28.0,103.0,133.6,101.67
2017,4,25,18,15,51.0,62.0,4.35,27.0,72.0,86.67,63.26
2017,4,25,18,30,23.0,38.0,4.5,26.0,41.0,48.32,31.52
2017,4,25,18,45,11.5,19.0,4.65,25.5,20.5,22.34,1.69
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,27.0,24.5,2.65,22.0,28.0,21.21,7.37
2017,4,26,6,30,54.0,49.0,2.9,22.0,56.0,40.63,28.34
2017,4,26,6,45,120.0,77.0,3.2,22.5,102.5,61.81,47.26
2017,4,26,7,0,186.0,105.0,3.5,23.0,149.0,79.81,63.11
2017,4,26,7,15,243.5,126.5,3.6,23.5,200.0,94.51,75.77
2017,4,26,7,30,301.0,148.0,3.7,24.0,251.0,111.64,90.11
2017,4,26,7,45,376.0,155.5,3.8,25.0,307.5,146.88,100.3
2017,4,26,8,0,451.0,163.0,3.9,26.0,364.0,185.96,124.58
2017,4,26,8,15,488.5,173.5,3.95,26.5,417.0,233.52,161.05
2017,4,26,8,30,526.0,184.0,4.0,27.0,470.0,285.46,202.73
2017,4,26,8,45,590.5,176.0,4.05,27.5,527.0,335.55,243.02
2017,4,26,9,0,655.0,168.0,4.1,28.0,584.0,391.04,287.67
2017,4,26,9,15,677.0,173.0,4.35,28.5,632.0,445.93,331.95
2017,4,26,9,30,699.0,178.0,4.6,29.0,680.0,502.32,376.34
2017,4,26,9,45,745.0,167.0,4.85,29.5,730.0,558.95,420.23
2017,4,26,10,0,791.0,156.0,5.1,30.0,780.0,620.29,466.67
2017,4,26,10,15,804.5,158.5,5.3,30.0,818.0,673.09,506.6
2017,4,26,10,30,818.0,161.0,5.5,30.0,856.0,725.18,545.35
2017,4,26,10,45,846.0,152.0,5.75,30.5,892.0,776.44,582.04
2017,4,26,11,0,874.0,143.0,6.0,31.0,928.0,824.69,614.55
2017,4,26,11,15,881.5,144.5,6.15,31.0,951.0,867.13,643.72
2017,4,26,11,30,889.0,146.0,6.3,31.0,974.0,907.24,671.23
2017,4,26,11,45,902.0,141.5,6.45,31.5,991.5,944.18,695.13
2017,4,26,12,0,915.0,137.0,6.6,32.0,1009.0,978.63,717.25
2017,4,26,12,15,917.5,137.0,6.6,32.0,1014.5,1004.71,734.44
2017,4,26,12,30,920.0,137.0,6.6,32.0,1020.0,1027.49,749.5
2017,4,26,12,45,922.5,135.5,6.6,32.0,1017.5,1045.41,761.39
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,1059.76,771.04
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,1067.91,776.41
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,1072.26,779.43
2017,4,26,13,45,918.0,132.5,6.45,32.0,970.0,1068.77,777.42
2017,4,26,14,0,913.0,132.0,6.4,32.0,949.0,1061.47,773.07
2017,4,26,14,15,907.0,130.5,6.35,31.5,919.5,1048.4,766.64
2017,4,26,14,30,901.0,129.0,6.3,31.0,890.0,1031.68,757.9
2017,4,26,14,45,895.5,125.5,6.3,31.0,854.5,1009.79,744.51
2017,4,26,15,0,890.0,122.0,6.3,31.0,819.0,984.44,728.85
2017,4,26,15,15,876.5,119.0,6.25,30.5,774.0,948.92,707.48
2017,4,26,15,30,863.0,116.0,6.2,30.0,729.0,917.97,689.16
2017,4,26,15,45,843.0,113.5,6.2,29.5,678.0,871.84,660.3
2017,4,26,16,0,823.0,111.0,6.2,29.0,627.0,823.92,629.79
2017,4,26,16,15,798.5,107.0,6.05,28.5,572.0,769.27,593.36
2017,4,26,16,30,774.0,103.0,5.9,28.0,517.0,713.82,555.79
2017,4,26,16,45,734.5,99.5,5.8,27.5,458.5,650.81,511.72
2017,4,26,17,0,695.0,96.0,5.7,27.0,400.0,586.37,463.98
2017,4,26,17,15,649.0,89.5,5.5,26.0,341.5,516.31,411.15
2017,4,26,17,30,603.0,83.0,5.3,25.0,283.0,449.17,358.72
2017,4,26,17,45,532.5,74.5,5.1,24.5,226.5,370.75,294.87
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,298.78,234.37
2017,4,26,18,15,358.5,53.0,4.75,23.0,119.5,214.6,163.67
2017,4,26,18,30,255.0,40.0,4.6,22.0,69.0,145.14,103.8
2017,4,26,18,45,127.5,20.0,4.45,21.5,34.5,66.5,19.6
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,11.5,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,23.0,8.0,1.4,11.0,9.0,7.63,0.0
2017,4,27,6,15,154.0,25.5,1.65,11.5,44.5,20.02,8.08
2017,4,27,6,30,285.0,43.0,1.9,12.0,80.0,33.22,23.3
2017,4,27,6,45,377.5,56.5,2.2,13.0,130.5,42.65,32.29
2017,4,27,7,0,470.0,70.0,2.5,14.0,181.0,52.46,41.25
2017,4,27,7,15,533.0,79.0,2.55,14.5,237.0,56.6,44.99
2017,4,27,7,30,596.0,88.0,2.6,15.0,293.0,66.87,46.82
2017,4,27,7,45,633.5,96.5,2.7,16.0,349.5,116.34,68.79
2017,4,27,8,0,671.0,105.0,2.8,17.0,406.0,170.54,106.71
2017,4,27,8,15,702.5,110.5,2.8,17.5,461.5,225.59,151.73
2017,4,27,8,30,734.0,116.0,2.8,18.0,517.0,284.13,202.02
2017,4,27,8,45,750.0,123.5,2.8,19.0,568.5,342.62,252.49
2017,4,27,9,0,766.0,131.0,2.8,20.0,620.0,402.25,302.68
2017,4,27,9,15,783.5,135.0,2.7,20.5,668.0,463.55,352.91
2017,4,27,9,30,801.0,139.0,2.6,21.0,716.0,521.95,399.24
2017,4,27,9,45,808.5,145.5,2.55,22.0,756.5,577.54,441.11
2017,4,27,10,0,816.0,152.0,2.5,23.0,797.0,632.28,480.63
2017,4,27,10,15,826.0,154.5,2.5,23.5,833.0,683.94,517.78
2017,4,27,10,30,836.0,157.0,2.5,24.0,869.0,734.5,553.03
2017,4,27,10,45,841.5,159.5,2.5,24.5,897.0,780.34,583.94
2017,4,27,11,0,847.0,162.0,2.5,25.0,925.0,824.21,611.52
2017,4,27,11,15,852.5,163.5,2.65,25.5,946.0,864.97,637.75
2017,4,27,11,30,858.0,165.0,2.8,26.0,967.0,903.37,662.23
2017,4,27,11,45,867.5,161.0,3.0,26.5,981.0,937.51,684.14
2017,4,27,12,0,877.0,157.0,3.2,27.0,995.0,962.24,699.84
2017,4,27,12,15,878.0,157.5,3.35,27.5,999.0,986.57,714.99
2017,4,27,12,30,879.0,158.0,3.5,28.0,1003.0,1007.71,728.09
2017,4,27,12,45,880.0,156.5,3.7,28.5,999.0,1023.68,738.25
2017,4,27,13,0,881.0,155.0,3.9,29.0,995.0,1036.22,746.29
2017,4,27,13,15,877.5,154.0,4.05,29.0,981.5,1041.2,750.73
2017,4,27,13,30,874.0,153.0,4.2,29.0,968.0,1042.53,752.98
2017,4,27,13,45,669.0,261.0,4.35,29.5,876.5,965.77,702.67
2017,4,27,14,0,464.0,369.0,4.5,30.0,785.0,868.66,632.15
2017,4,27,14,15,463.5,353.0,4.55,30.0,757.0,850.72,621.93
2017,4,27,14,30,463.0,337.0,4.6,30.0,729.0,830.37,609.57
2017,4,27,14,45,512.5,303.5,4.65,30.0,720.0,837.8,617.67
2017,4,27,15,0,562.0,270.0,4.7,30.0,711.0,840.59,622.54
2017,4,27,15,15,525.5,262.5,4.7,29.5,657.0,786.75,587.37
2017,4,27,15,30,489.0,255.0,4.7,29.0,603.0,732.55,551.59
2017,4,27,15,45,594.0,199.0,4.7,29.0,593.0,752.97,570.43
2017,4,27,16,0,699.0,143.0,4.7,29.0,583.0,759.74,577.95
2017,4,27,16,15,704.5,125.5,4.45,28.5,536.0,718.33,550.36
2017,4,27,16,30,710.0,108.0,4.2,28.0,489.0,673.85,520.7
2017,4,27,16,45,669.5,109.0,4.0,28.0,437.0,615.3,478.38
2017,4,27,17,0,629.0,110.0,3.8,28.0,385.0,558.12,435.56
2017,4,27,17,15,582.5,101.5,3.4,27.0,328.5,488.65,383.84
2017,4,27,17,30,536.0,93.0,3.0,26.0,272.0,422.25,332.78
2017,4,27,17,45,471.0,82.5,2.65,25.5,218.0,344.83,270.95
2017,4,27,18,0,406.0,72.0,2.3,25.0,164.0,277.8,215.52
2017,4,27,18,15,311.5,57.0,2.35,24.0,115.5,200.75,151.91
2017,4,27,18,30,217.0,42.0,2.4,23.0,67.0,134.66,95.97
2017,4,27,18,45,108.5,21.0,2.5,22.5,33.5,62.79,21.52
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.0,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,4.0,3.81,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,34.5,23.65,10.81
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,42.32,30.07
2017,4,28,6,45,167.0,75.5,2.9,22.0,110.0,59.02,45.07
2017,4,28,7,0,230.0,100.0,3.1,23.0,155.0,76.52,60.34
2017,4,28,7,15,117.5,109.0,3.3,23.5,137.5,86.89,69.27
2017,4,28,7,30,5.0,118.0,3.5,24.0,120.0,103.59,79.35
2017,4,28,7,45,39.0,152.0,3.75,24.5,169.5,130.33,99.13
2017,4,28,8,0,73.0,186.0,4.0,25.0,219.0,166.31,125.53
2017,4,28,8,15,42.0,186.0,4.15,25.5,206.0,168.71,128.15
2017,4,28,8,30,11.0,186.0,4.3,26.0,193.0,170.12,129.84
2017,4,28,8,45,39.5,233.0,4.45,27.0,258.5,216.42,164.3
2017,4,28,9,0,68.0,280.0,4.6,28.0,324.0,270.82,204.61
2017,4,28,9,15,137.5,311.0,4.7,28.5,408.0,331.08,249.18
2017,4,28,9,30,207.0,342.0,4.8,29.0,492.0,403.16,302.48
2017,4,28,9,45,449.5,273.5,4.9,29.5,623.0,490.09,368.21
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,603.65,453.34
2017,4,28,10,15,704.5,208.5,5.1,30.5,789.0,652.69,488.75
2017,4,28,10,30,717.0,212.0,5.2,31.0,824.0,701.22,523.24
2017,4,28,10,45,736.5,208.5,5.35,31.5,855.0,747.81,556.1
2017,4,28,11,0,756.0,205.0,5.5,32.0,886.0,793.82,588.02
2017,4,28,11,15,762.0,206.5,5.55,32.0,906.5,832.53,614.66
2017,4,28,11,30,768.0,208.0,5.6,32.0,927.0,866.19,637.2
2017,4,28,11,45,764.5,213.5,5.7,32.5,937.5,899.09,658.1
2017,4,28,12,0,761.0,219.0,5.8,33.0,948.0,926.14,674.99
2017,4,28,12,15,762.0,219.5,5.8,33.0,951.5,949.62,690.38
2017,4,28,12,30,763.0,220.0,5.8,33.0,955.0,970.19,703.89
2017,4,28,12,45,759.0,221.5,5.8,33.5,949.5,983.83,711.41
2017,4,28,13,0,755.0,223.0,5.8,34.0,944.0,994.21,716.87
2017,4,28,13,15,751.0,222.0,5.75,34.0,931.0,998.72,719.79
2017,4,28,13,30,747.0,221.0,5.7,34.0,918.0,999.87,720.65
2017,4,28,13,45,735.5,222.0,5.7,34.0,895.0,992.22,716.21
2017,4,28,14,0,724.0,223.0,5.7,34.0,872.0,981.36,709.8
2017,4,28,14,15,714.5,219.5,5.65,34.0,843.0,964.67,699.37
2017,4,28,14,30,705.0,216.0,5.6,34.0,814.0,944.98,687.07
2017,4,28,14,45,683.0,216.5,5.55,34.0,775.5,914.57,667.67
2017,4,28,15,0,661.0,217.0,5.5,34.0,737.0,881.93,646.82
2017,4,28,15,15,644.0,211.5,5.45,34.0,695.0,845.71,623.42
2017,4,28,15,30,627.0,206.0,5.4,34.0,653.0,807.62,598.28
2017,4,28,15,45,599.5,201.0,5.4,34.0,605.0,759.33,565.9
2017,4,28,16,0,572.0,196.0,5.4,34.0,557.0,706.36,529.92
2017,4,28,16,15,543.5,187.0,5.4,33.5,506.5,652.74,493.89
2017,4,28,16,30,515.0,178.0,5.4,33.0,456.0,599.49,457.29
2017,4,28,16,45,473.5,168.5,5.4,32.5,402.5,537.23,412.99
2017,4,28,17,0,432.0,159.0,5.4,32.0,349.0,477.28,369.28
2017,4,28,17,15,387.0,144.0,5.4,31.0,296.5,411.91,320.97
2017,4,28,17,30,342.0,129.0,5.4,30.0,244.0,341.79,267.53
2017,4,28,17,45,283.0,110.0,5.45,29.5,193.0,273.33,213.12
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,210.91,162.26
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,146.15,108.98
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,88.19,61.11
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,38.11,12.51
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,22.5,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,4.7,23.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,4.7,23.0,2.0,1.91,0.0
2017,4,29,6,15,0.0,17.5,4.75,23.0,17.5,16.24,5.97
2017,4,29,6,30,0.0,33.0,4.8,23.0,33.0,30.58,20.04
2017,4,29,6,45,3.5,59.5,4.9,23.5,60.5,53.29,39.95
2017,4,29,7,0,7.0,86.0,5.0,24.0,88.0,75.41,59.2
2017,4,29,7,15,23.5,109.5,5.25,24.5,117.5,91.21,72.71
2017,4,29,7,30,40.0,133.0,5.5,25.0,147.0,110.23,84.12
2017,4,29,7,45,49.0,158.5,5.75,25.5,178.5,135.85,102.92
2017,4,29,8,0,58.0,184.0,6.0,26.0,210.0,163.01,123.31
2017,4,29,8,15,69.5,211.0,6.2,26.5,246.5,193.26,146.24
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,225.27,170.63
2017,4,29,8,45,132.0,267.0,6.6,27.5,348.5,269.3,203.42
2017,4,29,9,0,183.0,296.0,6.8,28.0,414.0,324.1,244.81
2017,4,29,9,15,154.5,320.0,6.85,28.5,424.5,345.94,261.61
2017,4,29,9,30,126.0,344.0,6.9,29.0,435.0,364.59,275.31
2017,4,29,9,45,100.5,356.5,6.95,29.5,432.0,374.45,281.94
2017,4,29,10,0,75.0,369.0,7.0,30.0,429.0,378.47,283.87
2017,4,29,10,15,83.5,391.5,6.95,30.0,461.0,410.76,307.56
2017,4,29,10,30,92.0,414.0,6.9,30.0,493.0,443.99,331.73
2017,4,29,10,45,122.5,436.5,6.85,30.5,545.5,495.03,368.51
2017,4,29,11,0,153.0,459.0,6.8,31.0,598.0,548.99,406.89
2017,4,29,11,15,231.5,458.0,6.65,31.0,673.0,623.35,461.45
2017,4,29,11,30,310.0,457.0,6.5,31.0,748.0,705.5,520.61
2017,4,29,11,45,275.0,472.5,6.4,31.5,733.5,704.08,516.92
2017,4,29,12,0,240.0,488.0,6.3,32.0,719.0,695.02,508.23
2017,4,29,12,15,221.5,493.0,6.1,32.0,706.5,692.78,505.61
2017,4,29,12,30,203.0,498.0,5.9,32.0,694.0,688.83,501.77
2017,4,29,12,45,195.0,496.0,5.75,32.5,684.0,686.62,498.71
2017,4,29,13,0,187.0,494.0,5.6,33.0,674.0,683.12,494.8
2017,4,29,13,15,258.0,473.0,5.4,33.0,716.5,747.98,540.97
2017,4,29,13,30,329.0,452.0,5.2,33.0,759.0,803.05,579.66
2017,4,29,13,45,328.5,439.0,5.05,33.0,740.0,792.77,572.45
2017,4,29,14,0,328.0,426.0,4.9,33.0,721.0,780.68,564.41
2017,4,29,14,15,371.0,392.0,4.7,33.0,715.5,787.9,570.71
2017,4,29,14,30,414.0,358.0,4.5,33.0,710.0,802.76,582.15
2017,4,29,14,45,354.0,362.5,4.35,33.0,654.5,734.47,534.96
2017,4,29,15,0,294.0,367.0,4.2,33.0,599.0,677.65,495.27
2017,4,29,15,15,282.0,347.5,3.9,32.5,560.5,640.53,471.01
2017,4,29,15,30,270.0,328.0,3.6,32.0,522.0,602.69,445.9
2017,4,29,15,45,211.0,309.5,3.35,32.0,455.0,512.73,381.85
2017,4,29,16,0,152.0,291.0,3.1,32.0,388.0,438.17,327.75
2017,4,29,16,15,128.5,264.0,2.7,31.5,341.0,385.86,290.44
2017,4,29,16,30,105.0,237.0,2.3,31.0,294.0,324.4,245.74
2017,4,29,16,45,241.0,197.5,1.9,31.0,309.0,394.12,300.68
2017,4,29,17,0,377.0,158.0,1.5,31.0,324.0,439.47,335.21
2017,4,29,17,15,275.5,161.5,1.25,30.0,274.0,354.39,271.43
2017,4,29,17,30,174.0,165.0,1.0,29.0,224.0,282.71,216.94
2017,4,29,17,45,129.5,135.0,0.75,28.5,174.0,218.86,167.65
2017,4,29,18,0,85.0,105.0,0.5,28.0,124.0,159.27,120.64
2017,4,29,18,15,51.0,72.0,1.1,27.0,82.5,98.63,72.65
2017,4,29,18,30,17.0,39.0,1.7,26.0,41.0,46.58,30.63
2017,4,29,18,45,8.5,19.5,2.35,25.0,20.5,21.69,5.97
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,19.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.5,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,9.53,0.0
2017,4,30,6,15,100.5,32.5,4.65,13.0,46.0,26.57,14.67
2017,4,30,6,30,201.0,55.0,4.8,13.0,82.0,43.93,32.66
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,52.48,41.05
2017,4,30,7,0,414.0,84.0,5.1,13.0,186.0,61.92,49.88
2017,4,30,7,15,478.0,95.5,5.1,13.0,242.0,68.56,55.94
2017,4,30,7,30,542.0,107.0,5.1,13.0,298.0,83.93,60.09
2017,4,30,7,45,613.0,108.0,5.2,13.5,359.5,127.07,78.64
2017,4,30,8,0,684.0,109.0,5.3,14.0,421.0,178.5,114.24
2017,4,30,8,15,716.5,114.5,5.4,14.5,478.0,234.49,161.18
2017,4,30,8,30,749.0,120.0,5.5,15.0,535.0,294.09,213.6
2017,4,30,8,45,793.0,116.0,5.6,16.0,593.0,356.56,268.1
2017,4,30,9,0,837.0,112.0,5.7,17.0,651.0,418.79,321.86
2017,4,30,9,15,854.5,115.0,5.75,17.5,701.5,479.37,373.98
2017,4,30,9,30,872.0,118.0,5.8,18.0,752.0,540.53,425.01
2017,4,30,9,45,896.5,115.0,5.85,18.5,799.0,602.49,475.19
2017,4,30,10,0,921.0,112.0,5.9,19.0,846.0,662.45,522.52
2017,4,30,10,15,931.0,113.5,5.9,19.5,884.0,717.13,564.31
2017,4,30,10,30,941.0,115.0,5.9,20.0,922.0,770.34,603.66
2017,4,30,10,45,952.5,114.0,5.95,21.0,953.5,820.67,637.09
2017,4,30,11,0,964.0,113.0,6.0,22.0,985.0,869.12,668.61
2017,4,30,11,15,968.5,114.0,5.95,22.0,1007.0,911.52,697.59
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,951.07,724.38
2017,4,30,11,45,968.0,120.5,5.9,22.5,1040.0,983.38,744.8
2017,4,30,12,0,963.0,126.0,5.9,23.0,1051.0,1012.06,762.63
2017,4,30,12,15,963.5,126.5,5.85,23.0,1054.5,1037.51,779.41
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,1059.43,793.8
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,1075.28,802.9
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,1087.35,809.55
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,1093.54,813.23
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,1095.8,814.42
2017,4,30,13,45,949.5,124.5,5.55,24.5,996.0,1090.59,809.53
2017,4,30,14,0,943.0,124.0,5.5,25.0,973.0,1081.47,802.24
2017,4,30,14,15,936.0,122.5,5.4,25.0,942.0,1067.0,792.75
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,1048.8,780.93
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,1023.26,764.28
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,994.48,745.55
2017,4,30,15,15,892.5,117.5,4.9,25.0,789.5,960.07,722.29
2017,4,30,15,30,880.0,115.0,4.7,25.0,745.0,930.01,702.08
2017,4,30,15,45,862.5,112.0,4.55,25.0,694.5,885.03,671.91
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,838.04,640.5
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,784.66,605.18
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,730.25,568.58
2017,4,30,16,45,770.0,96.5,3.65,24.0,477.0,668.19,524.7
2017,4,30,17,0,739.0,92.0,3.4,24.0,419.0,609.35,480.55
2017,4,30,17,15,696.5,85.5,2.85,23.0,360.0,539.48,427.78
2017,4,30,17,30,654.0,79.0,2.3,22.0,301.0,472.12,375.17
2017,4,30,17,45,589.5,71.5,1.75,21.5,243.5,395.41,312.82
2017,4,30,18,0,525.0,64.0,1.2,21.0,186.0,324.43,253.18
2017,4,30,18,15,426.0,52.5,1.15,20.5,133.5,241.84,184.39
2017,4,30,18,30,327.0,41.0,1.1,20.0,81.0,170.07,122.92
2017,4,30,18,45,163.5,20.5,1.05,19.5,40.5,77.72,36.64
2017,4,30,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,3.05,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,3.4,12.0,15.0,12.39,0.0
2017,5,1,6,15,222.0,28.5,3.55,12.5,55.5,22.3,11.85
2017,5,1,6,30,368.0,44.0,3.7,13.0,96.0,34.82,24.81
2017,5,1,6,45,461.0,54.5,3.9,14.0,149.5,41.28,31.03
2017,5,1,7,0,554.0,65.0,4.1,15.0,203.0,47.41,36.64
2017,5,1,7,15,611.5,72.5,4.25,16.0,260.5,50.61,39.41
2017,5,1,7,30,669.0,80.0,4.4,17.0,318.0,65.58,41.53
2017,5,1,7,45,708.5,85.5,4.55,18.5,376.0,117.34,65.17
2017,5,1,8,0,748.0,91.0,4.7,20.0,434.0,173.95,105.07
2017,5,1,8,15,776.0,95.5,4.85,20.5,490.5,236.12,156.46
2017,5,1,8,30,804.0,100.0,5.0,21.0,547.0,296.74,209.06
2017,5,1,8,45,824.0,104.0,5.15,22.0,600.0,357.02,261.5
2017,5,1,9,0,844.0,108.0,5.3,23.0,653.0,418.74,314.05
2017,5,1,9,15,859.5,111.0,5.25,23.5,702.0,478.74,364.25
2017,5,1,9,30,875.0,114.0,5.2,24.0,751.0,541.72,415.0
2017,5,1,9,45,886.0,116.5,5.2,25.0,793.5,598.55,458.79
2017,5,1,10,0,897.0,119.0,5.2,26.0,836.0,654.59,500.39
2017,5,1,10,15,905.5,121.0,5.15,26.5,872.0,707.5,539.17
2017,5,1,10,30,914.0,123.0,5.1,27.0,908.0,758.88,575.69
2017,5,1,10,45,920.0,124.5,5.05,27.5,936.5,806.17,606.56
2017,5,1,11,0,926.0,126.0,5.0,28.0,965.0,851.24,635.31
2017,5,1,11,15,930.0,127.0,4.95,28.5,986.0,891.79,660.55
2017,5,1,11,30,934.0,128.0,4.9,29.0,1007.0,929.59,683.62
2017,5,1,11,45,940.0,126.0,4.85,29.5,1020.0,963.46,703.81
2017,5,1,12,0,946.0,124.0,4.8,30.0,1033.0,994.36,721.84
2017,5,1,12,15,946.5,124.0,4.7,30.0,1036.5,1018.84,736.65
2017,5,1,12,30,947.0,124.0,4.6,30.0,1040.0,1039.85,749.45
2017,5,1,12,45,945.5,124.0,4.6,30.5,1034.5,1055.33,757.87
2017,5,1,13,0,944.0,124.0,4.6,31.0,1029.0,1067.11,764.0
2017,5,1,13,15,941.0,123.5,4.5,31.0,1015.5,1073.09,767.5
2017,5,1,13,30,938.0,123.0,4.4,31.0,1002.0,1075.21,768.68
2017,5,1,13,45,933.0,122.0,4.35,31.5,979.5,1070.94,764.69
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,1062.83,758.45
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,1048.43,749.58
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,1030.37,738.53
2017,5,1,14,45,903.5,116.5,4.05,32.0,859.0,1005.41,723.45
2017,5,1,15,0,893.0,115.0,4.0,32.0,821.0,977.21,706.36
2017,5,1,15,15,881.0,112.5,3.9,31.5,777.5,943.51,686.78
2017,5,1,15,30,869.0,110.0,3.8,31.0,734.0,907.04,665.27
2017,5,1,15,45,850.0,108.0,3.7,31.0,684.0,869.2,641.38
2017,5,1,16,0,831.0,106.0,3.6,31.0,634.0,822.56,611.36
2017,5,1,16,15,809.0,102.5,3.35,30.5,580.0,770.32,577.71
2017,5,1,16,30,787.0,99.0,3.1,30.0,526.0,717.08,542.87
2017,5,1,16,45,754.5,95.0,2.9,30.0,469.0,655.2,500.45
2017,5,1,17,0,722.0,91.0,2.7,30.0,412.0,596.59,457.77
2017,5,1,17,15,680.0,85.0,2.35,28.5,354.5,528.5,409.03
2017,5,1,17,30,638.0,79.0,2.0,27.0,297.0,462.9,360.19
2017,5,1,17,45,574.5,71.0,1.65,26.0,240.0,387.05,300.89
2017,5,1,18,0,511.0,63.0,1.3,25.0,183.0,316.9,243.94
2017,5,1,18,15,415.0,52.0,1.4,24.0,132.0,236.89,178.65
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,167.36,120.02
2017,5,1,18,45,159.5,20.5,1.6,22.0,40.5,76.77,37.86
2017,5,1,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,69.0,14.0,1.2,15.0,16.0,13.34,0.0
2017,5,2,6,15,202.0,30.0,1.35,15.5,55.0,23.45,12.91
2017,5,2,6,30,335.0,46.0,1.5,16.0,94.0,36.51,26.03
2017,5,2,6,45,421.5,58.0,1.65,17.0,146.0,44.22,33.26
2017,5,2,7,0,508.0,70.0,1.8,18.0,198.0,51.5,39.8
2017,5,2,7,15,566.5,78.0,2.15,19.0,254.0,54.87,42.65
2017,5,2,7,30,625.0,86.0,2.5,20.0,310.0,70.43,44.89
2017,5,2,7,45,665.0,92.5,2.9,21.0,367.0,120.29,68.3
2017,5,2,8,0,705.0,99.0,3.3,22.0,424.0,175.1,106.81
2017,5,2,8,15,734.0,104.0,3.3,22.5,479.5,231.15,152.52
2017,5,2,8,30,763.0,109.0,3.3,23.0,535.0,294.42,206.04
2017,5,2,8,45,783.5,113.0,3.35,24.0,587.0,352.36,255.32
2017,5,2,9,0,804.0,117.0,3.4,25.0,639.0,411.87,304.73
2017,5,2,9,15,820.0,120.5,3.4,25.5,686.5,470.21,352.39
2017,5,2,9,30,836.0,124.0,3.4,26.0,734.0,529.03,398.83
2017,5,2,9,45,845.0,128.5,3.45,27.0,775.5,585.06,440.92
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,640.29,480.87
2017,5,2,10,15,863.0,135.0,3.55,28.5,852.5,692.3,518.23
2017,5,2,10,30,872.0,137.0,3.6,29.0,888.0,742.06,553.03
2017,5,2,10,45,874.5,141.5,3.65,30.0,915.0,787.57,581.78
2017,5,2,11,0,877.0,146.0,3.7,31.0,942.0,830.72,607.81
2017,5,2,11,15,881.5,147.0,3.75,31.0,962.5,869.89,633.33
2017,5,2,11,30,886.0,148.0,3.8,31.0,983.0,906.5,657.05
2017,5,2,11,45,891.0,147.0,3.85,31.5,996.0,939.03,676.66
2017,5,2,12,0,896.0,146.0,3.9,32.0,1009.0,968.73,694.34
2017,5,2,12,15,896.5,146.5,3.95,32.0,1012.0,992.63,709.66
2017,5,2,12,30,897.0,147.0,4.0,32.0,1015.0,1013.28,723.01
2017,5,2,12,45,893.5,148.0,4.1,32.5,1009.5,1027.15,730.94
2017,5,2,13,0,890.0,149.0,4.2,33.0,1004.0,1037.5,736.75
2017,5,2,13,15,677.0,274.0,4.25,33.0,919.0,975.13,696.94
2017,5,2,13,30,464.0,399.0,4.3,33.0,834.0,891.61,636.76
2017,5,2,13,45,384.0,416.5,4.4,33.5,771.0,823.82,590.33
2017,5,2,14,0,304.0,434.0,4.5,34.0,708.0,763.55,547.98
2017,5,2,14,15,579.0,288.5,4.55,34.0,789.5,896.14,646.2
2017,5,2,14,30,854.0,143.0,4.6,34.0,871.0,1005.97,720.71
2017,5,2,14,45,712.0,206.0,4.7,34.0,795.5,929.29,671.57
2017,5,2,15,0,570.0,269.0,4.8,34.0,720.0,844.47,614.88
2017,5,2,15,15,684.5,202.0,4.85,33.5,714.5,870.98,638.6
2017,5,2,15,30,799.0,135.0,4.9,33.0,709.0,878.5,646.69
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.0,834.98,619.29
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,789.69,590.56
2017,5,2,16,15,740.5,122.0,5.05,32.5,560.5,740.57,559.19
2017,5,2,16,30,717.0,117.0,5.0,32.0,508.0,687.31,524.29
2017,5,2,16,45,687.0,110.5,5.0,31.5,453.0,627.45,482.99
2017,5,2,17,0,657.0,104.0,5.0,31.0,398.0,568.22,440.57
2017,5,2,17,15,613.5,97.0,4.7,30.0,342.0,501.18,390.96
2017,5,2,17,30,570.0,90.0,4.4,29.0,286.0,436.86,341.84
2017,5,2,17,45,507.5,80.5,4.15,28.5,231.0,363.34,283.47
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,295.44,227.8
2017,5,2,18,15,353.0,57.5,3.7,27.0,126.5,216.49,162.89
2017,5,2,18,30,261.0,44.0,3.5,26.0,77.0,150.5,107.44
2017,5,2,18,45,142.5,26.0,3.3,25.0,42.5,79.8,41.41
2017,5,2,19,0,24.0,8.0,3.1,24.0,8.0,12.84,0.0
2017,5,2,19,15,12.0,4.0,3.15,23.5,4.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,7.63,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,28.14,16.31
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,47.71,34.65
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,63.37,48.66
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,80.02,63.17
2017,5,3,7,15,209.0,130.5,4.05,24.5,192.5,97.01,77.61
2017,5,3,7,30,168.0,156.0,4.2,25.0,217.0,123.58,92.8
2017,5,3,7,45,204.5,173.0,4.4,25.5,259.0,154.6,111.75
2017,5,3,8,0,241.0,190.0,4.6,26.0,301.0,184.69,132.39
2017,5,3,8,15,252.5,214.5,4.65,26.5,344.0,224.9,163.64
2017,5,3,8,30,264.0,239.0,4.7,27.0,387.0,266.72,196.66
2017,5,3,8,45,285.0,260.0,4.8,27.5,434.0,310.42,230.85
2017,5,3,9,0,306.0,281.0,4.9,28.0,481.0,356.53,266.62
2017,5,3,9,15,195.0,308.5,4.9,28.0,439.5,355.0,267.31
2017,5,3,9,30,84.0,336.0,4.9,28.0,398.0,339.99,256.22
