Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,45,148.5,363.0,4.9,28.5,479.5,404.14,303.7
2017,5,3,10,0,213.0,390.0,4.9,29.0,561.0,478.21,357.73
2017,5,3,10,15,243.5,403.5,4.8,29.5,607.0,524.79,390.67
2017,5,3,10,30,274.0,417.0,4.7,30.0,653.0,573.18,424.43
2017,5,3,10,45,238.5,438.5,4.6,30.5,649.0,582.85,429.07
2017,5,3,11,0,203.0,460.0,4.5,31.0,645.0,588.57,430.89
2017,5,3,11,15,108.0,360.5,4.4,31.0,459.5,430.43,317.37
2017,5,3,11,30,13.0,261.0,4.3,31.0,274.0,255.46,187.82
2017,5,3,11,45,31.5,350.0,4.2,31.5,381.0,360.87,264.95
2017,5,3,12,0,50.0,439.0,4.1,32.0,488.0,466.59,339.47
2017,5,3,12,15,166.5,461.0,4.0,32.0,623.5,608.56,441.38
2017,5,3,12,30,283.0,483.0,3.9,32.0,759.0,756.57,543.69
2017,5,3,12,45,490.0,370.0,3.8,32.5,843.0,864.18,619.48
2017,5,3,13,0,697.0,257.0,3.7,33.0,927.0,968.53,690.79
2017,5,3,13,15,693.0,255.5,3.6,33.0,914.0,972.22,692.06
2017,5,3,13,30,689.0,254.0,3.5,33.0,901.0,972.76,692.17
2017,5,3,13,45,441.5,355.5,3.45,33.0,766.5,828.28,592.28
2017,5,3,14,0,194.0,457.0,3.4,33.0,632.0,665.52,477.33
2017,5,3,14,15,427.5,348.5,3.3,32.5,718.0,807.27,581.96
2017,5,3,14,30,661.0,240.0,3.2,32.0,804.0,924.0,665.82
2017,5,3,14,45,648.0,235.5,3.15,32.0,769.5,897.79,648.35
2017,5,3,15,0,635.0,231.0,3.1,32.0,735.0,869.16,630.35
2017,5,3,15,15,619.0,225.0,3.2,31.5,694.0,834.02,610.04
2017,5,3,15,30,603.0,219.0,3.3,31.0,653.0,797.04,588.11
2017,5,3,15,45,580.5,212.0,3.45,31.0,607.5,747.89,556.51
2017,5,3,16,0,558.0,205.0,3.6,31.0,562.0,702.28,526.62
2017,5,3,16,15,393.0,220.5,4.05,30.5,461.5,567.83,431.47
2017,5,3,16,30,228.0,236.0,4.5,30.0,361.0,424.77,326.07
2017,5,3,16,45,119.0,194.5,5.0,29.5,259.5,293.06,226.65
2017,5,3,17,0,10.0,153.0,5.5,29.0,158.0,154.97,118.09
2017,5,3,17,15,5.0,132.5,5.8,28.0,135.0,131.51,100.36
2017,5,3,17,30,0.0,112.0,6.1,27.0,112.0,108.51,82.49
2017,5,3,17,45,144.0,101.5,6.45,26.5,136.0,184.05,144.67
2017,5,3,18,0,288.0,91.0,6.8,26.0,160.0,238.22,186.49
2017,5,3,18,15,215.5,70.5,6.65,25.0,114.5,171.27,130.52
2017,5,3,18,30,143.0,50.0,6.5,24.0,69.0,112.37,81.02
2017,5,3,18,45,71.5,29.0,6.35,23.5,38.5,59.31,31.57
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.63,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,7.63,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.66,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,24.58,14.35
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,37.12,26.72
2017,5,4,6,45,447.0,58.0,4.7,15.5,152.5,43.9,33.2
2017,5,4,7,0,532.0,69.0,5.1,16.0,205.0,50.32,39.08
2017,5,4,7,15,589.5,76.5,5.15,16.5,262.0,53.35,41.75
2017,5,4,7,30,647.0,84.0,5.2,17.0,319.0,71.07,44.48
2017,5,4,7,45,685.5,91.0,5.3,17.5,377.0,122.55,70.05
2017,5,4,8,0,724.0,98.0,5.4,18.0,435.0,178.76,110.94
2017,5,4,8,15,752.5,102.5,5.35,18.5,491.0,235.37,158.34
2017,5,4,8,30,781.0,107.0,5.3,19.0,547.0,299.02,213.62
2017,5,4,8,45,799.0,112.5,5.3,19.5,599.0,358.4,265.98
2017,5,4,9,0,817.0,118.0,5.3,20.0,651.0,419.03,318.41
2017,5,4,9,15,833.0,121.5,5.3,20.5,699.5,477.99,368.21
2017,5,4,9,30,849.0,125.0,5.3,21.0,748.0,537.39,416.82
2017,5,4,9,45,858.5,129.0,5.3,21.5,789.5,593.8,461.64
2017,5,4,10,0,868.0,133.0,5.3,22.0,831.0,649.42,504.45
2017,5,4,10,15,877.0,135.0,5.25,22.5,867.0,702.01,543.62
2017,5,4,10,30,886.0,137.0,5.2,23.0,903.0,752.26,579.99
2017,5,4,10,45,629.5,273.0,5.2,23.5,826.0,726.36,555.15
2017,5,4,11,0,373.0,409.0,5.2,24.0,749.0,677.0,512.5
2017,5,4,11,15,641.5,275.0,5.2,24.0,875.0,795.73,604.66
2017,5,4,11,30,910.0,141.0,5.2,24.0,1001.0,920.53,693.77
2017,5,4,11,45,611.5,305.5,5.25,24.5,886.5,847.54,637.88
2017,5,4,12,0,313.0,470.0,5.3,25.0,772.0,748.03,558.33
2017,5,4,12,15,617.5,304.5,5.3,25.0,903.0,892.73,669.46
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,1029.04,764.01
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,1044.67,772.54
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,1056.73,779.53
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,1062.1,783.78
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,1063.7,785.69
2017,5,4,13,45,914.0,131.5,5.55,26.0,975.0,1059.99,784.22
2017,5,4,14,0,911.0,129.0,5.6,26.0,953.0,1052.48,780.37
2017,5,4,14,15,904.0,127.5,5.6,26.0,923.0,1038.27,771.78
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,1020.49,760.91
2017,5,4,14,45,880.5,127.5,5.65,26.0,854.0,993.27,744.05
2017,5,4,15,0,864.0,129.0,5.7,26.0,815.0,971.12,730.7
2017,5,4,15,15,851.5,126.0,5.65,26.0,772.0,936.95,708.4
2017,5,4,15,30,839.0,123.0,5.6,26.0,729.0,900.11,684.24
2017,5,4,15,45,823.5,119.0,5.6,26.0,680.5,857.12,655.9
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,812.14,625.9
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,760.28,591.34
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,707.5,555.56
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,650.68,515.62
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,591.48,471.7
2017,5,4,17,15,665.5,89.5,4.8,23.5,357.0,523.96,419.27
2017,5,4,17,30,624.0,83.0,4.4,23.0,300.0,458.89,367.35
2017,5,4,17,45,563.5,74.5,4.05,22.5,243.5,384.84,307.08
2017,5,4,18,0,503.0,66.0,3.7,22.0,187.0,316.14,249.34
2017,5,4,18,15,411.0,54.5,3.35,21.0,136.0,237.68,183.08
2017,5,4,18,30,319.0,43.0,3.0,20.0,85.0,169.21,124.02
2017,5,4,18,45,183.5,26.5,2.65,19.5,48.0,92.25,52.88
2017,5,4,19,0,48.0,10.0,2.3,19.0,11.0,19.97,0.0
2017,5,4,19,15,24.0,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,8.1,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,13.44,0.0
2017,5,5,6,15,220.0,33.0,2.15,14.0,61.5,25.74,15.56
2017,5,5,6,30,353.0,49.0,2.4,15.0,103.0,38.85,28.29
2017,5,5,6,45,440.0,60.5,2.7,16.0,156.0,46.0,35.02
2017,5,5,7,0,527.0,72.0,3.0,17.0,209.0,52.76,41.09
2017,5,5,7,15,585.0,80.5,3.05,18.0,266.5,56.5,44.26
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,75.81,47.58
2017,5,5,7,45,681.5,96.0,3.2,20.0,382.0,127.03,72.91
2017,5,5,8,0,720.0,103.0,3.3,21.0,440.0,182.99,112.92
2017,5,5,8,15,749.0,108.0,3.4,21.5,496.5,239.87,159.65
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,304.11,214.25
2017,5,5,8,45,797.5,118.0,3.65,22.5,605.5,363.32,265.31
2017,5,5,9,0,817.0,123.0,3.8,23.0,658.0,423.96,316.59
2017,5,5,9,15,833.5,126.5,3.8,23.5,706.5,483.1,365.22
2017,5,5,9,30,850.0,130.0,3.8,24.0,755.0,542.74,412.65
2017,5,5,9,45,861.5,133.5,3.8,24.5,797.5,599.83,456.64
2017,5,5,10,0,873.0,137.0,3.8,25.0,840.0,656.32,498.75
2017,5,5,10,15,882.5,139.0,3.75,25.0,876.5,709.3,537.95
2017,5,5,10,30,892.0,141.0,3.7,25.0,913.0,760.11,574.65
2017,5,5,10,45,897.5,143.0,3.7,25.5,941.5,806.31,605.18
2017,5,5,11,0,903.0,145.0,3.7,26.0,970.0,850.32,633.15
2017,5,5,11,15,907.5,146.5,3.65,26.5,990.5,890.68,658.03
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,928.42,680.84
2017,5,5,11,45,916.0,147.5,3.6,27.5,1023.5,961.12,700.39
2017,5,5,12,0,920.0,147.0,3.6,28.0,1036.0,990.86,717.89
2017,5,5,12,15,920.5,147.0,3.55,28.0,1039.5,1014.7,732.6
2017,5,5,12,30,921.0,147.0,3.5,28.0,1043.0,1035.22,745.21
2017,5,5,12,45,920.0,147.0,3.5,28.5,1038.0,1050.85,753.64
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,1062.93,759.9
2017,5,5,13,15,916.0,146.0,3.45,29.0,1019.0,1068.39,763.21
2017,5,5,13,30,913.0,145.0,3.4,29.0,1005.0,1070.08,764.31
2017,5,5,13,45,908.0,143.5,3.4,29.0,982.5,1065.49,762.0
2017,5,5,14,0,903.0,142.0,3.4,29.0,960.0,1057.16,757.5
2017,5,5,14,15,896.0,140.5,3.35,29.0,930.0,1043.16,749.13
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,1025.61,738.65
2017,5,5,14,45,876.0,138.0,3.25,29.0,862.0,1007.85,728.16
2017,5,5,15,0,863.0,137.0,3.2,29.0,824.0,978.34,710.14
2017,5,5,15,15,849.5,134.0,3.15,29.0,780.0,943.33,688.59
2017,5,5,15,30,836.0,131.0,3.1,29.0,736.0,905.68,665.25
2017,5,5,15,45,821.0,126.5,3.1,29.0,687.0,862.71,638.52
2017,5,5,16,0,806.0,122.0,3.1,29.0,638.0,817.71,610.14
2017,5,5,16,15,783.0,117.5,3.0,28.5,584.5,764.6,576.43
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,713.78,543.75
2017,5,5,16,45,735.0,106.0,2.8,27.5,475.5,655.14,504.15
2017,5,5,17,0,710.0,99.0,2.7,27.0,420.0,596.58,462.66
2017,5,5,17,15,667.5,92.5,2.3,26.0,362.0,528.32,412.3
2017,5,5,17,30,625.0,86.0,1.9,25.0,304.0,462.59,362.16
2017,5,5,17,45,572.0,76.0,1.55,24.5,248.0,390.63,305.04
2017,5,5,18,0,519.0,66.0,1.2,24.0,192.0,323.24,249.65
2017,5,5,18,15,425.0,55.0,1.2,22.5,140.0,243.65,184.98
2017,5,5,18,30,331.0,44.0,1.2,21.0,88.0,174.18,126.7
2017,5,5,18,45,195.0,27.5,1.25,20.0,50.5,97.01,57.01
2017,5,5,19,0,59.0,11.0,1.3,19.0,13.0,23.33,0.0
2017,5,5,19,15,29.5,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,53.5,8.5,1.35,13.5,11.0,8.1,0.0
2017,5,6,6,0,107.0,17.0,1.5,14.0,22.0,13.42,0.0
2017,5,6,6,15,233.0,32.5,1.65,14.5,62.5,25.29,15.33
2017,5,6,6,30,359.0,48.0,1.8,15.0,103.0,37.71,27.35
2017,5,6,6,45,442.0,59.0,1.95,16.0,155.0,44.46,33.69
2017,5,6,7,0,525.0,70.0,2.1,17.0,207.0,50.84,39.41
2017,5,6,7,15,580.5,78.0,2.2,18.0,263.5,54.25,42.29
2017,5,6,7,30,636.0,86.0,2.3,19.0,320.0,74.02,45.69
2017,5,6,7,45,675.5,91.5,2.4,20.5,377.0,123.67,70.04
2017,5,6,8,0,715.0,97.0,2.5,22.0,434.0,178.16,108.68
2017,5,6,8,15,743.5,102.0,2.55,22.5,489.5,234.53,154.81
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,297.92,208.34
2017,5,6,8,45,793.0,111.0,2.65,24.0,597.0,356.32,257.72
2017,5,6,9,0,814.0,115.0,2.7,25.0,649.0,416.32,307.17
2017,5,6,9,15,830.0,118.0,2.6,25.5,697.0,474.5,354.11
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,533.13,399.63
2017,5,6,9,45,857.5,124.0,2.4,26.5,787.0,589.41,441.74
2017,5,6,10,0,869.0,127.0,2.3,27.0,829.0,646.26,482.58
2017,5,6,10,15,878.0,129.0,2.15,27.5,864.5,697.78,517.97
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,747.88,551.0
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.0,794.01,578.72
2017,5,6,11,0,900.0,134.0,1.7,29.0,956.0,838.05,603.93
2017,5,6,11,15,904.0,135.0,1.55,29.0,976.5,877.28,626.55
2017,5,6,11,30,908.0,136.0,1.4,29.0,997.0,913.86,646.95
2017,5,6,11,45,919.5,130.5,1.25,29.5,1011.5,948.34,664.17
2017,5,6,12,0,931.0,125.0,1.1,30.0,1026.0,980.17,679.17
2017,5,6,12,15,931.5,125.5,1.0,30.0,1029.5,1004.48,691.45
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,1025.43,701.61
2017,5,6,12,45,930.5,126.0,0.8,30.5,1027.5,1040.48,706.76
2017,5,6,13,0,929.0,126.0,0.7,31.0,1022.0,1051.92,709.77
2017,5,6,13,15,926.5,125.0,0.65,31.0,1008.5,1057.67,712.09
2017,5,6,13,30,924.0,124.0,0.6,31.0,995.0,1059.63,712.4
2017,5,6,13,45,919.0,123.0,0.55,31.5,973.0,1055.28,707.83
2017,5,6,14,0,914.0,122.0,0.5,32.0,951.0,1047.16,701.32
2017,5,6,14,15,907.5,120.5,0.5,32.0,921.5,1033.34,694.32
2017,5,6,14,30,901.0,119.0,0.5,32.0,892.0,1015.94,685.41
2017,5,6,14,45,884.0,121.5,0.5,32.0,853.5,989.2,671.14
2017,5,6,15,0,867.0,124.0,0.5,32.0,815.0,959.61,655.29
2017,5,6,15,15,855.0,121.5,0.65,31.5,772.0,934.1,646.19
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,898.2,630.17
2017,5,6,15,45,827.5,115.0,0.95,31.0,681.0,855.15,607.8
2017,5,6,16,0,812.0,111.0,1.1,31.0,633.0,810.1,583.35
2017,5,6,16,15,791.0,107.5,1.2,30.5,580.5,759.53,554.93
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,707.96,524.85
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,650.94,488.61
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,591.85,448.31
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,525.12,401.19
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,460.69,353.93
2017,5,6,17,45,574.5,73.0,1.05,27.0,247.0,388.42,298.84
2017,5,6,18,0,517.0,65.0,0.9,26.0,191.0,321.17,245.39
2017,5,6,18,15,428.0,54.0,0.95,25.0,140.0,243.74,182.95
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,175.91,126.44
2017,5,6,18,45,205.0,27.5,1.1,23.0,51.5,100.02,59.34
2017,5,6,19,0,71.0,12.0,1.2,22.0,14.0,26.91,0.0
2017,5,6,19,15,35.5,6.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,57.5,9.0,1.5,15.5,12.0,8.58,0.0
2017,5,7,6,0,115.0,18.0,1.6,16.0,24.0,14.21,0.0
2017,5,7,6,15,240.0,33.5,1.55,16.5,65.0,26.06,15.95
2017,5,7,6,30,365.0,49.0,1.5,17.0,106.0,38.5,27.84
2017,5,7,6,45,450.5,59.5,1.5,17.5,159.0,44.77,33.77
2017,5,7,7,0,536.0,70.0,1.5,18.0,212.0,50.71,39.15
2017,5,7,7,15,591.0,78.0,1.85,19.0,268.5,54.14,42.01
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,75.05,45.7
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.0,124.99,70.26
2017,5,7,8,0,727.0,96.0,3.0,23.0,439.0,179.87,109.19
2017,5,7,8,15,754.5,101.0,3.05,23.5,494.5,241.06,159.16
2017,5,7,8,30,782.0,106.0,3.1,24.0,550.0,300.38,209.53
2017,5,7,8,45,801.5,110.0,3.2,25.0,602.5,358.82,259.05
2017,5,7,9,0,821.0,114.0,3.3,26.0,655.0,418.66,308.5
2017,5,7,9,15,836.5,117.5,3.3,26.5,702.5,477.38,356.14
2017,5,7,9,30,852.0,121.0,3.3,27.0,750.0,536.48,402.46
2017,5,7,9,45,863.0,123.5,3.35,27.5,791.5,594.21,446.33
2017,5,7,10,0,874.0,126.0,3.4,28.0,833.0,648.64,486.5
2017,5,7,10,15,882.5,128.0,3.4,28.5,868.5,699.99,523.14
2017,5,7,10,30,891.0,130.0,3.4,29.0,904.0,749.86,557.68
2017,5,7,10,45,896.5,132.0,3.45,29.5,931.5,795.78,587.38
2017,5,7,11,0,902.0,134.0,3.5,30.0,959.0,839.52,614.94
2017,5,7,11,15,906.0,135.0,3.5,30.0,979.0,878.76,640.21
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,915.34,663.58
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,943.95,680.58
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,968.99,695.26
2017,5,7,12,15,892.0,152.0,3.6,31.0,1019.0,991.62,709.49
2017,5,7,12,30,892.0,152.0,3.6,31.0,1022.0,1011.05,721.72
2017,5,7,12,45,889.0,153.0,3.65,31.5,1015.5,1025.19,729.55
2017,5,7,13,0,886.0,154.0,3.7,32.0,1009.0,1035.88,735.29
2017,5,7,13,15,882.0,153.0,3.75,32.0,995.0,1040.12,738.57
2017,5,7,13,30,878.0,152.0,3.8,32.0,981.0,1040.72,739.72
2017,5,7,13,45,872.0,151.0,3.85,32.0,959.0,1035.69,737.45
2017,5,7,14,0,866.0,150.0,3.9,32.0,937.0,1027.07,733.05
2017,5,7,14,15,858.5,148.5,3.95,31.5,907.0,1022.1,732.6
2017,5,7,14,30,851.0,147.0,4.0,31.0,877.0,1004.42,724.04
2017,5,7,14,45,838.0,146.0,4.05,31.0,840.0,978.67,708.86
2017,5,7,15,0,825.0,145.0,4.1,31.0,803.0,949.97,691.77
2017,5,7,15,15,811.5,141.5,4.15,31.0,760.0,915.38,670.7
2017,5,7,15,30,798.0,138.0,4.2,31.0,717.0,878.28,647.84
2017,5,7,15,45,785.0,128.5,4.3,31.0,666.5,832.88,619.31
2017,5,7,16,0,772.0,119.0,4.4,31.0,616.0,785.38,588.95
2017,5,7,16,15,720.5,121.0,4.4,30.5,554.5,721.43,547.29
2017,5,7,16,30,669.0,123.0,4.4,30.0,493.0,656.12,503.45
2017,5,7,16,45,658.5,117.0,4.45,29.5,449.5,612.87,473.91
2017,5,7,17,0,648.0,111.0,4.5,29.0,406.0,568.55,442.49
2017,5,7,17,15,606.0,103.0,4.35,28.0,350.0,501.94,393.54
2017,5,7,17,30,564.0,95.0,4.2,27.0,294.0,437.91,344.86
2017,5,7,17,45,506.0,85.0,4.05,26.5,239.5,366.62,288.13
2017,5,7,18,0,448.0,75.0,3.9,26.0,185.0,298.14,231.91
2017,5,7,18,15,363.5,61.5,3.75,25.0,135.5,224.5,170.83
2017,5,7,18,30,279.0,48.0,3.6,24.0,86.0,160.37,116.56
2017,5,7,18,45,139.5,30.5,3.45,23.5,49.5,86.14,52.29
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,12.39,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,7.5,2.65,18.0,7.5,7.15,0.0
2017,5,8,6,0,0.0,15.0,2.8,18.0,15.0,13.92,0.0
2017,5,8,6,15,53.0,38.0,2.9,18.5,46.5,32.17,20.92
2017,5,8,6,30,106.0,61.0,3.0,19.0,78.0,50.25,37.68
2017,5,8,6,45,150.0,84.5,3.1,19.5,119.0,68.17,53.76
2017,5,8,7,0,194.0,108.0,3.2,20.0,160.0,81.94,65.91
2017,5,8,7,15,248.0,121.5,3.35,20.5,204.0,91.02,73.67
2017,5,8,7,30,302.0,135.0,3.5,21.0,248.0,109.59,79.7
2017,5,8,7,45,377.0,145.0,3.7,21.5,309.0,140.6,95.04
2017,5,8,8,0,452.0,155.0,3.9,22.0,370.0,186.49,126.76
2017,5,8,8,15,431.5,183.0,3.95,22.5,408.0,235.31,167.57
2017,5,8,8,30,411.0,211.0,4.0,23.0,446.0,281.84,207.03
2017,5,8,8,45,330.5,253.5,4.1,23.5,453.5,321.3,241.51
2017,5,8,9,0,250.0,296.0,4.2,24.0,461.0,347.32,263.73
2017,5,8,9,15,288.0,311.5,4.2,24.5,514.5,395.71,300.63
2017,5,8,9,30,326.0,327.0,4.2,25.0,568.0,448.03,339.98
2017,5,8,9,45,263.5,361.0,4.25,25.5,563.0,463.6,350.99
2017,5,8,10,0,201.0,395.0,4.3,26.0,558.0,474.86,358.01
2017,5,8,10,15,238.5,407.0,4.3,26.0,608.5,524.11,394.39
2017,5,8,10,30,276.0,419.0,4.3,26.0,659.0,575.45,431.82
2017,5,8,10,45,202.5,440.0,4.35,26.5,619.0,556.44,415.65
2017,5,8,11,0,129.0,461.0,4.4,27.0,579.0,530.07,394.1
2017,5,8,11,15,107.5,463.5,4.4,27.0,563.5,522.2,387.85
2017,5,8,11,30,86.0,466.0,4.4,27.0,548.0,513.15,380.61
2017,5,8,11,45,146.5,481.5,4.45,27.5,623.0,591.61,437.19
2017,5,8,12,0,207.0,497.0,4.5,28.0,698.0,670.55,492.76
2017,5,8,12,15,220.5,497.0,4.5,28.0,712.0,692.8,508.17
2017,5,8,12,30,234.0,497.0,4.5,28.0,726.0,714.64,523.6
2017,5,8,12,45,183.0,495.5,4.5,28.5,674.5,671.23,491.2
2017,5,8,13,0,132.0,494.0,4.5,29.0,623.0,625.37,457.23
2017,5,8,13,15,135.0,487.5,4.5,29.0,617.5,626.55,458.65
2017,5,8,13,30,138.0,481.0,4.5,29.0,612.0,626.87,459.33
2017,5,8,13,45,149.5,470.5,4.55,29.0,609.0,630.75,463.04
2017,5,8,14,0,161.0,460.0,4.6,29.0,606.0,633.67,466.17
2017,5,8,14,15,189.0,442.0,4.6,29.0,608.5,644.01,475.02
2017,5,8,14,30,217.0,424.0,4.6,29.0,611.0,652.7,482.75
2017,5,8,14,45,230.0,403.0,4.6,29.0,593.5,641.82,476.46
2017,5,8,15,0,243.0,382.0,4.6,29.0,576.0,629.29,469.12
2017,5,8,15,15,169.5,359.5,4.6,29.0,491.5,533.87,400.18
2017,5,8,15,30,96.0,337.0,4.6,29.0,407.0,429.49,323.5
2017,5,8,15,45,120.0,316.5,4.6,29.0,398.0,438.72,332.19
2017,5,8,16,0,144.0,296.0,4.6,29.0,389.0,434.01,330.37
2017,5,8,16,15,201.0,265.5,4.55,28.5,383.5,441.93,339.48
2017,5,8,16,30,258.0,235.0,4.5,28.0,378.0,455.01,352.07
2017,5,8,16,45,129.0,156.0,4.5,27.5,227.5,256.17,200.02
2017,5,8,17,0,0.0,77.0,4.5,27.0,77.0,71.68,52.29
2017,5,8,17,15,0.0,66.0,4.35,26.5,66.0,61.39,44.38
2017,5,8,17,30,0.0,55.0,4.2,26.0,55.0,51.12,36.24
2017,5,8,17,45,0.0,44.5,4.1,26.0,44.5,41.33,28.29
2017,5,8,18,0,0.0,34.0,4.0,26.0,34.0,31.55,20.23
2017,5,8,18,15,0.0,24.5,3.85,25.5,24.5,22.72,12.88
2017,5,8,18,30,0.0,15.0,3.7,25.0,15.0,13.89,5.49
2017,5,8,18,45,0.0,8.0,3.55,24.5,8.0,7.4,0.0
2017,5,8,19,0,0.0,1.0,3.4,24.0,1.0,0.95,0.0
2017,5,8,19,15,0.0,0.5,3.3,23.5,0.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,2.7,18.5,7.0,6.67,0.0
2017,5,9,6,0,0.0,14.0,2.9,19.0,14.0,12.99,0.0
2017,5,9,6,15,66.0,38.0,3.05,19.5,48.5,32.25,21.02
2017,5,9,6,30,132.0,62.0,3.2,20.0,83.0,49.13,36.6
2017,5,9,6,45,177.0,87.0,3.4,20.5,127.5,67.3,52.82
2017,5,9,7,0,222.0,112.0,3.6,21.0,172.0,84.73,68.07
2017,5,9,7,15,111.0,106.5,3.75,21.5,136.5,85.77,68.87
2017,5,9,7,30,0.0,101.0,3.9,22.0,101.0,91.19,69.82
2017,5,9,7,45,0.0,111.5,4.1,22.5,111.5,101.19,77.6
2017,5,9,8,0,0.0,122.0,4.3,23.0,122.0,111.11,85.18
2017,5,9,8,15,0.0,105.0,4.35,23.5,105.0,97.06,73.37
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,82.0,60.86
2017,5,9,8,45,1.0,128.0,4.45,24.5,128.5,118.5,89.62
2017,5,9,9,0,2.0,168.0,4.5,25.0,169.0,154.9,117.77
2017,5,9,9,15,1.0,120.5,4.55,25.5,121.0,112.34,83.82
2017,5,9,9,30,0.0,73.0,4.6,26.0,73.0,68.09,48.6
2017,5,9,9,45,0.0,77.0,4.65,26.5,77.0,71.86,51.37
2017,5,9,10,0,0.0,81.0,4.7,27.0,81.0,75.63,54.11
2017,5,9,10,15,3.0,132.0,4.7,27.0,135.0,124.9,92.45
2017,5,9,10,30,6.0,183.0,4.7,27.0,189.0,174.33,130.41
2017,5,9,10,45,7.0,188.0,4.7,27.5,195.0,180.25,134.48
2017,5,9,11,0,8.0,193.0,4.7,28.0,201.0,186.26,138.66
2017,5,9,11,15,63.0,336.5,4.7,28.0,397.0,367.43,275.41
2017,5,9,11,30,118.0,480.0,4.7,28.0,593.0,556.26,411.83
2017,5,9,11,45,66.5,380.5,4.75,28.5,444.5,420.33,312.16
2017,5,9,12,0,15.0,281.0,4.8,29.0,296.0,277.9,206.12
2017,5,9,12,15,7.5,197.5,4.85,29.0,205.0,192.72,142.53
2017,5,9,12,30,0.0,114.0,4.9,29.0,114.0,106.99,77.19
2017,5,9,12,45,2.0,133.5,4.95,29.0,136.0,127.42,92.99
2017,5,9,13,0,4.0,153.0,5.0,29.0,158.0,147.96,108.76
2017,5,9,13,15,29.5,294.0,5.05,29.0,323.0,316.44,236.16
2017,5,9,13,30,55.0,435.0,5.1,29.0,488.0,485.8,359.67
2017,5,9,13,45,32.0,322.5,5.2,29.0,353.5,349.91,260.58
2017,5,9,14,0,9.0,210.0,5.3,29.0,219.0,207.89,154.58
2017,5,9,14,15,28.5,294.0,5.35,28.5,319.5,319.22,239.58
2017,5,9,14,30,48.0,378.0,5.4,28.0,420.0,426.34,319.83
2017,5,9,14,45,24.0,211.5,5.45,28.0,232.5,231.46,174.39
2017,5,9,15,0,0.0,45.0,5.5,28.0,45.0,41.97,27.47
2017,5,9,15,15,0.0,57.0,5.5,28.0,57.0,53.15,36.4
2017,5,9,15,30,0.0,69.0,5.5,28.0,69.0,64.34,45.32
2017,5,9,15,45,11.5,154.5,5.5,28.0,162.5,156.01,117.7
2017,5,9,16,0,23.0,240.0,5.5,28.0,256.0,251.44,191.95
2017,5,9,16,15,11.5,167.0,5.45,27.5,175.0,168.32,128.04
2017,5,9,16,30,0.0,94.0,5.4,27.0,94.0,87.72,64.73
2017,5,9,16,45,0.0,51.0,5.4,27.0,51.0,47.43,32.7
2017,5,9,17,0,0.0,8.0,5.4,27.0,8.0,7.42,0.38
2017,5,9,17,15,0.0,7.0,5.2,26.5,7.0,6.49,0.0
2017,5,9,17,30,0.0,6.0,5.0,26.0,6.0,5.56,0.0
2017,5,9,17,45,74.5,58.0,4.8,26.0,76.5,98.68,75.69
2017,5,9,18,0,149.0,110.0,4.6,26.0,147.0,190.82,148.62
2017,5,9,18,15,108.0,80.0,4.35,25.5,103.0,133.51,101.21
2017,5,9,18,30,67.0,50.0,4.1,25.0,59.0,79.87,56.93
2017,5,9,18,45,33.5,27.5,3.9,24.5,32.0,41.61,23.95
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.77,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,2.75,20.5,2.0,1.91,0.0
2017,5,10,6,0,0.0,4.0,2.8,21.0,4.0,3.7,0.0
2017,5,10,6,15,0.0,13.0,3.0,21.0,13.0,12.04,4.3
2017,5,10,6,30,0.0,22.0,3.2,21.0,22.0,20.4,11.89
2017,5,10,6,45,0.0,34.0,3.4,21.5,34.0,31.56,21.78
2017,5,10,7,0,0.0,46.0,3.6,22.0,46.0,42.73,31.58
2017,5,10,7,15,0.0,59.5,3.85,22.5,59.5,55.33,42.41
2017,5,10,7,30,0.0,73.0,4.1,23.0,73.0,67.87,50.46
2017,5,10,7,45,0.0,83.0,4.4,23.5,83.0,77.0,57.63
2017,5,10,8,0,0.0,93.0,4.7,24.0,93.0,86.14,64.7
2017,5,10,8,15,0.0,105.0,4.85,24.5,105.0,97.07,73.11
2017,5,10,8,30,0.0,117.0,5.0,25.0,117.0,108.05,81.45
2017,5,10,8,45,0.0,125.0,5.2,25.5,125.0,115.5,86.92
2017,5,10,9,0,0.0,133.0,5.4,26.0,133.0,122.97,92.35
2017,5,10,9,15,0.5,143.0,5.4,26.5,143.5,132.48,99.34
2017,5,10,9,30,1.0,153.0,5.4,27.0,154.0,142.08,106.35
2017,5,10,9,45,39.5,266.0,5.45,27.5,298.5,262.64,198.74
2017,5,10,10,0,78.0,379.0,5.5,28.0,443.0,388.33,292.27
2017,5,10,10,15,80.0,395.0,5.5,28.0,463.0,410.69,308.25
2017,5,10,10,30,82.0,411.0,5.5,28.0,483.0,433.19,324.48
2017,5,10,10,45,47.5,333.0,5.55,28.5,375.0,343.54,257.2
2017,5,10,11,0,13.0,255.0,5.6,29.0,267.0,247.62,184.45
2017,5,10,11,15,22.0,321.0,5.6,29.0,342.0,319.04,237.85
2017,5,10,11,30,31.0,387.0,5.6,29.0,417.0,391.34,290.86
2017,5,10,11,45,22.0,323.5,5.7,29.5,345.0,326.43,242.39
2017,5,10,12,0,13.0,260.0,5.8,30.0,273.0,256.21,189.81
2017,5,10,12,15,38.5,361.5,5.85,30.0,399.5,383.35,284.42
2017,5,10,12,30,64.0,463.0,5.9,30.0,526.0,510.12,376.19
2017,5,10,12,45,35.0,316.5,5.95,30.5,351.5,340.86,252.49
2017,5,10,13,0,6.0,170.0,6.0,31.0,177.0,166.07,121.56
2017,5,10,13,15,29.5,300.5,6.0,31.0,329.5,322.8,239.41
2017,5,10,13,30,53.0,431.0,6.0,31.0,482.0,479.49,353.46
2017,5,10,13,45,33.5,354.0,6.05,31.0,386.0,383.25,283.45
2017,5,10,14,0,14.0,277.0,6.1,31.0,290.0,277.93,205.88
2017,5,10,14,15,18.0,298.0,6.05,30.5,314.0,302.87,225.34
2017,5,10,14,30,22.0,319.0,6.0,30.0,338.0,328.04,244.84
2017,5,10,14,45,17.0,281.5,5.95,30.0,296.0,286.24,213.92
2017,5,10,15,0,12.0,244.0,5.9,30.0,254.0,244.53,182.89
2017,5,10,15,15,61.0,293.0,5.85,29.5,338.0,350.4,265.0
2017,5,10,15,30,110.0,342.0,5.8,29.0,422.0,446.88,338.86
2017,5,10,15,45,75.5,302.5,5.75,29.0,355.5,373.02,283.55
2017,5,10,16,0,41.0,263.0,5.7,29.0,289.0,300.97,229.1
2017,5,10,16,15,20.5,208.5,5.6,28.5,221.5,217.39,165.72
2017,5,10,16,30,0.0,154.0,5.5,28.0,154.0,146.79,110.99
2017,5,10,16,45,17.0,165.0,5.45,27.5,173.0,170.85,131.14
2017,5,10,17,0,34.0,176.0,5.4,27.0,192.0,202.22,156.92
2017,5,10,17,15,24.5,154.0,5.25,26.5,165.0,165.53,128.32
2017,5,10,17,30,15.0,132.0,5.1,26.0,138.0,137.6,106.33
2017,5,10,17,45,8.0,108.5,5.0,26.0,111.5,110.19,84.27
2017,5,10,18,0,1.0,85.0,4.9,26.0,85.0,83.4,62.41
2017,5,10,18,15,0.5,61.0,4.65,25.5,61.0,59.19,42.49
2017,5,10,18,30,0.0,37.0,4.4,25.0,37.0,34.78,22.25
2017,5,10,18,45,0.0,20.5,4.2,24.5,20.5,19.03,8.42
2017,5,10,19,0,0.0,4.0,4.0,24.0,4.0,3.81,0.0
2017,5,10,19,15,0.0,2.0,3.8,23.5,2.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,7.15,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,13.51,0.0
2017,5,11,6,15,75.0,41.5,1.8,22.0,53.0,34.94,23.2
2017,5,11,6,30,126.0,68.0,2.0,22.0,89.0,55.3,41.6
2017,5,11,6,45,66.0,81.5,2.25,22.5,93.0,68.88,53.76
2017,5,11,7,0,6.0,95.0,2.5,23.0,97.0,83.31,66.29
2017,5,11,7,15,17.5,117.5,2.55,23.0,124.0,102.12,82.36
2017,5,11,7,30,29.0,140.0,2.6,23.0,151.0,117.03,89.85
2017,5,11,7,45,14.5,93.0,2.65,23.5,98.5,87.0,65.1
2017,5,11,8,0,0.0,46.0,2.7,24.0,46.0,42.76,29.41
2017,5,11,8,15,155.0,141.5,2.65,24.0,231.0,149.44,109.24
2017,5,11,8,30,310.0,237.0,2.6,24.0,416.0,279.31,206.63
2017,5,11,8,45,160.0,224.0,2.6,24.5,317.0,246.09,185.48
2017,5,11,9,0,10.0,211.0,2.6,25.0,218.0,195.63,148.76
2017,5,11,9,15,11.5,224.5,2.65,25.0,233.0,209.76,159.42
2017,5,11,9,30,13.0,238.0,2.7,25.0,248.0,224.08,170.04
2017,5,11,9,45,6.5,175.0,2.8,25.5,180.0,165.44,124.45
2017,5,11,10,0,0.0,112.0,2.9,26.0,112.0,104.38,76.72
2017,5,11,10,15,0.5,128.5,3.0,26.5,129.0,120.02,88.64
2017,5,11,10,30,1.0,145.0,3.1,27.0,146.0,135.76,100.45
2017,5,11,10,45,37.0,291.5,3.25,27.5,325.5,297.82,223.26
2017,5,11,11,0,73.0,438.0,3.4,28.0,505.0,463.66,343.28
2017,5,11,11,15,47.0,391.0,3.45,28.5,434.5,404.59,298.98
2017,5,11,11,30,21.0,344.0,3.5,29.0,364.0,339.66,250.83
2017,5,11,11,45,77.0,421.0,3.6,29.5,495.5,467.82,344.19
2017,5,11,12,0,133.0,498.0,3.7,30.0,627.0,602.56,438.45
2017,5,11,12,15,90.0,468.5,3.75,30.0,556.0,535.48,390.27
2017,5,11,12,30,47.0,439.0,3.8,30.0,485.0,470.0,343.3
2017,5,11,12,45,29.0,327.5,3.85,30.5,356.0,345.69,254.02
2017,5,11,13,0,11.0,216.0,3.9,31.0,227.0,214.82,157.65
2017,5,11,13,15,92.0,350.5,3.9,31.0,438.0,444.29,327.74
2017,5,11,13,30,173.0,485.0,3.9,31.0,649.0,664.91,482.29
2017,5,11,13,45,94.5,391.0,3.9,31.0,481.0,481.9,353.03
2017,5,11,14,0,16.0,297.0,3.9,31.0,313.0,299.45,220.26
2017,5,11,14,15,44.5,351.0,3.9,30.5,390.5,393.32,290.73
2017,5,11,14,30,73.0,405.0,3.9,30.0,468.0,478.75,353.47
2017,5,11,14,45,153.5,395.0,3.9,30.0,520.5,558.56,413.06
2017,5,11,15,0,234.0,385.0,3.9,30.0,573.0,622.85,461.05
2017,5,11,15,15,277.0,354.0,3.85,29.5,565.0,637.56,474.09
2017,5,11,15,30,320.0,323.0,3.8,29.0,557.0,636.66,476.66
2017,5,11,15,45,438.0,260.5,3.75,29.0,558.0,673.46,506.96
2017,5,11,16,0,556.0,198.0,3.7,29.0,559.0,689.55,522.42
2017,5,11,16,15,409.5,217.5,3.6,28.5,471.5,574.68,438.89
2017,5,11,16,30,263.0,237.0,3.5,28.0,384.0,460.0,353.8
2017,5,11,16,45,199.0,216.0,3.4,28.0,320.5,371.67,287.78
2017,5,11,17,0,135.0,195.0,3.3,28.0,257.0,298.85,231.93
2017,5,11,17,15,108.0,175.0,3.0,27.5,221.0,255.48,198.83
2017,5,11,17,30,81.0,155.0,2.7,27.0,185.0,207.16,161.22
2017,5,11,17,45,123.0,135.5,2.45,26.5,171.5,212.01,165.41
2017,5,11,18,0,165.0,116.0,2.2,26.0,158.0,204.89,158.88
2017,5,11,18,15,113.5,88.0,2.05,25.5,113.5,145.31,110.26
2017,5,11,18,30,62.0,60.0,1.9,25.0,69.0,90.82,65.7
2017,5,11,18,45,31.0,33.0,1.8,25.0,37.5,43.98,26.3
2017,5,11,19,0,0.0,6.0,1.7,25.0,6.0,5.72,0.0
2017,5,11,19,15,0.0,3.0,1.7,24.5,3.0,2.86,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,10.01,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,16.51,1.66
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,27.85,17.8
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,39.62,28.79
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,45.84,34.6
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,51.7,39.84
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,55.07,42.72
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,79.46,47.7
2017,5,12,7,45,671.0,93.5,4.95,21.0,384.0,128.68,73.55
2017,5,12,8,0,710.0,99.0,5.1,22.0,440.0,182.62,112.89
2017,5,12,8,15,738.0,103.5,5.05,22.5,495.0,237.89,158.78
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,300.13,211.96
2017,5,12,8,45,788.0,111.0,5.0,23.5,602.0,357.28,261.42
2017,5,12,9,0,810.0,114.0,5.0,24.0,654.0,416.11,311.33
2017,5,12,9,15,825.5,117.5,4.95,24.5,701.0,473.86,359.09
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,531.99,405.6
2017,5,12,9,45,853.0,123.0,4.9,25.5,789.5,589.0,449.87
2017,5,12,10,0,865.0,125.0,4.9,26.0,831.0,642.71,490.42
2017,5,12,10,15,873.5,127.0,4.85,26.5,866.0,693.25,527.29
2017,5,12,10,30,882.0,129.0,4.8,27.0,901.0,742.34,562.04
2017,5,12,10,45,888.0,131.0,4.8,27.5,928.5,787.88,592.17
2017,5,12,11,0,894.0,133.0,4.8,28.0,956.0,831.32,620.12
2017,5,12,11,15,898.0,134.0,4.75,28.5,975.5,869.93,644.13
2017,5,12,11,30,902.0,135.0,4.7,29.0,995.0,905.92,666.07
2017,5,12,11,45,909.0,132.0,4.7,29.5,1008.0,938.16,685.63
2017,5,12,12,0,916.0,129.0,4.7,30.0,1021.0,967.61,703.22
2017,5,12,12,15,916.0,129.0,4.7,30.0,1024.0,990.38,717.82
2017,5,12,12,30,916.0,129.0,4.7,30.0,1027.0,1009.86,730.36
2017,5,12,12,45,914.0,129.5,4.7,30.5,1021.5,1024.52,738.32
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,1035.66,744.1
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,1041.73,748.27
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,1044.12,750.23
2017,5,12,13,45,901.5,128.0,4.75,31.0,967.0,1039.31,748.14
2017,5,12,14,0,896.0,127.0,4.8,31.0,945.0,1030.82,743.84
2017,5,12,14,15,889.5,125.5,4.8,31.0,916.5,1017.24,735.92
2017,5,12,14,30,883.0,124.0,4.8,31.0,888.0,1000.17,725.85
2017,5,12,14,45,876.5,121.0,4.85,31.0,852.5,978.15,713.01
2017,5,12,15,0,870.0,118.0,4.9,31.0,817.0,952.87,698.03
2017,5,12,15,15,858.5,115.5,4.85,31.0,775.0,920.43,677.54
2017,5,12,15,30,847.0,113.0,4.8,31.0,733.0,885.33,655.25
2017,5,12,15,45,831.0,110.5,4.8,31.0,685.0,850.37,633.27
2017,5,12,16,0,815.0,108.0,4.8,31.0,637.0,806.7,605.12
2017,5,12,16,15,794.5,104.0,4.7,30.5,585.5,756.15,572.52
2017,5,12,16,30,774.0,100.0,4.6,30.0,534.0,704.56,538.68
2017,5,12,16,45,745.5,96.0,4.5,29.5,479.0,646.63,499.52
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,591.29,459.72
2017,5,12,17,15,678.5,86.0,4.0,28.5,368.0,526.13,410.84
2017,5,12,17,30,640.0,80.0,3.6,28.0,312.0,463.1,362.15
2017,5,12,17,45,583.0,73.0,3.2,27.5,256.5,392.09,305.8
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,325.99,251.61
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,250.54,189.89
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,184.1,134.08
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,109.24,70.56
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,43.63,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,7.63,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,15.5,10.96,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,31.0,18.12,3.43
2017,5,13,6,15,257.0,38.0,1.95,17.5,73.5,29.42,19.21
2017,5,13,6,30,375.0,53.0,2.1,18.0,116.0,41.38,30.36
2017,5,13,6,45,453.0,63.5,2.25,19.0,168.5,47.51,36.01
2017,5,13,7,0,531.0,74.0,2.4,20.0,221.0,53.3,41.09
2017,5,13,7,15,584.0,82.0,2.45,20.5,277.0,56.59,43.87
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,81.74,48.95
2017,5,13,7,45,675.0,95.5,2.65,22.0,389.5,131.14,74.86
2017,5,13,8,0,713.0,101.0,2.8,23.0,446.0,185.15,113.96
2017,5,13,8,15,740.5,106.0,2.85,23.5,501.0,240.86,159.7
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,303.61,212.58
2017,5,13,8,45,789.0,115.0,2.95,24.5,607.5,361.36,261.68
2017,5,13,9,0,810.0,119.0,3.0,25.0,659.0,420.68,311.04
2017,5,13,9,15,825.5,122.0,3.05,25.5,706.5,477.95,357.57
2017,5,13,9,30,841.0,125.0,3.1,26.0,754.0,535.6,402.88
2017,5,13,9,45,853.5,127.5,3.15,26.5,795.5,591.24,445.28
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,647.61,486.82
2017,5,13,10,15,874.5,132.0,3.15,27.5,872.0,698.17,522.69
2017,5,13,10,30,883.0,134.0,3.1,28.0,907.0,747.27,556.47
2017,5,13,10,45,890.5,135.0,3.1,28.5,935.5,793.06,586.0
