Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,836.86,613.31
2017,5,13,11,15,902.5,137.0,3.05,29.5,984.0,875.99,636.86
2017,5,13,11,30,907.0,138.0,3.0,30.0,1004.0,912.53,658.4
2017,5,13,11,45,913.5,136.0,2.95,30.5,1017.0,945.37,677.29
2017,5,13,12,0,920.0,134.0,2.9,31.0,1030.0,975.41,694.21
2017,5,13,12,15,920.5,134.0,2.85,31.0,1033.5,998.75,708.18
2017,5,13,12,30,921.0,134.0,2.8,31.0,1037.0,1018.82,720.14
2017,5,13,12,45,921.5,133.0,2.75,31.5,1032.5,1034.6,727.99
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,1046.88,733.71
2017,5,13,13,15,919.5,131.0,2.65,32.0,1014.5,1052.56,736.95
2017,5,13,13,30,917.0,130.0,2.6,32.0,1001.0,1054.51,738.05
2017,5,13,13,45,913.5,128.5,2.6,32.0,979.5,1051.21,736.57
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,1044.18,732.97
2017,5,13,14,15,903.5,125.0,2.6,32.0,929.0,1029.98,725.07
2017,5,13,14,30,897.0,123.0,2.6,32.0,900.0,1012.23,715.1
2017,5,13,14,45,879.0,126.0,2.6,32.0,861.0,985.26,699.42
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,955.52,682.03
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,930.4,668.94
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,894.9,648.95
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,853.17,623.78
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,809.41,596.93
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,758.76,565.82
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,707.12,533.39
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,651.48,496.07
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,593.55,455.01
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,528.35,408.0
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,465.3,360.94
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,394.43,305.57
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,328.15,251.96
2017,5,13,18,15,442.5,57.5,1.75,25.5,152.5,253.08,191.29
2017,5,13,18,30,359.0,47.0,1.7,24.0,101.0,186.82,136.07
2017,5,13,18,45,233.0,31.5,1.7,23.0,61.0,112.17,73.1
2017,5,13,19,0,107.0,16.0,1.7,22.0,21.0,46.22,0.0
2017,5,13,19,15,53.5,8.0,1.75,21.5,10.5,16.45,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,62.5,11.5,1.2,16.5,15.5,10.96,0.0
2017,5,14,6,0,125.0,23.0,1.3,17.0,31.0,18.08,4.28
2017,5,14,6,15,233.0,39.5,1.3,17.5,73.0,30.56,20.25
2017,5,14,6,30,341.0,56.0,1.3,18.0,115.0,42.49,31.37
2017,5,14,6,45,419.0,67.5,1.35,19.0,166.5,49.99,38.2
2017,5,14,7,0,497.0,79.0,1.4,20.0,218.0,57.43,44.69
2017,5,14,7,15,550.0,88.0,1.8,21.0,273.0,61.33,47.87
2017,5,14,7,30,603.0,97.0,2.2,22.0,328.0,86.71,53.25
2017,5,14,7,45,644.0,102.5,2.6,23.5,384.0,134.26,78.06
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,186.82,115.58
2017,5,14,8,15,712.5,113.5,3.0,25.5,494.0,241.24,159.83
2017,5,14,8,30,740.0,119.0,3.0,26.0,548.0,298.55,207.92
2017,5,14,8,45,762.0,122.5,3.05,26.5,599.5,359.02,258.51
2017,5,14,9,0,784.0,126.0,3.1,27.0,651.0,416.7,306.08
2017,5,14,9,15,800.0,129.5,3.05,27.5,697.5,473.13,351.34
2017,5,14,9,30,816.0,133.0,3.0,28.0,744.0,530.05,395.43
2017,5,14,9,45,829.0,135.5,2.95,29.0,785.5,584.63,435.48
2017,5,14,10,0,842.0,138.0,2.9,30.0,827.0,638.84,473.69
2017,5,14,10,15,850.5,140.5,2.85,30.5,861.5,689.44,508.98
2017,5,14,10,30,859.0,143.0,2.8,31.0,896.0,738.02,541.81
2017,5,14,10,45,866.0,144.0,2.8,31.5,923.5,782.4,570.31
2017,5,14,11,0,873.0,145.0,2.8,32.0,951.0,824.82,596.32
2017,5,14,11,15,877.5,146.5,2.75,32.0,970.5,863.46,620.44
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,899.61,642.73
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,929.56,659.94
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,956.53,675.18
2017,5,14,12,15,883.0,151.5,2.7,33.0,1015.0,979.11,689.01
2017,5,14,12,30,883.0,152.0,2.7,33.0,1018.0,998.58,700.96
2017,5,14,12,45,881.5,151.5,2.7,33.5,1013.0,1012.47,708.07
2017,5,14,13,0,880.0,151.0,2.7,34.0,1008.0,1023.0,713.2
2017,5,14,13,15,877.0,150.5,2.65,34.0,994.0,1028.57,716.4
2017,5,14,13,30,874.0,150.0,2.6,34.0,980.0,1030.58,717.55
2017,5,14,13,45,868.5,148.5,2.6,34.0,958.5,1025.54,714.99
2017,5,14,14,0,863.0,147.0,2.6,34.0,937.0,1016.94,710.42
2017,5,14,14,15,856.0,145.5,2.6,34.0,908.0,1003.38,702.9
2017,5,14,14,30,849.0,144.0,2.6,34.0,879.0,995.12,698.84
2017,5,14,14,45,843.0,139.5,2.65,34.0,844.0,972.5,686.28
2017,5,14,15,0,837.0,135.0,2.7,34.0,809.0,946.67,671.78
2017,5,14,15,15,824.0,132.0,2.7,33.5,767.0,912.98,653.16
2017,5,14,15,30,811.0,129.0,2.7,33.0,725.0,876.77,632.75
2017,5,14,15,45,795.5,125.0,2.7,33.0,677.5,835.03,607.21
2017,5,14,16,0,780.0,121.0,2.7,33.0,630.0,791.4,580.15
2017,5,14,16,15,758.5,117.0,2.7,32.5,579.0,741.43,549.54
2017,5,14,16,30,737.0,113.0,2.7,32.0,528.0,693.41,519.67
2017,5,14,16,45,709.0,107.5,2.75,32.0,473.5,635.81,480.71
2017,5,14,17,0,681.0,102.0,2.8,32.0,419.0,578.63,440.38
2017,5,14,17,15,642.0,95.5,2.5,31.0,363.5,514.37,394.2
2017,5,14,17,30,603.0,89.0,2.2,30.0,308.0,452.32,348.09
2017,5,14,17,45,549.5,80.0,1.95,29.5,254.0,382.78,294.21
2017,5,14,18,0,496.0,71.0,1.7,29.0,200.0,317.81,242.16
2017,5,14,18,15,415.0,59.5,1.65,28.0,149.5,244.32,182.97
2017,5,14,18,30,334.0,48.0,1.6,27.0,99.0,178.02,128.24
2017,5,14,18,45,217.0,32.5,1.6,26.0,60.0,108.81,70.59
2017,5,14,19,0,100.0,17.0,1.6,25.0,21.0,46.08,0.0
2017,5,14,19,15,50.0,8.5,1.7,24.5,10.5,16.37,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,55.5,12.5,1.55,18.5,16.0,11.91,0.0
2017,5,15,6,0,111.0,25.0,1.8,19.0,32.0,19.68,5.83
2017,5,15,6,15,204.0,42.0,2.05,19.5,71.0,32.5,21.72
2017,5,15,6,30,297.0,59.0,2.3,20.0,110.0,44.74,33.03
2017,5,15,6,45,385.5,66.0,2.6,21.0,158.0,48.72,36.76
2017,5,15,7,0,474.0,73.0,2.9,22.0,206.0,52.05,39.66
2017,5,15,7,15,554.5,81.5,2.95,22.5,270.0,55.86,42.86
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,82.62,48.77
2017,5,15,7,45,673.0,95.0,3.1,23.5,389.5,131.44,74.6
2017,5,15,8,0,711.0,100.0,3.2,24.0,445.0,184.84,113.42
2017,5,15,8,15,521.0,167.5,3.25,24.5,436.5,244.21,169.82
2017,5,15,8,30,331.0,235.0,3.3,25.0,428.0,284.03,209.0
2017,5,15,8,45,300.5,266.0,3.35,26.0,453.0,321.74,239.52
2017,5,15,9,0,270.0,297.0,3.4,27.0,478.0,356.08,266.28
2017,5,15,9,15,325.5,307.0,3.4,27.5,540.5,408.83,305.74
2017,5,15,9,30,381.0,317.0,3.4,28.0,603.0,467.21,348.9
2017,5,15,9,45,611.5,225.0,3.45,28.5,712.5,538.97,403.35
2017,5,15,10,0,842.0,133.0,3.5,29.0,822.0,634.24,474.63
2017,5,15,10,15,850.5,135.0,3.5,29.5,856.0,684.67,510.31
2017,5,15,10,30,859.0,137.0,3.5,30.0,890.0,732.56,543.46
2017,5,15,10,45,864.0,138.5,3.5,30.5,916.5,775.79,571.56
2017,5,15,11,0,869.0,140.0,3.5,31.0,943.0,816.9,597.22
2017,5,15,11,15,873.0,141.5,3.5,31.5,962.0,854.9,620.49
2017,5,15,11,30,877.0,143.0,3.5,32.0,981.0,890.38,641.86
2017,5,15,11,45,887.5,137.0,3.55,32.5,994.5,922.17,660.94
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,951.41,678.27
2017,5,15,12,15,898.0,131.5,3.65,33.0,1010.5,974.13,692.79
2017,5,15,12,30,898.0,132.0,3.7,33.0,1013.0,993.68,705.38
2017,5,15,12,45,661.0,278.5,3.75,33.5,925.5,935.22,666.0
2017,5,15,13,0,424.0,425.0,3.8,34.0,838.0,856.39,606.78
2017,5,15,13,15,657.0,276.5,3.8,34.0,906.5,949.99,675.96
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,1024.3,723.76
2017,5,15,13,45,705.5,246.5,3.85,34.5,908.5,977.33,692.78
2017,5,15,14,0,521.0,365.0,3.9,35.0,842.0,911.7,645.1
2017,5,15,14,15,441.5,377.5,3.95,35.0,773.0,844.12,600.7
2017,5,15,14,30,362.0,390.0,4.0,35.0,704.0,767.18,549.43
2017,5,15,14,45,392.5,358.0,4.1,35.0,686.0,759.13,546.93
2017,5,15,15,0,423.0,326.0,4.2,35.0,668.0,758.78,549.0
2017,5,15,15,15,538.0,264.0,4.25,34.5,675.0,790.87,576.43
2017,5,15,15,30,653.0,202.0,4.3,34.0,682.0,818.31,600.44
2017,5,15,15,45,677.5,174.5,4.4,34.0,644.5,790.84,583.58
2017,5,15,16,0,702.0,147.0,4.5,34.0,607.0,758.65,563.58
2017,5,15,16,15,679.0,141.5,4.6,33.5,557.0,708.71,532.06
2017,5,15,16,30,656.0,136.0,4.7,33.0,507.0,658.24,498.79
2017,5,15,16,45,384.0,166.5,4.8,33.0,378.5,466.5,356.75
2017,5,15,17,0,112.0,197.0,4.9,33.0,250.0,285.03,217.08
2017,5,15,17,15,102.0,173.0,4.85,32.0,216.5,248.6,190.69
2017,5,15,17,30,92.0,149.0,4.8,31.0,183.0,205.43,158.08
2017,5,15,17,45,79.0,124.5,4.8,30.5,150.5,169.01,129.6
2017,5,15,18,0,66.0,100.0,4.8,30.0,118.0,133.69,101.37
2017,5,15,18,15,47.0,76.5,4.7,29.0,88.0,98.29,72.74
2017,5,15,18,30,28.0,53.0,4.6,28.0,58.0,64.61,45.22
2017,5,15,18,45,14.0,32.5,4.5,27.5,35.0,37.6,22.46
2017,5,15,19,0,0.0,12.0,4.4,27.0,12.0,11.13,0.0
2017,5,15,19,15,0.0,6.0,4.4,26.5,6.0,5.72,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,3.65,21.0,11.0,10.48,0.0
2017,5,16,6,0,0.0,22.0,3.7,21.0,22.0,20.17,6.65
2017,5,16,6,15,67.5,48.0,3.95,21.5,59.5,39.87,27.7
2017,5,16,6,30,135.0,74.0,4.2,22.0,97.0,59.71,45.51
2017,5,16,6,45,184.5,99.0,4.45,22.5,143.5,75.69,59.69
2017,5,16,7,0,234.0,124.0,4.7,23.0,190.0,92.83,74.5
2017,5,16,7,15,117.0,105.5,4.9,23.5,138.5,85.3,67.91
2017,5,16,7,30,0.0,87.0,5.1,24.0,87.0,79.9,60.04
2017,5,16,7,45,0.0,93.5,5.3,24.5,93.5,86.16,64.79
2017,5,16,8,0,0.0,100.0,5.5,25.0,100.0,92.33,69.39
2017,5,16,8,15,4.0,143.5,5.5,25.5,146.0,131.38,100.01
2017,5,16,8,30,8.0,187.0,5.5,26.0,192.0,170.79,130.4
2017,5,16,8,45,8.5,196.5,5.55,26.5,202.0,180.88,137.61
2017,5,16,9,0,9.0,206.0,5.6,27.0,212.0,190.93,144.77
2017,5,16,9,15,6.5,191.5,5.6,27.0,196.5,178.49,134.81
2017,5,16,9,30,4.0,177.0,5.6,27.0,181.0,165.22,124.26
2017,5,16,9,45,5.5,185.0,5.7,27.5,190.0,173.91,130.49
2017,5,16,10,0,7.0,193.0,5.8,28.0,199.0,182.77,136.83
2017,5,16,10,15,8.5,208.5,5.85,28.5,216.0,198.63,148.46
2017,5,16,10,30,10.0,224.0,5.9,29.0,233.0,214.7,160.18
2017,5,16,10,45,9.0,208.0,5.95,29.5,216.5,200.13,148.64
2017,5,16,11,0,8.0,192.0,6.0,30.0,200.0,185.25,136.97
2017,5,16,11,15,9.5,195.0,6.0,30.0,204.5,189.88,140.43
2017,5,16,11,30,11.0,198.0,6.0,30.0,209.0,194.6,143.95
2017,5,16,11,45,10.5,198.5,6.05,30.5,209.0,195.27,144.09
2017,5,16,12,0,10.0,199.0,6.1,31.0,209.0,195.87,144.19
2017,5,16,12,15,13.5,253.5,6.1,31.0,267.0,251.18,185.56
2017,5,16,12,30,17.0,308.0,6.1,31.0,325.0,307.1,226.89
2017,5,16,12,45,15.0,281.5,6.15,31.5,296.5,280.69,206.94
2017,5,16,13,0,13.0,255.0,6.2,32.0,268.0,253.95,186.86
2017,5,16,13,15,17.5,300.0,6.25,31.5,317.0,302.18,223.15
2017,5,16,13,30,22.0,345.0,6.3,31.0,366.0,350.97,259.65
2017,5,16,13,45,54.5,395.0,6.35,31.0,445.5,444.98,329.4
2017,5,16,14,0,87.0,445.0,6.4,31.0,525.0,530.46,391.97
2017,5,16,14,15,91.5,432.5,6.45,31.0,514.5,523.39,387.46
2017,5,16,14,30,96.0,420.0,6.5,31.0,504.0,515.74,382.82
2017,5,16,14,45,89.0,398.5,6.6,31.0,474.0,486.93,362.63
2017,5,16,15,0,82.0,377.0,6.7,31.0,444.0,457.85,342.15
2017,5,16,15,15,70.5,350.0,6.7,30.5,405.5,418.58,314.46
2017,5,16,15,30,59.0,323.0,6.7,30.0,367.0,379.46,286.53
2017,5,16,15,45,34.5,264.5,6.75,30.0,290.0,295.71,223.79
2017,5,16,16,0,10.0,206.0,6.8,30.0,213.0,205.63,155.06
2017,5,16,16,15,7.0,189.0,6.75,29.5,194.0,186.53,141.07
2017,5,16,16,30,4.0,172.0,6.7,29.0,175.0,167.65,127.03
2017,5,16,16,45,2.0,136.5,6.65,29.0,138.0,131.06,98.73
2017,5,16,17,0,0.0,101.0,6.6,29.0,101.0,94.88,70.38
2017,5,16,17,15,0.0,87.5,6.45,28.5,87.5,81.94,60.45
2017,5,16,17,30,0.0,74.0,6.3,28.0,74.0,69.01,50.35
2017,5,16,17,45,144.5,88.0,6.2,27.5,126.0,173.64,135.87
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,249.19,194.64
2017,5,16,18,15,223.5,81.5,5.9,26.5,132.0,185.13,141.38
2017,5,16,18,30,158.0,61.0,5.7,26.0,86.0,128.18,93.9
2017,5,16,18,45,79.0,38.5,5.55,26.0,51.0,67.59,43.96
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,14.87,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.63,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.0,1.3,21.5,6.0,5.72,0.0
2017,5,17,6,0,0.0,12.0,1.5,22.0,12.0,11.12,1.42
2017,5,17,6,15,24.0,39.0,1.5,22.0,43.5,34.65,23.37
2017,5,17,6,30,48.0,66.0,1.5,22.0,75.0,56.23,42.59
2017,5,17,6,45,24.0,36.5,1.55,22.0,41.0,34.24,24.11
2017,5,17,7,0,0.0,7.0,1.6,22.0,7.0,6.48,0.01
2017,5,17,7,15,0.0,18.5,1.55,22.5,18.5,17.15,9.33
2017,5,17,7,30,0.0,30.0,1.5,23.0,30.0,27.84,17.48
2017,5,17,7,45,0.0,60.0,1.45,23.5,60.0,55.8,40.31
2017,5,17,8,0,0.0,90.0,1.4,24.0,90.0,83.57,62.5
2017,5,17,8,15,0.0,91.5,1.4,24.5,91.5,85.14,63.35
2017,5,17,8,30,0.0,93.0,1.4,25.0,93.0,86.63,64.16
2017,5,17,8,45,0.0,97.0,1.4,25.5,97.0,90.34,66.75
2017,5,17,9,0,0.0,101.0,1.4,26.0,101.0,94.06,69.31
2017,5,17,9,15,6.5,171.0,1.35,26.5,176.5,160.28,120.3
2017,5,17,9,30,13.0,241.0,1.3,27.0,252.0,226.68,169.87
2017,5,17,9,45,17.5,270.0,1.3,28.0,284.5,256.58,190.84
2017,5,17,10,0,22.0,299.0,1.3,29.0,317.0,287.15,212.05
2017,5,17,10,15,15.5,256.0,1.3,29.0,269.0,246.35,181.76
2017,5,17,10,30,9.0,213.0,1.3,29.0,221.0,203.91,150.25
2017,5,17,10,45,10.5,230.0,1.35,29.5,240.0,221.49,162.97
2017,5,17,11,0,12.0,247.0,1.4,30.0,259.0,239.28,175.56
2017,5,17,11,15,40.0,351.5,1.45,30.5,390.0,361.47,263.62
2017,5,17,11,30,68.0,456.0,1.5,31.0,521.0,486.59,349.79
2017,5,17,11,45,103.5,478.5,1.6,31.5,579.5,544.64,388.9
2017,5,17,12,0,139.0,501.0,1.7,32.0,638.0,608.97,431.97
2017,5,17,12,15,133.5,502.0,1.8,32.0,634.0,612.66,434.29
2017,5,17,12,30,128.0,503.0,1.9,32.0,630.0,615.48,436.49
2017,5,17,12,45,138.0,502.0,2.0,32.5,637.5,630.52,446.48
2017,5,17,13,0,148.0,501.0,2.1,33.0,645.0,645.0,456.0
2017,5,17,13,15,198.0,489.5,2.2,33.0,680.0,688.02,486.65
2017,5,17,13,30,248.0,478.0,2.3,33.0,715.0,739.75,522.5
2017,5,17,13,45,306.0,446.5,2.4,33.5,732.5,769.18,543.21
2017,5,17,14,0,364.0,415.0,2.5,34.0,750.0,796.32,562.52
2017,5,17,14,15,582.0,288.0,2.65,34.0,803.5,892.1,632.55
2017,5,17,14,30,800.0,161.0,2.8,34.0,857.0,963.59,681.61
2017,5,17,14,45,783.0,162.0,2.95,34.0,820.0,937.18,666.41
2017,5,17,15,0,766.0,163.0,3.1,34.0,783.0,908.17,650.19
2017,5,17,15,15,493.5,255.0,3.25,33.5,646.5,739.71,538.83
2017,5,17,15,30,221.0,347.0,3.4,33.0,510.0,560.64,411.73
2017,5,17,15,45,451.5,252.0,3.6,33.0,557.5,673.79,499.26
2017,5,17,16,0,682.0,157.0,3.8,33.0,605.0,752.4,559.73
2017,5,17,16,15,388.0,202.0,3.95,32.5,453.0,539.25,406.85
2017,5,17,16,30,94.0,247.0,4.1,32.0,301.0,322.91,243.95
2017,5,17,16,45,65.5,214.5,4.25,31.5,250.0,265.2,201.65
2017,5,17,17,0,37.0,182.0,4.4,31.0,199.0,209.71,159.69
2017,5,17,17,15,31.0,159.5,4.45,30.5,172.5,181.56,138.6
2017,5,17,17,30,25.0,137.0,4.5,30.0,146.0,153.87,117.42
2017,5,17,17,45,187.0,115.5,4.55,29.5,166.5,226.81,176.28
2017,5,17,18,0,349.0,94.0,4.6,29.0,187.0,274.0,211.67
2017,5,17,18,15,273.5,78.0,4.55,28.0,140.0,206.83,156.84
2017,5,17,18,30,198.0,62.0,4.5,27.0,93.0,142.83,104.28
2017,5,17,18,45,99.0,41.0,4.45,26.5,56.5,80.79,53.59
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,19.34,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,9.53,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,12.87,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,22.27,8.93
2017,5,18,6,15,155.5,47.5,3.4,23.5,71.5,38.26,26.22
2017,5,18,6,30,240.0,68.0,3.5,24.0,111.0,53.75,40.13
2017,5,18,6,45,120.0,45.0,3.65,24.5,66.5,36.31,25.6
2017,5,18,7,0,0.0,22.0,3.8,25.0,22.0,20.4,11.96
2017,5,18,7,15,0.0,36.5,4.05,25.5,36.5,33.88,23.51
2017,5,18,7,30,0.0,51.0,4.3,26.0,51.0,47.4,33.15
2017,5,18,7,45,0.0,80.0,4.55,26.5,80.0,74.47,54.83
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,100.15,75.04
2017,5,18,8,15,0.0,126.0,4.9,27.5,126.0,115.5,86.73
2017,5,18,8,30,0.0,143.0,5.0,28.0,143.0,130.93,98.36
2017,5,18,8,45,0.0,128.0,5.15,28.5,128.0,118.2,87.88
2017,5,18,9,0,0.0,113.0,5.3,29.0,113.0,104.95,77.11
2017,5,18,9,15,22.0,214.5,5.35,29.5,231.5,202.46,151.82
2017,5,18,9,30,44.0,316.0,5.4,30.0,350.0,302.71,226.68
2017,5,18,9,45,27.0,270.5,5.5,30.5,291.5,259.22,193.28
2017,5,18,10,0,10.0,225.0,5.6,31.0,233.0,213.54,158.27
2017,5,18,10,15,160.0,319.5,5.65,31.0,460.0,395.14,295.66
2017,5,18,10,30,310.0,414.0,5.7,31.0,687.0,592.47,439.51
2017,5,18,10,45,245.5,441.5,5.8,31.5,662.0,586.78,432.75
2017,5,18,11,0,181.0,469.0,5.9,32.0,637.0,575.72,422.53
2017,5,18,11,15,136.0,471.0,5.9,32.0,598.5,551.77,404.39
2017,5,18,11,30,91.0,473.0,5.9,32.0,560.0,521.97,381.94
2017,5,18,11,45,187.5,479.0,5.95,32.5,661.5,622.66,454.83
2017,5,18,12,0,284.0,485.0,6.0,33.0,763.0,729.61,530.05
2017,5,18,12,15,278.5,488.5,6.0,33.0,762.0,739.91,536.54
2017,5,18,12,30,273.0,492.0,6.0,33.0,761.0,748.88,542.51
2017,5,18,12,45,191.0,492.0,6.05,33.5,680.0,671.95,486.7
2017,5,18,13,0,109.0,492.0,6.1,34.0,599.0,588.99,426.26
2017,5,18,13,15,72.0,445.5,6.1,34.0,515.5,508.97,369.73
2017,5,18,13,30,35.0,399.0,6.1,34.0,432.0,427.47,311.18
2017,5,18,13,45,58.5,421.0,6.2,34.0,475.0,475.12,346.49
2017,5,18,14,0,82.0,443.0,6.3,34.0,518.0,522.92,381.44
2017,5,18,14,15,106.0,437.0,6.3,34.0,531.0,541.88,396.06
2017,5,18,14,30,130.0,431.0,6.3,34.0,544.0,571.47,418.17
2017,5,18,14,45,370.0,340.5,6.35,34.0,644.0,717.75,529.45
2017,5,18,15,0,610.0,250.0,6.4,34.0,744.0,857.1,632.68
2017,5,18,15,15,594.0,244.0,6.45,33.5,705.0,822.98,610.92
2017,5,18,15,30,578.0,238.0,6.5,33.0,666.0,784.0,586.28
2017,5,18,15,45,461.5,256.0,6.55,33.0,583.5,686.24,515.99
2017,5,18,16,0,345.0,274.0,6.6,33.0,501.0,583.89,441.25
2017,5,18,16,15,418.0,238.0,6.55,32.5,491.5,600.95,457.46
2017,5,18,16,30,491.0,202.0,6.5,32.0,482.0,600.64,460.66
2017,5,18,16,45,459.0,190.5,6.5,31.5,431.5,544.67,420.52
2017,5,18,17,0,427.0,179.0,6.5,31.0,381.0,490.12,380.66
2017,5,18,17,15,385.5,164.5,6.4,30.5,329.5,419.98,327.92
2017,5,18,17,30,344.0,150.0,6.3,30.0,278.0,362.36,283.42
2017,5,18,17,45,294.0,131.5,6.2,29.5,228.0,299.49,233.77
2017,5,18,18,0,244.0,113.0,6.1,29.0,178.0,241.51,186.94
2017,5,18,18,15,182.5,90.0,5.85,28.5,132.0,178.83,135.71
2017,5,18,18,30,121.0,67.0,5.6,28.0,86.0,117.93,85.87
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.0,67.23,44.1
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,17.42,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,8.32,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.5,12.0,4.6,23.0,13.5,11.44,0.0
2017,5,19,6,0,37.0,24.0,4.6,23.0,27.0,20.94,8.45
2017,5,19,6,15,98.0,49.0,4.75,23.5,65.0,40.79,28.36
2017,5,19,6,30,159.0,74.0,4.9,24.0,103.0,57.91,43.67
2017,5,19,6,45,79.5,65.0,5.05,24.5,79.5,54.79,41.42
2017,5,19,7,0,0.0,56.0,5.2,25.0,56.0,52.06,39.16
2017,5,19,7,15,12.5,99.5,5.3,25.5,104.5,88.95,70.48
2017,5,19,7,30,25.0,143.0,5.4,26.0,153.0,119.79,91.12
2017,5,19,7,45,34.0,168.0,5.55,26.5,183.5,144.02,109.14
2017,5,19,8,0,43.0,193.0,5.7,27.0,214.0,169.72,128.37
2017,5,19,8,15,198.5,212.5,5.75,27.5,327.0,219.7,161.25
2017,5,19,8,30,354.0,232.0,5.8,28.0,440.0,288.3,210.46
2017,5,19,8,45,286.0,270.0,5.85,29.0,447.5,319.93,237.2
2017,5,19,9,0,218.0,308.0,5.9,30.0,455.0,348.49,259.93
2017,5,19,9,15,225.5,331.0,5.95,30.5,492.0,386.88,288.76
2017,5,19,9,30,233.0,354.0,6.0,31.0,529.0,426.01,317.61
2017,5,19,9,45,481.5,270.5,6.05,31.5,658.5,505.08,377.75
2017,5,19,10,0,730.0,187.0,6.1,32.0,788.0,611.14,457.72
2017,5,19,10,15,740.0,190.5,6.1,32.5,821.0,658.91,492.08
2017,5,19,10,30,750.0,194.0,6.1,33.0,854.0,705.84,525.18
2017,5,19,10,45,758.0,196.0,6.2,33.5,880.5,748.54,554.92
2017,5,19,11,0,766.0,198.0,6.3,34.0,907.0,789.33,582.83
2017,5,19,11,15,534.0,332.5,6.35,34.0,832.0,755.1,553.39
2017,5,19,11,30,302.0,467.0,6.4,34.0,757.0,700.68,509.34
2017,5,19,11,45,252.0,484.5,6.45,34.5,729.0,687.1,497.8
2017,5,19,12,0,202.0,502.0,6.5,35.0,701.0,666.87,481.48
2017,5,19,12,15,146.0,495.0,6.5,35.0,639.0,617.02,445.56
2017,5,19,12,30,90.0,488.0,6.5,35.0,577.0,557.58,402.68
2017,5,19,12,45,67.5,461.0,6.5,35.0,528.0,513.48,371.44
2017,5,19,13,0,45.0,434.0,6.5,35.0,479.0,467.82,338.79
2017,5,19,13,15,116.5,460.5,6.5,35.0,573.5,577.23,418.36
2017,5,19,13,30,188.0,487.0,6.5,35.0,668.0,678.9,490.83
2017,5,19,13,45,461.0,349.5,6.5,35.0,777.5,833.27,605.75
2017,5,19,14,0,734.0,212.0,6.5,35.0,887.0,967.45,702.08
2017,5,19,14,15,457.5,323.0,6.45,34.5,739.5,802.62,586.44
2017,5,19,14,30,181.0,434.0,6.4,34.0,592.0,623.95,456.03
2017,5,19,14,45,424.5,323.5,6.4,34.0,673.5,762.72,561.96
2017,5,19,15,0,668.0,213.0,6.4,34.0,755.0,873.19,644.93
2017,5,19,15,15,353.5,258.5,6.35,33.5,544.0,614.48,459.36
2017,5,19,15,30,39.0,304.0,6.3,33.0,333.0,340.82,253.3
2017,5,19,15,45,311.0,250.5,6.25,33.0,457.0,539.29,408.33
2017,5,19,16,0,583.0,197.0,6.2,33.0,581.0,712.3,538.68
2017,5,19,16,15,558.0,189.0,6.05,32.5,533.0,658.53,500.95
2017,5,19,16,30,533.0,181.0,5.9,32.0,485.0,609.15,466.46
2017,5,19,16,45,441.0,178.5,5.8,31.5,413.0,518.9,400.17
2017,5,19,17,0,349.0,176.0,5.7,31.0,341.0,425.95,330.55
2017,5,19,17,15,308.5,163.0,5.5,30.5,295.5,371.11,289.04
2017,5,19,17,30,268.0,150.0,5.3,30.0,250.0,319.63,249.18
2017,5,19,17,45,238.5,128.5,5.1,29.5,206.5,267.7,208.3
2017,5,19,18,0,209.0,107.0,4.9,29.0,163.0,218.42,168.57
2017,5,19,18,15,162.5,84.5,4.65,28.5,122.0,164.06,124.12
2017,5,19,18,30,116.0,62.0,4.4,28.0,81.0,109.58,79.4
2017,5,19,18,45,58.0,40.0,4.2,27.5,49.5,62.92,41.22
2017,5,19,19,0,0.0,18.0,4.0,27.0,18.0,16.88,0.0
2017,5,19,19,15,0.0,9.0,3.95,26.5,9.0,8.58,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.92,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.85,0.0
2017,5,20,6,45,0.0,2.5,2.2,23.5,2.5,2.31,0.0
2017,5,20,7,0,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2017,5,20,7,15,0.0,43.5,2.35,24.0,43.5,40.4,29.32
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,77.44,58.01
2017,5,20,7,45,0.0,116.0,2.5,24.5,116.0,105.22,80.07
2017,5,20,8,0,0.0,148.0,2.6,25.0,148.0,133.07,101.77
2017,5,20,8,15,0.0,80.0,2.7,25.0,80.0,74.51,54.68
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,11.15,3.41
2017,5,20,8,45,0.0,35.0,2.9,25.5,35.0,32.56,20.66
2017,5,20,9,0,0.0,58.0,3.0,26.0,58.0,54.03,37.68
2017,5,20,9,15,0.0,68.0,3.25,26.5,68.0,63.39,44.89
2017,5,20,9,30,0.0,78.0,3.5,27.0,78.0,72.77,52.05
2017,5,20,9,45,0.0,103.5,3.75,27.5,103.5,96.5,70.36
2017,5,20,10,0,0.0,129.0,4.0,28.0,129.0,120.02,88.28
2017,5,20,10,15,0.0,117.5,3.8,28.0,117.5,109.52,79.97
2017,5,20,10,30,0.0,106.0,3.6,28.0,106.0,98.93,71.67
2017,5,20,10,45,0.0,117.0,3.4,28.5,117.0,109.2,79.33
2017,5,20,11,0,0.0,128.0,3.2,29.0,128.0,119.52,86.94
2017,5,20,11,15,2.0,140.5,2.85,29.0,142.5,132.92,97.1
2017,5,20,11,30,4.0,153.0,2.5,29.0,157.0,146.52,107.36
2017,5,20,11,45,17.0,275.0,2.2,29.5,292.5,272.64,201.09
2017,5,20,12,0,30.0,397.0,1.9,30.0,428.0,405.17,294.94
2017,5,20,12,15,21.0,317.0,2.0,30.0,338.5,322.83,235.86
2017,5,20,12,30,12.0,237.0,2.1,30.0,249.0,234.69,172.08
2017,5,20,12,45,46.5,357.5,2.25,30.0,403.5,391.07,286.65
2017,5,20,13,0,81.0,478.0,2.4,30.0,558.0,546.92,395.74
2017,5,20,13,15,49.0,391.5,2.45,29.5,439.5,431.6,315.06
2017,5,20,13,30,17.0,305.0,2.5,29.0,321.0,306.87,226.02
2017,5,20,13,45,11.5,240.0,2.55,29.0,251.0,238.9,176.61
2017,5,20,14,0,6.0,175.0,2.6,29.0,181.0,171.06,126.09
2017,5,20,14,15,5.5,173.0,2.55,29.0,178.5,168.66,124.52
2017,5,20,14,30,5.0,171.0,2.5,29.0,176.0,166.24,122.83
2017,5,20,14,45,31.5,266.5,2.45,29.0,292.5,293.72,219.26
2017,5,20,15,0,58.0,362.0,2.4,29.0,409.0,418.53,310.43
2017,5,20,15,15,33.5,290.5,2.1,28.5,317.5,321.02,239.29
2017,5,20,15,30,9.0,219.0,1.8,28.0,226.0,216.99,162.22
2017,5,20,15,45,179.5,246.0,1.55,28.0,365.0,410.54,311.38
2017,5,20,16,0,350.0,273.0,1.3,28.0,504.0,586.34,437.8
2017,5,20,16,15,387.0,250.5,1.0,27.5,487.0,579.28,431.99
2017,5,20,16,30,424.0,228.0,0.7,27.0,470.0,577.63,430.71
2017,5,20,16,45,378.0,218.5,0.45,27.0,418.5,508.18,380.27
2017,5,20,17,0,332.0,209.0,0.2,27.0,367.0,451.47,338.67
2017,5,20,17,15,294.5,190.0,0.65,26.0,317.0,392.85,301.07
2017,5,20,17,30,257.0,171.0,1.1,25.0,267.0,337.26,262.35
2017,5,20,17,45,205.5,148.0,1.6,24.5,217.0,266.61,208.88
2017,5,20,18,0,154.0,125.0,2.1,24.0,167.0,208.58,163.04
2017,5,20,18,15,112.0,95.0,2.55,23.0,122.0,151.06,116.51
2017,5,20,18,30,70.0,65.0,3.0,22.0,77.0,97.5,72.42
2017,5,20,18,45,35.0,39.0,3.55,21.5,45.0,50.92,33.62
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,12.05,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,6.2,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,6,15,0.0,1.5,2.9,19.0,1.5,1.39,0.0
2017,5,21,6,30,0.0,3.0,3.0,19.0,3.0,2.77,0.0
2017,5,21,6,45,0.0,4.5,3.1,19.0,4.5,4.16,0.0
2017,5,21,7,0,0.0,6.0,3.2,19.0,6.0,5.56,0.0
2017,5,21,7,15,0.0,25.5,3.25,19.5,25.5,23.65,15.2
2017,5,21,7,30,0.0,45.0,3.3,20.0,45.0,41.81,29.38
2017,5,21,7,45,0.0,53.0,3.4,20.5,53.0,49.27,35.39
2017,5,21,8,0,0.0,61.0,3.5,21.0,61.0,56.75,41.32
2017,5,21,8,15,1.0,113.5,3.5,21.0,114.5,104.84,80.32
2017,5,21,8,30,2.0,166.0,3.5,21.0,168.0,151.35,117.33
2017,5,21,8,45,4.0,181.0,3.55,21.5,184.5,166.05,128.3
2017,5,21,9,0,6.0,196.0,3.6,22.0,201.0,181.05,139.47
2017,5,21,9,15,7.5,208.0,3.6,22.0,214.5,193.47,148.82
2017,5,21,9,30,9.0,220.0,3.6,22.0,228.0,206.07,158.3
2017,5,21,9,45,9.0,233.0,3.6,22.5,241.0,218.9,167.6
2017,5,21,10,0,9.0,246.0,3.6,23.0,254.0,231.78,176.85
2017,5,21,10,15,35.5,324.5,3.5,23.0,356.0,318.56,242.91
2017,5,21,10,30,62.0,403.0,3.4,23.0,458.0,410.64,311.26
2017,5,21,10,45,50.5,398.5,3.35,23.5,444.5,403.69,304.64
2017,5,21,11,0,39.0,394.0,3.3,24.0,431.0,395.36,297.37
2017,5,21,11,15,80.0,439.0,3.3,24.0,516.0,474.53,355.92
2017,5,21,11,30,121.0,484.0,3.3,24.0,601.0,559.13,416.93
2017,5,21,11,45,214.5,480.0,3.3,24.5,690.0,646.55,479.85
2017,5,21,12,0,308.0,476.0,3.3,25.0,779.0,741.67,546.52
2017,5,21,12,15,193.0,477.5,3.45,24.5,667.5,643.62,476.72
2017,5,21,12,30,78.0,479.0,3.6,24.0,556.0,536.84,399.44
2017,5,21,12,45,71.5,470.5,3.8,24.0,541.0,526.33,392.72
2017,5,21,13,0,65.0,462.0,4.0,24.0,526.0,515.0,384.93
2017,5,21,13,15,91.5,471.5,4.3,24.0,559.5,553.83,414.48
2017,5,21,13,30,118.0,481.0,4.6,24.0,593.0,602.38,450.86
2017,5,21,13,45,111.5,467.5,4.9,24.0,572.0,574.89,432.15
2017,5,21,14,0,105.0,454.0,5.2,24.0,551.0,556.41,419.92
2017,5,21,14,15,98.5,436.5,5.35,23.5,525.5,533.22,404.6
2017,5,21,14,30,92.0,419.0,5.5,23.0,500.0,509.57,388.76
2017,5,21,14,45,152.5,405.5,5.65,23.0,532.5,565.49,433.09
2017,5,21,15,0,213.0,392.0,5.8,23.0,565.0,607.09,466.59
2017,5,21,15,15,147.5,365.0,5.75,22.5,482.0,515.51,398.4
2017,5,21,15,30,82.0,338.0,5.7,22.0,399.0,415.01,322.38
2017,5,21,15,45,41.0,230.0,5.7,22.0,260.5,264.3,206.27
2017,5,21,16,0,0.0,122.0,5.7,22.0,122.0,114.52,87.01
2017,5,21,16,15,0.5,142.5,5.6,21.5,143.0,135.03,104.07
2017,5,21,16,30,1.0,163.0,5.5,21.0,164.0,156.13,121.62
2017,5,21,16,45,0.5,86.0,5.45,20.5,86.5,80.46,60.72
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,8.35,1.31
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,6.95,0.18
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,5.56,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,4.17,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.78,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.85,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.46,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.5,13.0,3.5,16.0,15.0,12.39,0.0
2017,5,22,6,0,45.0,26.0,3.5,16.0,30.0,22.58,10.94
2017,5,22,6,15,106.0,51.0,3.45,16.0,68.0,40.84,29.49
2017,5,22,6,30,167.0,76.0,3.4,16.0,106.0,59.37,46.5
2017,5,22,6,45,83.5,57.0,3.4,16.5,72.0,48.8,37.59
2017,5,22,7,0,0.0,38.0,3.4,17.0,38.0,35.28,25.69
2017,5,22,7,15,0.0,46.5,3.35,17.0,46.5,43.2,32.69
2017,5,22,7,30,0.0,55.0,3.3,17.0,55.0,51.13,37.61
2017,5,22,7,45,0.0,72.5,3.25,17.5,72.5,67.47,51.05
2017,5,22,8,0,0.0,90.0,3.2,18.0,90.0,83.59,64.09
2017,5,22,8,15,0.0,96.0,3.1,18.5,96.0,89.17,68.27
2017,5,22,8,30,0.0,102.0,3.0,19.0,102.0,94.73,72.41
2017,5,22,8,45,3.5,150.5,2.9,19.5,153.0,139.31,107.9
2017,5,22,9,0,7.0,199.0,2.8,20.0,204.0,184.05,142.79
2017,5,22,9,15,18.5,247.0,2.8,20.5,261.0,232.44,179.87
2017,5,22,9,30,30.0,295.0,2.8,21.0,318.0,277.8,214.03
2017,5,22,9,45,18.5,246.5,2.85,21.5,261.5,236.21,181.29
2017,5,22,10,0,7.0,198.0,2.9,22.0,205.0,187.25,142.85
2017,5,22,10,15,6.5,189.0,2.95,22.0,195.5,179.45,136.7
2017,5,22,10,30,6.0,180.0,3.0,22.0,186.0,171.46,130.33
2017,5,22,10,45,20.0,281.5,3.15,22.5,300.0,275.21,209.81
2017,5,22,11,0,34.0,383.0,3.3,23.0,414.0,381.3,288.5
2017,5,22,11,15,23.5,315.5,3.5,23.0,337.5,314.06,237.98
2017,5,22,11,30,13.0,248.0,3.7,23.0,261.0,242.84,184.15
2017,5,22,11,45,13.0,251.5,3.95,23.5,264.5,247.02,187.12
2017,5,22,12,0,13.0,255.0,4.2,24.0,268.0,251.16,189.92
2017,5,22,12,15,16.5,301.0,4.1,24.0,318.0,298.74,225.76
2017,5,22,12,30,20.0,347.0,4.0,24.0,368.0,346.85,261.51
2017,5,22,12,45,16.0,292.5,3.95,24.5,309.5,291.95,219.97
2017,5,22,13,0,12.0,238.0,3.9,25.0,251.0,236.56,178.0
2017,5,22,13,15,13.5,261.0,3.6,25.0,274.5,260.44,196.13
2017,5,22,13,30,15.0,284.0,3.3,25.0,298.0,284.48,214.1
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,261.1,196.52
2017,5,22,14,0,12.0,238.0,2.8,25.0,249.0,237.59,178.91
2017,5,22,14,15,14.5,263.5,2.75,25.0,276.5,264.98,199.85
2017,5,22,14,30,17.0,289.0,2.7,25.0,304.0,292.63,220.78
2017,5,22,14,45,14.0,263.0,2.7,25.0,275.0,264.39,199.77
2017,5,22,15,0,11.0,237.0,2.7,25.0,246.0,236.15,178.75
2017,5,22,15,15,17.5,256.5,2.7,25.0,270.0,261.6,198.73
2017,5,22,15,30,24.0,276.0,2.7,25.0,294.0,287.18,218.64
2017,5,22,15,45,13.5,224.5,2.75,25.0,235.0,226.52,172.68
2017,5,22,16,0,3.0,173.0,2.8,25.0,176.0,166.76,126.75
2017,5,22,16,15,1.5,149.0,2.8,25.0,150.5,142.18,107.94
2017,5,22,16,30,0.0,125.0,2.8,25.0,125.0,117.74,88.98
2017,5,22,16,45,0.0,118.0,2.8,25.0,118.0,111.17,84.1
2017,5,22,17,0,0.0,111.0,2.8,25.0,111.0,104.64,79.21
2017,5,22,17,15,281.5,103.5,2.75,24.5,210.0,297.12,237.34
2017,5,22,17,30,563.0,96.0,2.7,24.0,309.0,437.48,346.94
2017,5,22,17,45,509.5,87.5,2.65,23.5,256.5,370.79,293.26
2017,5,22,18,0,456.0,79.0,2.6,23.0,204.0,305.66,240.15
2017,5,22,18,15,383.0,67.0,2.35,22.5,155.5,237.89,183.5
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,177.98,132.46
2017,5,22,18,45,206.0,38.5,1.85,21.5,68.0,112.3,77.48
2017,5,22,19,0,102.0,22.0,1.6,21.0,29.0,54.36,17.77
2017,5,22,19,15,51.0,11.0,1.65,20.5,14.5,19.12,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.0,1.05,17.5,19.0,13.34,0.0
2017,5,23,6,0,125.0,28.0,1.2,18.0,38.0,21.9,10.58
2017,5,23,6,15,216.0,45.5,1.35,18.5,79.0,35.01,24.28
2017,5,23,6,30,307.0,63.0,1.5,19.0,120.0,47.53,35.73
2017,5,23,6,45,370.5,77.0,1.65,19.5,168.5,56.71,44.03
2017,5,23,7,0,434.0,91.0,1.8,20.0,217.0,65.42,51.65
2017,5,23,7,15,483.5,101.0,1.85,20.5,269.5,70.72,56.08
2017,5,23,7,30,533.0,111.0,1.9,21.0,322.0,98.05,62.89
2017,5,23,7,45,313.5,160.0,1.95,21.5,288.5,154.6,108.02
2017,5,23,8,0,94.0,209.0,2.0,22.0,255.0,189.51,143.71
2017,5,23,8,15,173.0,231.5,2.0,22.5,329.0,228.16,170.67
2017,5,23,8,30,252.0,254.0,2.0,23.0,403.0,276.59,206.17
2017,5,23,8,45,475.0,204.0,2.05,23.5,515.0,326.47,241.09
2017,5,23,9,0,698.0,154.0,2.1,24.0,627.0,402.54,298.43
2017,5,23,9,15,449.5,256.5,2.05,24.5,569.0,418.89,314.14
2017,5,23,9,30,201.0,359.0,2.0,25.0,511.0,413.34,310.02
2017,5,23,9,45,128.0,362.5,1.95,25.5,461.5,390.41,292.46
2017,5,23,10,0,55.0,366.0,1.9,26.0,412.0,361.96,270.13
