Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,15,48.5,372.0,1.85,26.0,414.0,368.52,274.55
2017,5,23,10,30,42.0,378.0,1.8,26.0,416.0,374.26,278.16
2017,5,23,10,45,32.0,359.0,1.8,26.5,389.0,354.18,262.65
2017,5,23,11,0,22.0,340.0,1.8,27.0,362.0,332.51,246.09
2017,5,23,11,15,410.0,262.5,1.8,27.0,657.0,587.31,437.84
2017,5,23,11,30,798.0,185.0,1.8,27.0,952.0,861.55,625.7
2017,5,23,11,45,805.0,183.0,1.8,27.5,964.5,892.43,641.28
2017,5,23,12,0,812.0,181.0,1.8,28.0,977.0,920.94,657.65
2017,5,23,12,15,812.5,181.0,1.8,28.0,980.0,942.77,671.04
2017,5,23,12,30,813.0,181.0,1.8,28.0,983.0,961.74,682.72
2017,5,23,12,45,597.5,310.0,1.85,28.5,898.0,898.33,639.24
2017,5,23,13,0,382.0,439.0,1.9,29.0,813.0,818.79,581.4
2017,5,23,13,15,337.0,453.5,1.9,28.5,780.5,795.73,567.27
2017,5,23,13,30,292.0,468.0,1.9,28.0,748.0,770.74,551.21
2017,5,23,13,45,210.0,465.0,1.95,28.0,664.5,680.04,490.08
2017,5,23,14,0,128.0,462.0,2.0,28.0,581.0,597.65,433.25
2017,5,23,14,15,255.5,421.0,2.05,27.5,648.0,692.96,504.47
2017,5,23,14,30,383.0,380.0,2.1,27.0,715.0,773.65,563.7
2017,5,23,14,45,194.0,279.0,2.2,27.0,449.0,482.64,360.85
2017,5,23,15,0,5.0,178.0,2.3,27.0,183.0,172.95,128.64
2017,5,23,15,15,2.5,126.5,2.55,26.5,129.0,121.03,89.74
2017,5,23,15,30,0.0,75.0,2.8,26.0,75.0,69.96,50.04
2017,5,23,15,45,6.5,147.0,3.1,25.5,151.5,144.17,109.02
2017,5,23,16,0,13.0,219.0,3.4,25.0,228.0,220.81,169.29
2017,5,23,16,15,42.0,232.0,4.05,24.0,257.0,266.49,206.91
2017,5,23,16,30,71.0,245.0,4.7,23.0,286.0,302.44,237.33
2017,5,23,16,45,35.5,126.5,5.35,22.5,147.0,149.31,116.76
2017,5,23,17,0,0.0,8.0,6.0,22.0,8.0,7.42,0.48
2017,5,23,17,15,0.0,7.0,6.2,21.0,7.0,6.49,0.0
2017,5,23,17,30,0.0,6.0,6.4,20.0,6.0,5.56,0.0
2017,5,23,17,45,0.0,5.0,6.65,19.5,5.0,4.63,0.0
2017,5,23,18,0,0.0,4.0,6.9,19.0,4.0,3.7,0.0
2017,5,23,18,15,0.0,3.0,6.35,18.5,3.0,2.78,0.0
2017,5,23,18,30,0.0,2.0,5.8,18.0,2.0,1.85,0.0
2017,5,23,18,45,0.0,1.0,5.3,17.5,1.0,0.92,0.0
2017,5,23,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,5,23,19,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.5,3.15,13.5,21.5,13.82,0.0
2017,5,24,6,0,168.0,29.0,3.4,14.0,43.0,22.73,11.61
2017,5,24,6,15,277.0,44.0,3.35,14.5,87.0,33.85,23.7
2017,5,24,6,30,386.0,59.0,3.3,15.0,131.0,44.49,33.66
2017,5,24,6,45,454.5,70.5,3.25,16.0,183.0,52.65,41.09
2017,5,24,7,0,523.0,82.0,3.2,17.0,235.0,59.06,46.69
2017,5,24,7,15,574.5,90.0,3.35,18.0,290.5,62.07,49.1
2017,5,24,7,30,626.0,98.0,3.5,19.0,346.0,91.1,55.4
2017,5,24,7,45,664.0,104.0,3.65,20.0,402.0,139.79,82.46
2017,5,24,8,0,702.0,110.0,3.8,21.0,458.0,193.06,121.82
2017,5,24,8,15,729.0,115.0,3.85,22.0,512.0,247.45,166.71
2017,5,24,8,30,756.0,120.0,3.9,23.0,566.0,304.65,215.19
2017,5,24,8,45,779.5,122.5,4.0,24.0,618.0,365.19,266.15
2017,5,24,9,0,803.0,125.0,4.1,25.0,670.0,423.01,313.99
2017,5,24,9,15,818.5,128.5,4.1,25.0,716.5,479.66,360.93
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,536.73,406.89
2017,5,24,9,45,847.0,133.5,4.1,25.5,804.0,590.77,448.55
2017,5,24,10,0,860.0,135.0,4.1,26.0,845.0,644.4,488.6
2017,5,24,10,15,868.5,137.0,4.1,26.5,879.5,695.34,525.51
2017,5,24,10,30,877.0,139.0,4.1,27.0,914.0,743.61,559.53
2017,5,24,10,45,887.0,138.5,4.1,27.5,942.5,789.16,589.84
2017,5,24,11,0,897.0,138.0,4.1,28.0,971.0,832.95,617.77
2017,5,24,11,15,901.0,139.0,4.1,28.0,991.0,871.15,642.84
2017,5,24,11,30,905.0,140.0,4.1,28.0,1011.0,906.77,666.06
2017,5,24,11,45,917.0,134.0,4.1,28.5,1025.5,940.41,686.5
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,971.52,705.1
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,994.73,719.9
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,1014.75,732.71
2017,5,24,12,45,931.5,125.5,4.1,29.5,1041.5,1030.08,741.08
2017,5,24,13,0,933.0,123.0,4.1,30.0,1037.0,1041.94,747.3
2017,5,24,13,15,930.0,122.5,4.05,30.0,1023.5,1047.68,750.9
2017,5,24,13,30,927.0,122.0,4.0,30.0,1010.0,1049.7,752.27
2017,5,24,13,45,925.0,119.5,3.95,30.0,989.5,1046.98,750.75
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,1040.49,746.98
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,1026.89,738.45
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,1009.74,727.79
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.0,987.21,714.1
2017,5,24,15,0,894.0,110.0,3.6,30.0,839.0,961.44,698.38
2017,5,24,15,15,883.0,107.5,3.45,30.0,797.0,929.33,677.9
2017,5,24,15,30,872.0,105.0,3.3,30.0,755.0,894.48,655.63
2017,5,24,15,45,859.0,102.0,3.15,30.0,708.0,854.85,630.11
2017,5,24,16,0,846.0,99.0,3.0,30.0,661.0,813.06,603.03
2017,5,24,16,15,827.0,95.5,2.75,29.5,609.5,769.36,575.05
2017,5,24,16,30,808.0,92.0,2.5,29.0,558.0,718.84,541.99
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.0,663.68,504.44
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,608.33,464.75
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,545.25,418.26
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,485.35,372.72
2017,5,24,17,45,643.5,68.0,1.1,27.5,282.5,417.63,320.18
2017,5,24,18,0,595.0,62.0,0.8,27.0,227.0,353.77,268.91
2017,5,24,18,15,521.0,54.0,0.8,26.0,175.0,281.71,211.44
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,217.2,158.07
2017,5,24,18,45,325.0,34.5,0.85,24.5,79.5,143.27,97.33
2017,5,24,19,0,203.0,23.0,0.9,24.0,36.0,80.02,32.7
2017,5,24,19,15,101.5,11.5,0.95,23.0,18.0,28.27,0.0
2017,5,24,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,117.5,14.0,3.6,16.5,23.5,13.34,0.0
2017,5,25,6,0,235.0,28.0,3.8,17.0,47.0,22.64,11.53
2017,5,25,6,15,346.0,39.5,3.9,17.5,92.0,30.79,20.78
2017,5,25,6,30,457.0,51.0,4.0,18.0,137.0,38.48,28.01
2017,5,25,6,45,527.5,58.5,4.1,19.0,189.5,42.23,31.46
2017,5,25,7,0,598.0,66.0,4.2,20.0,242.0,45.8,34.55
2017,5,25,7,15,644.0,72.0,4.7,21.0,297.0,47.94,36.23
2017,5,25,7,30,690.0,78.0,5.2,22.0,352.0,78.14,42.5
2017,5,25,7,45,723.0,83.0,5.7,23.0,407.5,133.8,74.37
2017,5,25,8,0,756.0,88.0,6.2,24.0,463.0,188.5,114.9
2017,5,25,8,15,779.5,91.5,6.3,24.5,516.0,243.55,160.99
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,300.91,210.69
2017,5,25,8,45,818.5,99.0,6.55,26.0,618.5,358.05,260.02
2017,5,25,9,0,834.0,103.0,6.7,27.0,668.0,416.06,308.98
2017,5,25,9,15,847.0,105.5,6.7,27.5,713.5,476.1,358.6
2017,5,25,9,30,860.0,108.0,6.7,28.0,759.0,531.79,403.58
2017,5,25,9,45,865.5,112.5,6.75,28.5,797.5,584.75,445.24
2017,5,25,10,0,871.0,117.0,6.8,29.0,836.0,636.47,484.75
2017,5,25,10,15,878.5,118.5,6.7,29.5,869.5,685.41,520.87
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,732.82,554.87
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,776.25,583.73
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,817.26,610.34
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,855.08,634.21
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,890.34,656.03
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,919.43,673.66
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,945.38,689.08
2017,5,25,12,15,892.5,137.5,6.1,33.0,1016.5,968.26,703.56
2017,5,25,12,30,893.0,138.0,6.0,33.0,1020.0,988.11,716.02
2017,5,25,12,45,890.5,138.5,5.95,33.5,1015.0,1001.95,723.33
2017,5,25,13,0,888.0,139.0,5.9,34.0,1010.0,1012.46,728.52
2017,5,25,13,15,885.5,138.5,5.85,34.0,997.0,1018.56,732.45
2017,5,25,13,30,883.0,138.0,5.8,34.0,984.0,1021.13,734.2
2017,5,25,13,45,877.5,137.0,5.75,34.5,963.0,1016.66,729.96
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,1008.65,723.59
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,995.7,715.65
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,979.39,705.65
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,955.13,690.52
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,935.61,678.61
2017,5,25,15,15,822.0,129.5,5.4,34.5,772.0,903.92,659.72
2017,5,25,15,30,810.0,127.0,5.3,34.0,731.0,869.7,639.08
2017,5,25,15,45,793.5,124.0,5.25,34.0,684.5,828.77,612.68
2017,5,25,16,0,777.0,121.0,5.2,34.0,638.0,786.05,584.88
2017,5,25,16,15,756.5,116.5,5.15,33.5,588.0,737.03,553.58
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,689.54,522.86
2017,5,25,16,45,707.0,107.5,5.05,33.0,484.5,633.0,483.18
2017,5,25,17,0,678.0,103.0,5.0,33.0,431.0,576.93,442.39
2017,5,25,17,15,641.0,97.0,4.85,32.0,376.5,515.12,397.73
2017,5,25,17,30,604.0,91.0,4.7,31.0,322.0,455.29,353.06
2017,5,25,17,45,550.0,83.5,4.6,30.5,268.5,387.48,300.14
2017,5,25,18,0,496.0,76.0,4.5,30.0,215.0,324.16,249.16
2017,5,25,18,15,421.5,65.5,4.5,29.0,165.0,254.38,192.44
2017,5,25,18,30,347.0,55.0,4.5,28.0,115.0,190.82,139.6
2017,5,25,18,45,236.5,40.0,4.5,27.5,74.0,122.71,83.62
2017,5,25,19,0,126.0,25.0,4.5,27.0,33.0,64.27,27.53
2017,5,25,19,15,63.0,12.5,4.5,26.5,16.5,22.7,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,11.5,3.1,22.5,11.5,10.96,0.0
2017,5,26,6,0,0.0,23.0,3.2,23.0,23.0,21.31,10.29
2017,5,26,6,15,13.5,46.0,3.45,23.5,48.5,40.27,28.16
2017,5,26,6,30,27.0,69.0,3.7,24.0,74.0,58.83,44.57
2017,5,26,6,45,55.0,90.5,3.95,24.5,105.5,76.02,59.57
2017,5,26,7,0,83.0,112.0,4.2,25.0,137.0,88.79,70.47
2017,5,26,7,15,86.0,139.5,4.35,25.5,170.0,113.21,90.91
2017,5,26,7,30,89.0,167.0,4.5,26.0,203.0,138.62,104.53
2017,5,26,7,45,98.5,192.5,4.7,26.5,237.5,167.64,125.09
2017,5,26,8,0,108.0,218.0,4.9,27.0,272.0,198.14,147.72
2017,5,26,8,15,55.0,193.0,4.95,27.5,221.0,178.57,134.12
2017,5,26,8,30,2.0,168.0,5.0,28.0,170.0,153.07,115.5
2017,5,26,8,45,4.5,182.5,5.1,28.5,186.0,167.51,126.09
2017,5,26,9,0,7.0,197.0,5.2,29.0,202.0,182.29,136.85
2017,5,26,9,15,8.5,209.5,5.2,29.5,216.5,195.19,146.08
2017,5,26,9,30,10.0,222.0,5.2,30.0,231.0,208.28,155.41
2017,5,26,9,45,6.0,186.0,5.2,30.5,191.5,175.01,129.57
2017,5,26,10,0,2.0,150.0,5.2,31.0,152.0,140.47,102.83
2017,5,26,10,15,3.0,155.5,5.15,31.0,158.5,146.46,107.25
2017,5,26,10,30,4.0,161.0,5.1,31.0,165.0,152.55,111.73
2017,5,26,10,45,5.5,164.5,5.05,31.5,170.0,157.27,114.96
2017,5,26,11,0,7.0,168.0,5.0,32.0,175.0,162.11,118.29
2017,5,26,11,15,8.0,182.0,4.95,32.0,190.5,176.42,128.95
2017,5,26,11,30,9.0,196.0,4.9,32.0,206.0,190.86,139.65
2017,5,26,11,45,9.0,195.0,4.85,32.5,204.5,190.5,139.01
2017,5,26,12,0,9.0,194.0,4.8,33.0,203.0,190.1,138.37
2017,5,26,12,15,10.5,193.5,4.7,33.5,204.0,191.52,139.16
2017,5,26,12,30,12.0,193.0,4.6,34.0,205.0,192.94,139.95
2017,5,26,12,45,159.0,335.5,4.55,34.5,491.5,484.83,354.41
2017,5,26,13,0,306.0,478.0,4.5,35.0,778.0,781.32,556.56
2017,5,26,13,15,369.0,445.0,4.45,35.0,802.5,817.52,581.07
2017,5,26,13,30,432.0,412.0,4.4,35.0,827.0,859.27,610.33
2017,5,26,13,45,283.0,438.0,4.35,35.0,707.5,733.67,523.53
2017,5,26,14,0,134.0,464.0,4.3,35.0,588.0,604.76,432.86
2017,5,26,14,15,156.0,450.0,4.25,35.0,590.0,613.5,440.6
2017,5,26,14,30,178.0,436.0,4.2,35.0,592.0,620.92,446.9
2017,5,26,14,45,468.5,298.0,4.2,35.0,686.5,775.71,561.65
2017,5,26,15,0,759.0,160.0,4.2,35.0,781.0,894.76,645.59
2017,5,26,15,15,746.0,156.5,4.15,35.0,741.0,862.94,624.83
2017,5,26,15,30,733.0,153.0,4.1,35.0,701.0,832.82,606.13
2017,5,26,15,45,709.5,151.5,4.1,35.0,655.0,789.87,578.87
2017,5,26,16,0,686.0,150.0,4.1,35.0,609.0,745.82,550.64
2017,5,26,16,15,653.5,147.5,4.05,34.5,557.0,692.8,516.5
2017,5,26,16,30,621.0,145.0,4.0,34.0,505.0,639.99,480.97
2017,5,26,16,45,544.0,150.0,4.0,34.0,443.0,559.57,423.46
2017,5,26,17,0,467.0,155.0,4.0,34.0,381.0,489.87,372.41
2017,5,26,17,15,432.5,142.5,3.85,33.0,332.0,432.87,331.58
2017,5,26,17,30,398.0,130.0,3.7,32.0,283.0,378.17,291.13
2017,5,26,17,45,344.0,116.5,3.6,31.5,234.0,315.04,242.43
2017,5,26,18,0,290.0,103.0,3.5,31.0,185.0,250.11,191.25
2017,5,26,18,15,235.0,84.5,3.55,30.5,141.0,192.36,144.68
2017,5,26,18,30,180.0,66.0,3.6,30.0,97.0,140.5,102.2
2017,5,26,18,45,106.5,44.5,3.7,29.5,61.0,85.64,57.93
2017,5,26,19,0,33.0,23.0,3.8,29.0,25.0,33.43,13.11
2017,5,26,19,15,16.5,11.5,3.95,28.5,12.5,13.8,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.0,3.25,24.0,17.5,13.34,0.0
2017,5,27,6,0,74.0,28.0,3.3,24.0,35.0,23.14,11.72
2017,5,27,6,15,142.0,50.5,3.45,24.5,74.0,40.56,28.29
2017,5,27,6,30,210.0,73.0,3.6,25.0,113.0,57.35,43.14
2017,5,27,6,45,105.0,66.5,3.8,25.5,86.5,56.08,42.39
2017,5,27,7,0,0.0,60.0,4.0,26.0,60.0,55.8,42.18
2017,5,27,7,15,0.0,74.5,4.2,26.5,74.5,68.8,53.09
2017,5,27,7,30,0.0,89.0,4.4,27.0,89.0,81.75,60.73
2017,5,27,7,45,66.0,151.0,4.6,27.5,183.5,135.24,100.35
2017,5,27,8,0,132.0,213.0,4.8,28.0,278.0,192.84,142.01
2017,5,27,8,15,81.0,219.5,4.9,28.5,261.5,204.37,152.63
2017,5,27,8,30,30.0,226.0,5.0,29.0,245.0,203.47,153.17
2017,5,27,8,45,31.5,247.0,5.1,29.5,268.0,225.37,169.37
2017,5,27,9,0,33.0,268.0,5.2,30.0,291.0,247.6,185.62
2017,5,27,9,15,43.5,298.5,5.2,30.5,330.5,282.01,210.74
2017,5,27,9,30,54.0,329.0,5.2,31.0,370.0,317.94,236.72
2017,5,27,9,45,34.5,298.0,5.25,31.5,325.0,286.54,212.64
2017,5,27,10,0,15.0,267.0,5.3,32.0,280.0,254.1,187.73
2017,5,27,10,15,17.0,277.0,5.25,32.0,292.0,266.02,196.38
2017,5,27,10,30,19.0,287.0,5.2,32.0,304.0,278.13,205.07
2017,5,27,10,45,50.5,367.5,5.2,32.5,414.5,375.13,275.8
2017,5,27,11,0,82.0,448.0,5.2,33.0,525.0,477.09,348.13
2017,5,27,11,15,60.0,430.0,5.15,33.0,487.0,448.85,327.05
2017,5,27,11,30,38.0,412.0,5.1,33.0,449.0,418.31,304.58
2017,5,27,11,45,122.0,457.0,5.05,33.5,577.0,541.44,393.0
2017,5,27,12,0,206.0,502.0,5.0,34.0,705.0,667.66,480.38
2017,5,27,12,15,285.0,477.5,4.95,34.0,758.5,731.35,525.2
2017,5,27,12,30,364.0,453.0,4.9,34.0,812.0,793.82,568.94
2017,5,27,12,45,297.5,475.0,4.9,34.5,768.0,761.37,543.96
2017,5,27,13,0,231.0,497.0,4.9,35.0,724.0,719.08,512.88
2017,5,27,13,15,210.0,493.0,4.9,35.0,697.5,699.8,499.82
2017,5,27,13,30,189.0,489.0,4.9,35.0,671.0,679.13,485.7
2017,5,27,13,45,234.0,469.5,4.9,35.0,689.5,707.13,506.65
2017,5,27,14,0,279.0,450.0,4.9,35.0,708.0,743.66,532.92
2017,5,27,14,15,468.5,346.0,4.95,35.0,764.0,833.2,599.7
2017,5,27,14,30,658.0,242.0,5.0,35.0,820.0,910.16,657.06
2017,5,27,14,45,435.0,319.0,5.05,35.0,695.0,764.99,554.92
2017,5,27,15,0,212.0,396.0,5.1,35.0,570.0,608.68,442.9
2017,5,27,15,15,445.5,289.0,5.1,35.0,630.5,727.98,533.79
2017,5,27,15,30,679.0,182.0,5.1,35.0,691.0,816.1,599.9
2017,5,27,15,45,664.0,175.0,5.15,35.0,646.5,776.12,573.78
2017,5,27,16,0,649.0,168.0,5.2,35.0,602.0,734.62,546.81
2017,5,27,16,15,625.5,162.0,5.15,34.5,553.5,686.22,514.71
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,637.43,481.7
2017,5,27,16,45,567.5,149.5,5.05,33.5,453.5,580.27,441.77
2017,5,27,17,0,533.0,143.0,5.0,33.0,402.0,520.28,398.89
2017,5,27,17,15,494.5,133.0,4.75,32.5,350.5,460.46,354.57
2017,5,27,17,30,456.0,123.0,4.5,32.0,299.0,403.18,311.1
2017,5,27,17,45,383.5,114.5,4.25,31.5,246.5,333.08,256.72
2017,5,27,18,0,311.0,106.0,4.0,31.0,194.0,263.18,201.48
2017,5,27,18,15,249.5,87.5,3.7,30.5,148.0,201.7,151.88
2017,5,27,18,30,188.0,69.0,3.4,30.0,102.0,146.84,107.03
2017,5,27,18,45,94.0,46.0,3.1,29.5,62.5,79.47,53.58
2017,5,27,19,0,0.0,23.0,2.8,29.0,23.0,21.93,7.69
2017,5,27,19,15,0.0,11.5,3.05,28.5,11.5,10.96,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,13.82,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,25.03,13.28
2017,5,28,6,15,125.0,52.0,1.75,24.0,72.5,41.65,29.3
2017,5,28,6,30,189.0,75.0,1.8,24.0,111.0,58.74,44.52
2017,5,28,6,45,241.0,95.5,1.85,24.5,157.0,73.44,57.36
2017,5,28,7,0,293.0,116.0,1.9,25.0,203.0,87.57,69.37
2017,5,28,7,15,239.5,138.0,1.8,25.5,218.5,101.76,81.1
2017,5,28,7,30,186.0,160.0,1.7,26.0,234.0,132.22,96.82
2017,5,28,7,45,190.0,185.0,1.65,26.5,270.5,166.01,119.55
2017,5,28,8,0,194.0,210.0,1.6,27.0,307.0,200.63,145.09
2017,5,28,8,15,338.0,203.5,1.6,27.0,395.0,237.57,168.61
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,290.92,207.0
2017,5,28,8,45,448.5,230.5,1.6,27.5,515.0,338.03,245.42
2017,5,28,9,0,415.0,264.0,1.6,28.0,547.0,381.32,279.55
2017,5,28,9,15,303.0,312.0,1.65,28.0,526.0,400.79,295.98
2017,5,28,9,30,191.0,360.0,1.7,28.0,505.0,408.26,301.98
2017,5,28,9,45,257.5,368.0,1.75,28.5,574.5,462.47,340.96
2017,5,28,10,0,324.0,376.0,1.8,29.0,644.0,526.95,386.44
2017,5,28,10,15,394.0,365.0,1.85,29.0,704.0,583.19,426.67
2017,5,28,10,30,464.0,354.0,1.9,29.0,764.0,643.24,469.17
2017,5,28,10,45,360.0,406.5,1.95,29.5,730.5,637.57,462.21
2017,5,28,11,0,256.0,459.0,2.0,30.0,697.0,621.93,448.46
2017,5,28,11,15,222.5,475.0,2.05,30.0,685.0,623.42,448.87
2017,5,28,11,30,189.0,491.0,2.1,30.0,673.0,621.49,446.73
2017,5,28,11,45,215.0,493.5,2.15,30.5,703.0,657.12,470.58
2017,5,28,12,0,241.0,496.0,2.2,31.0,733.0,693.5,494.43
2017,5,28,12,15,255.0,494.5,2.2,31.0,746.5,719.07,511.4
2017,5,28,12,30,269.0,493.0,2.2,31.0,760.0,741.41,526.31
2017,5,28,12,45,205.5,497.5,2.25,31.5,700.5,687.88,488.64
2017,5,28,13,0,142.0,502.0,2.3,32.0,641.0,636.45,452.37
2017,5,28,13,15,126.0,491.5,2.3,32.0,614.0,614.98,438.16
2017,5,28,13,30,110.0,481.0,2.3,32.0,587.0,583.06,416.74
2017,5,28,13,45,183.5,468.0,2.3,32.0,640.0,655.16,468.09
2017,5,28,14,0,257.0,455.0,2.3,32.0,693.0,726.65,517.51
2017,5,28,14,15,362.5,402.0,2.3,32.0,726.5,776.54,553.83
2017,5,28,14,30,468.0,349.0,2.3,32.0,760.0,832.08,593.36
2017,5,28,14,45,435.5,344.0,2.3,32.0,715.0,790.61,566.1
2017,5,28,15,0,403.0,339.0,2.3,32.0,670.0,748.25,538.76
2017,5,28,15,15,374.0,331.5,2.25,32.0,626.0,696.28,504.71
2017,5,28,15,30,345.0,324.0,2.2,32.0,582.0,654.27,476.81
2017,5,28,15,45,236.5,315.5,2.2,32.0,488.0,543.4,399.41
2017,5,28,16,0,128.0,307.0,2.2,32.0,394.0,427.77,316.67
2017,5,28,16,15,64.0,192.5,2.05,31.5,236.0,241.6,181.3
2017,5,28,16,30,0.0,78.0,1.9,31.0,78.0,72.66,51.53
2017,5,28,16,45,0.0,89.0,1.8,31.0,89.0,82.94,59.94
2017,5,28,17,0,0.0,100.0,1.7,31.0,100.0,93.74,68.63
2017,5,28,17,15,0.0,87.0,1.65,30.5,87.0,81.31,59.22
2017,5,28,17,30,0.0,74.0,1.6,30.0,74.0,68.89,49.69
2017,5,28,17,45,0.0,61.5,1.55,29.5,61.5,57.19,40.57
2017,5,28,18,0,0.0,49.0,1.5,29.0,49.0,45.53,31.29
2017,5,28,18,15,0.0,37.0,1.55,28.5,37.0,34.35,22.21
2017,5,28,18,30,0.0,25.0,1.6,28.0,25.0,23.19,13.02
2017,5,28,18,45,0.0,16.0,1.7,27.5,16.0,14.82,6.02
2017,5,28,19,0,0.0,7.0,1.8,27.0,7.0,6.48,0.0
2017,5,28,19,15,0.0,3.5,1.9,26.5,3.5,3.34,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.5,2.2,21.0,5.5,5.24,0.0
2017,5,29,6,0,0.0,11.0,2.3,21.0,11.0,10.19,2.19
2017,5,29,6,15,0.0,25.0,2.35,21.0,25.0,23.2,14.08
2017,5,29,6,30,0.0,39.0,2.4,21.0,39.0,36.23,25.74
2017,5,29,6,45,0.0,55.0,2.5,21.0,55.0,50.91,38.75
2017,5,29,7,0,0.0,71.0,2.6,21.0,71.0,65.1,51.17
2017,5,29,7,15,0.0,81.5,2.85,20.5,81.5,74.65,59.49
2017,5,29,7,30,0.0,92.0,3.1,20.0,92.0,84.28,64.57
2017,5,29,7,45,0.0,103.5,3.35,20.0,103.5,94.82,73.01
2017,5,29,8,0,0.0,115.0,3.6,20.0,115.0,105.39,81.36
2017,5,29,8,15,0.0,135.5,3.75,20.0,135.5,123.74,95.95
2017,5,29,8,30,0.0,156.0,3.9,20.0,156.0,142.21,110.47
2017,5,29,8,45,6.5,190.5,4.1,20.5,195.5,175.05,135.96
2017,5,29,9,0,13.0,225.0,4.3,21.0,235.0,208.82,161.89
2017,5,29,9,15,14.0,238.0,4.2,21.0,249.0,222.49,172.16
2017,5,29,9,30,15.0,251.0,4.1,21.0,263.0,236.27,182.5
2017,5,29,9,45,53.0,321.0,4.0,21.5,365.0,316.26,243.57
2017,5,29,10,0,91.0,391.0,3.9,22.0,467.0,404.41,309.32
2017,5,29,10,15,119.0,415.0,3.65,22.0,518.5,448.63,341.79
2017,5,29,10,30,147.0,439.0,3.4,22.0,570.0,498.58,378.15
2017,5,29,10,45,173.0,453.5,3.2,22.5,611.5,541.23,408.01
2017,5,29,11,0,199.0,468.0,3.0,23.0,653.0,585.74,438.65
2017,5,29,11,15,142.5,469.0,2.85,23.0,603.5,552.26,412.68
2017,5,29,11,30,86.0,470.0,2.7,23.0,554.0,512.67,382.49
2017,5,29,11,45,142.5,486.0,2.55,23.5,626.5,585.9,434.8
2017,5,29,12,0,199.0,502.0,2.4,24.0,699.0,660.61,486.12
2017,5,29,12,15,282.0,476.5,2.2,24.0,756.0,726.72,532.19
2017,5,29,12,30,365.0,451.0,2.0,24.0,813.0,791.9,576.5
2017,5,29,12,45,358.5,452.5,1.85,24.5,806.5,797.57,577.28
2017,5,29,13,0,352.0,454.0,1.7,25.0,800.0,801.41,577.32
2017,5,29,13,15,263.0,471.5,1.45,25.0,728.0,737.9,530.98
2017,5,29,13,30,174.0,489.0,1.2,25.0,656.0,663.63,477.75
2017,5,29,13,45,241.0,465.0,0.95,25.5,691.0,708.86,507.64
2017,5,29,14,0,308.0,441.0,0.7,26.0,726.0,762.38,540.05
2017,5,29,14,15,529.0,316.0,0.8,26.0,788.5,861.28,611.43
2017,5,29,14,30,750.0,191.0,0.9,26.0,851.0,945.58,669.28
2017,5,29,14,45,723.0,198.0,1.0,26.0,813.5,917.4,653.31
2017,5,29,15,0,696.0,205.0,1.1,26.0,776.0,887.13,637.23
2017,5,29,15,15,681.5,200.5,1.2,26.0,736.0,854.47,619.29
2017,5,29,15,30,667.0,196.0,1.3,26.0,696.0,819.79,599.68
2017,5,29,15,45,647.0,191.0,1.4,26.5,651.0,778.09,573.53
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,735.19,545.8
2017,5,29,16,15,602.0,179.0,1.5,26.5,557.5,685.36,513.94
2017,5,29,16,30,577.0,172.0,1.5,26.0,509.0,630.99,478.22
2017,5,29,16,45,540.0,165.5,1.5,26.0,457.0,573.67,438.26
2017,5,29,17,0,503.0,159.0,1.5,26.0,405.0,517.99,398.48
2017,5,29,17,15,461.5,148.0,1.5,25.5,353.0,456.71,354.25
2017,5,29,17,30,420.0,137.0,1.5,25.0,301.0,398.29,310.74
2017,5,29,17,45,356.5,125.0,1.55,25.0,249.0,330.79,258.37
2017,5,29,18,0,293.0,113.0,1.6,25.0,197.0,263.05,204.55
2017,5,29,18,15,228.0,94.0,1.8,24.5,150.5,200.67,154.25
2017,5,29,18,30,163.0,75.0,2.0,24.0,104.0,145.34,108.76
2017,5,29,18,45,94.5,50.0,2.25,23.5,65.5,84.48,59.07
2017,5,29,19,0,26.0,25.0,2.5,23.0,27.0,34.36,16.31
2017,5,29,19,15,13.0,12.5,2.5,22.5,13.5,14.18,0.0
2017,5,29,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,15.25,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,27.3,15.48
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,44.58,32.16
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,62.28,47.94
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,74.86,59.04
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,86.98,69.4
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.0,90.58,72.24
2017,5,30,7,30,429.0,143.0,1.5,24.0,314.0,117.85,80.28
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.0,158.13,102.91
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,203.77,135.31
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.0,251.44,172.86
2017,5,30,8,30,582.0,177.0,2.0,26.0,522.0,302.46,214.15
2017,5,30,8,45,393.0,244.0,2.15,26.5,486.0,334.23,245.29
2017,5,30,9,0,204.0,311.0,2.3,27.0,450.0,344.1,256.51
2017,5,30,9,15,215.0,333.5,2.35,27.5,489.0,382.61,285.04
2017,5,30,9,30,226.0,356.0,2.4,28.0,528.0,422.24,313.77
2017,5,30,9,45,471.0,277.5,2.5,28.5,660.0,501.79,373.12
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,608.62,451.68
2017,5,30,10,15,726.5,202.5,2.6,29.0,825.5,655.69,485.28
2017,5,30,10,30,737.0,206.0,2.6,29.0,859.0,702.03,517.97
2017,5,30,10,45,748.0,206.5,2.65,29.5,886.0,745.09,547.02
2017,5,30,11,0,759.0,207.0,2.7,30.0,913.0,786.95,574.66
2017,5,30,11,15,538.0,336.5,2.75,30.0,842.5,756.35,548.77
2017,5,30,11,30,317.0,466.0,2.8,30.0,772.0,707.79,510.4
2017,5,30,11,45,522.0,357.0,2.85,30.0,868.0,804.5,581.52
2017,5,30,12,0,727.0,248.0,2.9,30.0,964.0,906.06,653.18
2017,5,30,12,15,569.5,341.0,2.9,30.0,903.0,869.37,624.28
2017,5,30,12,30,412.0,434.0,2.9,30.0,842.0,819.74,587.3
2017,5,30,12,45,444.0,430.5,2.95,30.0,868.5,862.77,616.9
2017,5,30,13,0,476.0,427.0,3.0,30.0,895.0,901.06,642.64
2017,5,30,13,15,454.5,419.0,3.0,30.0,861.5,880.53,629.08
2017,5,30,13,30,433.0,411.0,3.0,30.0,828.0,857.38,614.24
2017,5,30,13,45,270.5,434.5,3.0,30.0,693.0,716.23,517.13
2017,5,30,14,0,108.0,458.0,3.0,30.0,558.0,561.47,407.84
2017,5,30,14,15,59.5,345.0,2.95,29.5,400.0,399.11,294.42
2017,5,30,14,30,11.0,232.0,2.9,29.0,242.0,230.82,171.09
2017,5,30,14,45,31.0,295.0,2.9,29.0,321.0,321.47,239.57
2017,5,30,15,0,51.0,358.0,2.9,29.0,400.0,406.12,301.76
2017,5,30,15,15,27.5,267.5,2.85,29.0,290.5,290.58,216.98
2017,5,30,15,30,4.0,177.0,2.8,29.0,181.0,171.05,127.16
2017,5,30,15,45,2.0,134.5,2.75,29.0,136.5,128.17,94.72
2017,5,30,16,0,0.0,92.0,2.7,29.0,92.0,85.8,62.04
2017,5,30,16,15,0.0,84.5,2.6,28.5,84.5,78.76,56.88
2017,5,30,16,30,0.0,77.0,2.5,28.0,77.0,71.72,51.64
2017,5,30,16,45,0.0,42.5,2.45,28.0,42.5,39.51,26.14
2017,5,30,17,0,0.0,8.0,2.4,28.0,8.0,7.42,0.35
2017,5,30,17,15,0.0,7.0,2.1,27.5,7.0,6.49,0.0
2017,5,30,17,30,0.0,6.0,1.8,27.0,6.0,5.56,0.0
2017,5,30,17,45,0.0,5.0,1.5,26.5,5.0,4.63,0.0
2017,5,30,18,0,0.0,4.0,1.2,26.0,4.0,3.7,0.0
2017,5,30,18,15,0.0,3.0,1.15,25.5,3.0,2.78,0.0
2017,5,30,18,30,0.0,2.0,1.1,25.0,2.0,1.85,0.0
2017,5,30,18,45,0.0,1.0,1.05,24.5,1.0,0.92,0.0
2017,5,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,5,30,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,10.5,0.3,21.5,10.5,10.01,0.0
2017,5,31,6,0,0.0,21.0,0.3,22.0,21.0,19.49,9.48
2017,5,31,6,15,2.5,43.0,0.4,22.0,43.5,38.89,27.36
2017,5,31,6,30,5.0,65.0,0.5,22.0,66.0,57.69,44.05
2017,5,31,6,45,21.0,87.0,0.6,22.5,93.0,73.73,58.06
2017,5,31,7,0,37.0,109.0,0.7,23.0,120.0,90.95,72.73
2017,5,31,7,15,73.5,135.5,0.9,23.5,163.0,110.79,89.26
2017,5,31,7,30,110.0,162.0,1.1,24.0,206.0,130.47,97.85
2017,5,31,7,45,106.0,186.5,1.3,24.5,234.5,158.54,117.87
2017,5,31,8,0,102.0,211.0,1.5,25.0,263.0,192.17,143.46
2017,5,31,8,15,138.5,237.5,1.65,25.5,315.5,224.54,166.8
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,267.22,198.47
2017,5,31,8,45,109.0,271.0,1.95,26.5,338.0,265.07,198.6
2017,5,31,9,0,43.0,278.0,2.1,27.0,308.0,259.37,195.04
2017,5,31,9,15,41.5,295.5,2.15,27.0,326.0,278.39,209.13
2017,5,31,9,30,40.0,313.0,2.2,27.0,344.0,297.29,222.9
2017,5,31,9,45,33.5,315.5,2.3,27.5,342.5,300.61,224.63
2017,5,31,10,0,27.0,318.0,2.4,28.0,341.0,302.95,225.61
2017,5,31,10,15,37.5,353.5,2.4,28.0,386.5,344.37,255.77
2017,5,31,10,30,48.0,389.0,2.4,28.0,432.0,387.23,286.5
2017,5,31,10,45,32.0,344.5,2.4,28.0,374.0,340.34,251.95
2017,5,31,11,0,16.0,300.0,2.4,28.0,316.0,290.78,215.39
2017,5,31,11,15,27.0,355.0,2.35,28.0,381.5,352.51,260.53
2017,5,31,11,30,38.0,410.0,2.3,28.0,447.0,415.92,305.69
2017,5,31,11,45,41.5,423.5,2.25,28.5,464.0,435.44,318.45
2017,5,31,12,0,45.0,437.0,2.2,29.0,481.0,455.26,331.5
2017,5,31,12,15,191.5,452.0,2.15,29.0,641.5,614.65,445.84
2017,5,31,12,30,338.0,467.0,2.1,29.0,802.0,780.73,558.71
2017,5,31,12,45,228.0,482.0,2.05,29.0,707.5,693.53,496.73
2017,5,31,13,0,118.0,497.0,2.0,29.0,613.0,607.17,435.91
2017,5,31,13,15,90.5,473.5,2.0,29.0,561.5,552.71,399.05
2017,5,31,13,30,63.0,450.0,2.0,29.0,510.0,504.55,365.7
2017,5,31,13,45,78.5,451.0,2.0,29.0,524.5,523.09,379.64
2017,5,31,14,0,94.0,452.0,2.0,29.0,539.0,541.29,392.96
2017,5,31,14,15,73.0,421.0,2.0,28.5,487.5,490.12,358.04
2017,5,31,14,30,52.0,390.0,2.0,28.0,436.0,438.7,322.7
2017,5,31,14,45,29.5,290.5,2.0,28.0,316.0,315.35,234.26
2017,5,31,15,0,7.0,191.0,2.0,28.0,196.0,187.29,139.21
2017,5,31,15,15,3.5,161.0,2.0,28.0,163.5,155.05,115.15
2017,5,31,15,30,0.0,131.0,2.0,28.0,131.0,123.04,90.74
2017,5,31,15,45,2.5,159.0,2.0,28.0,160.5,152.3,113.68
2017,5,31,16,0,5.0,187.0,2.0,28.0,190.0,182.01,136.81
2017,5,31,16,15,9.5,194.0,1.85,27.5,199.5,192.88,145.84
2017,5,31,16,30,14.0,201.0,1.7,27.0,209.0,203.75,154.97
2017,5,31,16,45,7.0,154.0,1.6,27.0,158.0,151.62,114.91
2017,5,31,17,0,0.0,107.0,1.5,27.0,107.0,100.56,75.06
2017,5,31,17,15,0.0,93.0,1.35,26.5,93.0,87.15,64.87
2017,5,31,17,30,0.0,79.0,1.2,26.0,79.0,73.75,54.45
2017,5,31,17,45,0.0,66.0,1.1,25.5,66.0,61.4,44.7
2017,5,31,18,0,0.0,53.0,1.0,25.0,53.0,49.26,34.92
2017,5,31,18,15,0.0,40.5,0.95,24.5,40.5,37.61,25.35
2017,5,31,18,30,0.0,28.0,0.9,24.0,28.0,25.98,15.64
2017,5,31,18,45,0.0,18.0,0.9,24.0,18.0,16.68,7.73
2017,5,31,19,0,0.0,8.0,0.9,24.0,8.0,7.4,0.0
2017,5,31,19,15,0.0,4.0,0.9,23.5,4.0,3.81,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,5,45,92.0,15.5,1.3,20.5,23.5,14.77,0.0
2017,6,1,6,0,184.0,31.0,1.5,21.0,47.0,24.23,13.23
2017,6,1,6,15,287.5,43.5,1.6,21.5,89.5,33.29,22.64
2017,6,1,6,30,391.0,56.0,1.7,22.0,132.0,42.56,31.08
2017,6,1,6,45,464.5,64.5,1.85,22.5,182.5,46.93,35.07
2017,6,1,7,0,538.0,73.0,2.0,23.0,233.0,51.07,38.66
2017,6,1,7,15,269.0,81.5,2.1,23.5,161.5,55.86,42.65
2017,6,1,7,30,0.0,90.0,2.2,24.0,90.0,82.62,62.16
2017,6,1,7,45,2.5,125.0,2.3,24.5,126.0,113.02,86.16
2017,6,1,8,0,5.0,160.0,2.4,25.0,162.0,143.78,109.95
2017,6,1,8,15,3.0,161.0,2.4,25.5,162.5,146.04,111.15
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,147.63,111.86
2017,6,1,8,45,21.5,220.0,2.4,26.5,235.0,205.14,155.3
2017,6,1,9,0,42.0,278.0,2.4,27.0,307.0,258.91,195.11
2017,6,1,9,15,28.5,265.5,2.4,27.5,285.5,247.78,186.05
2017,6,1,9,30,15.0,253.0,2.4,28.0,264.0,237.95,178.03
2017,6,1,9,45,12.0,235.0,2.4,28.5,244.5,222.16,165.56
2017,6,1,10,0,9.0,217.0,2.4,29.0,225.0,205.5,152.49
2017,6,1,10,15,28.0,301.5,2.4,29.0,326.5,292.51,217.17
2017,6,1,10,30,47.0,386.0,2.4,29.0,428.0,383.77,283.09
2017,6,1,10,45,78.0,423.5,2.4,29.5,495.5,444.86,325.97
2017,6,1,11,0,109.0,461.0,2.4,30.0,563.0,508.96,370.25
2017,6,1,11,15,120.5,474.5,2.35,30.0,589.5,538.47,390.24
2017,6,1,11,30,132.0,488.0,2.3,30.0,616.0,569.08,410.99
2017,6,1,11,45,510.5,304.5,2.25,30.5,806.0,744.75,539.45
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,923.53,656.79
2017,6,1,12,15,548.0,313.5,2.15,31.0,854.0,822.13,586.01
2017,6,1,12,30,207.0,506.0,2.1,31.0,712.0,688.74,488.52
2017,6,1,12,45,216.0,502.0,2.1,31.5,716.0,701.11,497.09
2017,6,1,13,0,225.0,498.0,2.1,32.0,720.0,712.52,503.94
2017,6,1,13,15,554.0,308.5,2.1,32.0,844.5,869.4,616.44
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,998.71,699.68
2017,6,1,13,45,878.0,118.5,2.1,32.0,948.5,995.24,696.74
2017,6,1,14,0,873.0,118.0,2.1,32.0,928.0,988.29,693.1
2017,6,1,14,15,507.5,277.5,2.1,32.0,745.0,799.53,570.86
2017,6,1,14,30,142.0,437.0,2.1,32.0,562.0,585.54,419.41
2017,6,1,14,45,211.5,410.5,2.15,32.0,588.5,624.23,450.18
2017,6,1,15,0,281.0,384.0,2.2,32.0,615.0,670.5,484.04
2017,6,1,15,15,230.5,370.5,2.25,31.5,554.0,594.61,433.25
2017,6,1,15,30,180.0,357.0,2.3,31.0,493.0,531.34,390.52
2017,6,1,15,45,462.5,241.5,2.35,31.0,560.5,668.46,494.99
2017,6,1,16,0,745.0,126.0,2.4,31.0,628.0,764.47,565.29
2017,6,1,16,15,373.5,146.0,2.45,30.5,398.0,464.17,352.93
2017,6,1,16,30,2.0,166.0,2.5,30.0,168.0,159.52,118.79
2017,6,1,16,45,321.5,138.5,2.55,30.0,297.0,389.67,301.79
2017,6,1,17,0,641.0,111.0,2.6,30.0,426.0,562.01,431.53
2017,6,1,17,15,604.5,104.5,2.55,29.5,373.5,501.92,386.75
2017,6,1,17,30,568.0,98.0,2.5,29.0,321.0,443.78,343.4
2017,6,1,17,45,508.5,92.0,2.45,29.0,268.5,376.65,291.14
2017,6,1,18,0,449.0,86.0,2.4,29.0,216.0,311.68,239.26
2017,6,1,18,15,379.0,74.0,2.25,28.0,167.5,245.38,185.98
2017,6,1,18,30,309.0,62.0,2.1,27.0,119.0,186.45,137.45
2017,6,1,18,45,207.0,46.0,2.0,26.5,78.5,121.43,84.54
2017,6,1,19,0,105.0,30.0,1.9,26.0,38.0,63.09,34.79
2017,6,1,19,15,52.5,15.0,1.95,25.5,19.0,23.57,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,14.0,1.05,22.5,14.0,13.34,0.0
2017,6,2,6,0,0.0,28.0,1.2,23.0,28.0,25.53,14.15
2017,6,2,6,15,22.5,49.0,1.25,23.0,53.5,42.67,30.37
2017,6,2,6,30,45.0,70.0,1.3,23.0,79.0,59.78,45.64
2017,6,2,6,45,68.5,92.0,1.4,23.5,110.5,77.28,60.87
2017,6,2,7,0,92.0,114.0,1.5,24.0,142.0,90.24,71.9
2017,6,2,7,15,181.5,133.0,1.5,24.0,201.0,104.16,83.59
2017,6,2,7,30,271.0,152.0,1.5,24.0,260.0,123.78,88.83
2017,6,2,7,45,224.5,182.0,1.5,24.5,280.5,161.0,115.15
2017,6,2,8,0,178.0,212.0,1.5,25.0,301.0,199.15,145.69
2017,6,2,8,15,252.0,226.5,1.55,25.5,368.0,235.32,170.86
2017,6,2,8,30,326.0,241.0,1.6,26.0,435.0,285.92,208.16
2017,6,2,8,45,381.5,248.0,1.65,26.5,493.5,332.83,243.71
2017,6,2,9,0,437.0,255.0,1.7,27.0,552.0,381.24,280.51
