Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,15,434.0,275.0,1.7,27.0,587.0,424.34,313.91
2017,6,2,9,30,431.0,295.0,1.7,27.0,622.0,466.72,345.9
2017,6,2,9,45,389.0,331.5,1.75,27.5,639.0,503.51,372.09
2017,6,2,10,0,347.0,368.0,1.8,28.0,656.0,532.46,391.78
2017,6,2,10,15,291.5,400.5,1.8,28.5,649.5,544.98,399.01
2017,6,2,10,30,236.0,433.0,1.8,29.0,643.0,554.43,403.63
2017,6,2,10,45,220.0,450.5,1.8,29.5,650.5,572.28,414.54
2017,6,2,11,0,204.0,468.0,1.8,30.0,658.0,588.47,424.04
2017,6,2,11,15,236.5,472.0,1.8,30.0,697.5,630.55,452.94
2017,6,2,11,30,269.0,476.0,1.8,30.0,737.0,674.87,482.84
2017,6,2,11,45,369.0,454.0,1.8,30.5,815.0,755.96,537.25
2017,6,2,12,0,469.0,432.0,1.8,31.0,893.0,842.59,593.48
2017,6,2,12,15,396.5,454.0,1.75,31.0,845.5,810.14,569.81
2017,6,2,12,30,324.0,476.0,1.7,31.0,798.0,775.22,545.43
2017,6,2,12,45,233.5,489.0,1.7,31.5,720.5,705.03,497.06
2017,6,2,13,0,143.0,502.0,1.7,32.0,643.0,636.01,448.85
2017,6,2,13,15,188.0,493.0,1.7,32.0,675.5,676.23,477.48
2017,6,2,13,30,233.0,484.0,1.7,32.0,708.0,715.88,504.68
2017,6,2,13,45,233.0,473.0,1.7,32.0,693.0,707.88,499.67
2017,6,2,14,0,233.0,462.0,1.7,32.0,678.0,698.62,494.29
2017,6,2,14,15,495.0,320.5,1.75,32.0,762.5,831.09,589.46
2017,6,2,14,30,757.0,179.0,1.8,32.0,847.0,933.31,658.78
2017,6,2,14,45,745.5,177.0,1.85,32.0,813.5,910.43,644.85
2017,6,2,15,0,734.0,175.0,1.9,32.0,780.0,889.71,633.54
2017,6,2,15,15,528.0,253.5,1.95,31.5,678.0,764.74,552.6
2017,6,2,15,30,322.0,332.0,2.0,31.0,576.0,641.41,467.65
2017,6,2,15,45,497.5,245.5,2.1,31.0,594.5,702.54,516.51
2017,6,2,16,0,673.0,159.0,2.2,31.0,613.0,744.19,549.99
2017,6,2,16,15,391.0,209.0,2.2,30.5,468.0,546.55,409.87
2017,6,2,16,30,109.0,259.0,2.2,30.0,323.0,344.89,260.12
2017,6,2,16,45,338.0,197.5,2.2,30.0,369.5,455.5,348.02
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,540.05,412.66
2017,6,2,17,15,529.5,127.0,2.05,29.5,364.0,475.87,365.36
2017,6,2,17,30,492.0,118.0,1.9,29.0,312.0,418.65,322.71
2017,6,2,17,45,438.5,108.0,1.8,28.5,261.0,354.8,273.85
2017,6,2,18,0,385.0,98.0,1.7,28.0,210.0,295.73,227.26
2017,6,2,18,15,319.0,83.5,1.75,27.5,163.0,231.8,175.99
2017,6,2,18,30,253.0,69.0,1.8,27.0,116.0,174.84,129.27
2017,6,2,18,45,172.0,49.5,1.85,27.0,77.0,110.33,76.73
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,59.94,33.45
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,22.37,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,1.0,1.2,22.5,1.0,0.95,0.0
2017,6,3,6,0,0.0,2.0,1.4,23.0,2.0,1.85,0.0
2017,6,3,6,15,0.0,4.5,1.4,23.0,4.5,4.16,0.0
2017,6,3,6,30,0.0,7.0,1.4,23.0,7.0,6.48,0.0
2017,6,3,6,45,0.0,10.0,1.4,23.5,10.0,9.26,2.39
2017,6,3,7,0,0.0,13.0,1.4,24.0,13.0,12.04,4.81
2017,6,3,7,15,129.5,83.0,1.35,24.5,135.0,63.43,48.98
2017,6,3,7,30,259.0,153.0,1.3,25.0,257.0,123.9,88.91
2017,6,3,7,45,274.0,176.0,1.3,25.5,300.0,161.58,113.1
2017,6,3,8,0,289.0,199.0,1.3,26.0,343.0,201.36,142.09
2017,6,3,8,15,236.0,231.0,1.3,26.5,357.5,235.02,170.27
2017,6,3,8,30,183.0,263.0,1.3,27.0,372.0,268.32,197.64
2017,6,3,8,45,322.5,253.5,1.35,27.5,465.5,317.15,231.81
2017,6,3,9,0,462.0,244.0,1.4,28.0,559.0,381.77,278.92
2017,6,3,9,15,375.5,293.5,1.4,28.5,561.0,416.75,305.82
2017,6,3,9,30,289.0,343.0,1.4,29.0,563.0,438.11,321.31
2017,6,3,9,45,204.0,371.5,1.45,29.5,531.0,437.98,320.64
2017,6,3,10,0,119.0,400.0,1.5,30.0,499.0,424.92,310.05
2017,6,3,10,15,173.0,417.5,1.45,30.0,567.5,484.85,352.47
2017,6,3,10,30,227.0,435.0,1.4,30.0,636.0,549.61,397.08
2017,6,3,10,45,130.0,408.5,1.4,30.5,524.5,468.76,338.84
2017,6,3,11,0,33.0,382.0,1.4,31.0,413.0,378.23,273.26
2017,6,3,11,15,240.5,399.0,1.35,31.0,631.0,567.55,409.13
2017,6,3,11,30,448.0,416.0,1.3,31.0,849.0,772.03,545.38
2017,6,3,11,45,405.0,433.0,1.3,31.0,827.5,767.72,539.54
2017,6,3,12,0,362.0,450.0,1.3,31.0,806.0,760.4,533.81
2017,6,3,12,15,385.0,443.0,1.25,31.0,823.5,788.55,551.95
2017,6,3,12,30,408.0,436.0,1.2,31.0,841.0,816.05,569.14
2017,6,3,12,45,405.0,434.0,1.2,31.5,834.5,822.27,571.72
2017,6,3,13,0,402.0,432.0,1.2,32.0,828.0,826.52,573.33
2017,6,3,13,15,565.0,328.5,1.15,32.0,877.5,899.21,623.15
2017,6,3,13,30,728.0,225.0,1.1,32.0,927.0,964.19,664.85
2017,6,3,13,45,536.0,327.0,1.1,32.0,838.0,878.17,608.2
2017,6,3,14,0,344.0,429.0,1.1,32.0,749.0,783.99,545.08
2017,6,3,14,15,302.5,427.5,1.1,31.5,703.0,742.09,520.15
2017,6,3,14,30,261.0,426.0,1.1,31.0,657.0,699.56,493.81
2017,6,3,14,45,407.0,357.0,1.15,31.0,700.5,774.78,548.37
2017,6,3,15,0,553.0,288.0,1.2,31.0,744.0,834.61,591.31
2017,6,3,15,15,520.0,279.0,1.2,31.0,691.0,783.96,558.83
2017,6,3,15,30,487.0,270.0,1.2,31.0,638.0,732.76,526.67
2017,6,3,15,45,521.0,239.0,1.25,31.0,610.5,715.72,518.64
2017,6,3,16,0,555.0,208.0,1.3,31.0,583.0,694.23,507.12
2017,6,3,16,15,487.0,211.5,1.3,30.5,522.5,624.83,461.1
2017,6,3,16,30,419.0,215.0,1.3,30.0,462.0,558.74,416.51
2017,6,3,16,45,298.0,212.0,1.3,30.0,379.5,443.09,333.96
2017,6,3,17,0,177.0,209.0,1.3,30.0,297.0,338.61,256.99
2017,6,3,17,15,158.5,188.0,1.2,29.5,260.0,297.48,227.33
2017,6,3,17,30,140.0,167.0,1.1,29.0,223.0,257.74,197.72
2017,6,3,17,45,124.0,142.5,1.05,28.5,186.5,216.85,166.64
2017,6,3,18,0,108.0,118.0,1.0,28.0,150.0,177.3,135.78
2017,6,3,18,15,84.0,94.5,0.95,27.5,116.0,137.06,103.64
2017,6,3,18,30,60.0,71.0,0.9,27.0,82.0,94.63,69.28
2017,6,3,18,45,30.0,48.5,0.9,26.5,54.0,59.14,40.43
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,24.87,12.02
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,12.39,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.92,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.85,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.31,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.78,0.0
2017,6,4,7,15,0.0,15.0,2.1,24.0,15.0,13.91,6.41
2017,6,4,7,30,0.0,27.0,2.2,24.0,27.0,25.06,15.07
2017,6,4,7,45,0.0,80.5,2.3,24.5,80.5,74.95,55.64
2017,6,4,8,0,0.0,134.0,2.4,25.0,134.0,121.51,92.54
2017,6,4,8,15,136.0,193.0,2.45,25.5,274.0,190.71,141.28
2017,6,4,8,30,272.0,252.0,2.5,26.0,414.0,278.96,205.32
2017,6,4,8,45,320.0,265.0,2.6,26.5,471.5,325.06,240.22
2017,6,4,9,0,368.0,278.0,2.7,27.0,529.0,376.3,279.14
2017,6,4,9,15,303.0,316.0,2.7,27.0,532.0,402.25,300.1
2017,6,4,9,30,238.0,354.0,2.7,27.0,535.0,425.53,317.81
2017,6,4,9,45,151.0,364.0,2.75,27.5,481.0,402.33,300.22
2017,6,4,10,0,64.0,374.0,2.8,28.0,427.0,372.9,277.28
2017,6,4,10,15,56.5,381.5,2.7,28.0,429.5,380.63,282.49
2017,6,4,10,30,49.0,389.0,2.6,28.0,432.0,387.46,286.83
2017,6,4,10,45,40.5,383.5,2.55,28.0,419.5,381.15,281.76
2017,6,4,11,0,32.0,378.0,2.5,28.0,407.0,373.73,275.93
2017,6,4,11,15,54.0,421.0,2.45,28.0,472.5,434.55,319.73
2017,6,4,11,30,76.0,464.0,2.4,28.0,538.0,497.55,364.04
2017,6,4,11,45,194.5,470.0,2.35,28.5,661.5,615.12,447.34
2017,6,4,12,0,313.0,476.0,2.3,29.0,785.0,739.95,532.15
2017,6,4,12,15,576.5,314.5,2.2,29.0,885.5,845.74,608.55
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,945.26,673.78
2017,6,4,12,45,840.0,152.0,2.05,29.0,982.0,959.64,681.42
2017,6,4,13,0,840.0,151.0,2.0,29.0,978.0,971.01,688.04
2017,6,4,13,15,837.5,150.5,1.9,29.0,966.0,977.19,690.92
2017,6,4,13,30,835.0,150.0,1.8,29.0,954.0,980.03,691.81
2017,6,4,13,45,833.0,146.5,1.75,29.0,935.0,977.1,689.84
2017,6,4,14,0,831.0,143.0,1.7,29.0,916.0,970.75,685.9
2017,6,4,14,15,824.5,141.5,1.6,29.0,889.5,958.6,677.84
2017,6,4,14,30,818.0,140.0,1.5,29.0,863.0,943.28,667.93
2017,6,4,14,45,450.5,263.0,1.45,29.0,659.0,719.58,520.48
2017,6,4,15,0,83.0,386.0,1.4,29.0,455.0,464.78,338.38
2017,6,4,15,15,41.5,228.5,1.25,28.5,263.0,263.04,195.69
2017,6,4,15,30,0.0,71.0,1.1,28.0,71.0,66.23,46.4
2017,6,4,15,45,0.0,104.5,1.0,28.0,104.5,97.7,71.33
2017,6,4,16,0,0.0,138.0,0.9,28.0,138.0,129.9,96.37
2017,6,4,16,15,32.0,193.0,0.75,28.0,212.0,216.55,163.59
2017,6,4,16,30,64.0,248.0,0.6,28.0,286.0,299.0,225.39
2017,6,4,16,45,37.5,208.0,0.5,28.0,230.0,236.12,177.99
2017,6,4,17,0,11.0,168.0,0.4,28.0,174.0,168.88,127.17
2017,6,4,17,15,7.0,149.0,0.4,27.5,153.0,147.6,111.66
2017,6,4,17,30,3.0,130.0,0.4,27.0,132.0,126.68,95.91
2017,6,4,17,45,1.5,110.0,0.45,27.0,111.0,106.39,80.21
2017,6,4,18,0,0.0,90.0,0.5,27.0,90.0,86.22,64.27
2017,6,4,18,15,0.0,70.0,0.5,26.5,70.0,66.75,48.66
2017,6,4,18,30,0.0,50.0,0.5,26.0,50.0,47.2,32.65
2017,6,4,18,45,0.0,33.5,0.55,25.5,33.5,31.18,19.27
2017,6,4,19,0,0.0,17.0,0.6,25.0,17.0,15.77,5.74
2017,6,4,19,15,0.0,8.5,0.65,24.5,8.5,8.1,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,84.5,15.5,1.45,19.5,23.5,14.77,0.0
2017,6,5,6,0,169.0,31.0,1.7,20.0,47.0,24.18,13.43
2017,6,5,6,15,262.0,45.5,1.75,20.5,88.0,34.81,24.06
2017,6,5,6,30,355.0,60.0,1.8,21.0,129.0,44.98,33.32
2017,6,5,6,45,427.5,69.0,1.85,22.0,178.5,50.7,38.41
2017,6,5,7,0,500.0,78.0,1.9,23.0,228.0,55.06,42.1
2017,6,5,7,15,547.0,85.5,2.0,23.5,280.0,57.86,44.37
2017,6,5,7,30,594.0,93.0,2.1,24.0,332.0,84.89,50.14
2017,6,5,7,45,634.5,97.0,2.25,25.0,385.5,129.79,73.98
2017,6,5,8,0,675.0,101.0,2.4,26.0,439.0,179.48,109.52
2017,6,5,8,15,700.0,105.5,2.4,26.5,490.0,230.78,151.15
2017,6,5,8,30,725.0,110.0,2.4,27.0,541.0,288.83,199.38
2017,6,5,8,45,748.0,112.5,2.45,27.5,590.0,342.23,244.12
2017,6,5,9,0,771.0,115.0,2.5,28.0,639.0,397.46,289.47
2017,6,5,9,15,785.0,118.0,2.45,28.5,683.5,450.66,332.04
2017,6,5,9,30,799.0,121.0,2.4,29.0,728.0,504.16,373.38
2017,6,5,9,45,608.0,228.5,2.4,29.5,705.0,532.64,393.73
2017,6,5,10,0,417.0,336.0,2.4,30.0,682.0,543.86,399.54
2017,6,5,10,15,374.5,374.5,2.35,30.0,694.5,575.66,421.18
2017,6,5,10,30,332.0,413.0,2.3,30.0,707.0,600.68,437.35
2017,6,5,10,45,310.0,432.0,2.25,30.5,713.0,619.9,448.81
2017,6,5,11,0,288.0,451.0,2.2,31.0,719.0,636.81,458.41
2017,6,5,11,15,288.5,461.0,2.2,31.0,735.0,661.8,474.98
2017,6,5,11,30,289.0,471.0,2.2,31.0,751.0,686.13,490.9
2017,6,5,11,45,324.0,461.5,2.2,31.5,778.5,722.09,514.43
2017,6,5,12,0,359.0,452.0,2.2,32.0,806.0,758.71,538.02
2017,6,5,12,15,392.0,445.5,2.25,32.0,833.5,796.57,563.51
2017,6,5,12,30,425.0,439.0,2.3,32.0,861.0,837.26,590.59
2017,6,5,12,45,364.0,459.5,2.35,32.0,819.5,806.75,569.49
2017,6,5,13,0,303.0,480.0,2.4,32.0,778.0,776.3,548.72
2017,6,5,13,15,355.5,449.0,2.45,32.0,795.0,804.13,569.41
2017,6,5,13,30,408.0,418.0,2.5,32.0,812.0,836.97,592.75
2017,6,5,13,45,361.0,430.0,2.6,32.0,773.0,799.35,567.99
2017,6,5,14,0,314.0,442.0,2.7,32.0,734.0,767.08,546.82
2017,6,5,14,15,391.5,397.5,2.75,31.5,751.0,797.82,571.91
2017,6,5,14,30,469.0,353.0,2.8,31.0,768.0,834.55,600.31
2017,6,5,14,45,243.5,318.0,2.85,31.0,533.5,568.18,417.0
2017,6,5,15,0,18.0,283.0,2.9,31.0,299.0,287.54,211.7
2017,6,5,15,15,49.0,314.0,2.9,30.5,352.0,357.96,265.91
2017,6,5,15,30,80.0,345.0,2.9,30.0,405.0,418.4,311.41
2017,6,5,15,45,41.0,254.5,2.9,30.0,285.5,288.66,216.11
2017,6,5,16,0,2.0,164.0,2.9,30.0,166.0,156.83,116.38
2017,6,5,16,15,31.0,205.5,2.85,29.5,224.5,228.76,173.05
2017,6,5,16,30,60.0,247.0,2.8,29.0,283.0,294.84,224.36
2017,6,5,16,45,30.0,194.0,2.8,28.5,212.0,215.7,164.37
2017,6,5,17,0,0.0,141.0,2.8,28.0,141.0,134.19,101.25
2017,6,5,17,15,0.0,124.0,2.6,27.5,124.0,117.83,89.0
2017,6,5,17,30,0.0,107.0,2.4,27.0,107.0,101.47,76.44
2017,6,5,17,45,0.0,90.0,2.2,27.0,90.0,85.11,63.51
2017,6,5,18,0,0.0,73.0,2.0,27.0,73.0,68.73,50.37
2017,6,5,18,15,0.0,57.0,1.85,26.5,57.0,53.34,37.9
2017,6,5,18,30,0.0,41.0,1.7,26.0,41.0,38.09,25.31
2017,6,5,18,45,0.0,27.5,1.55,25.5,27.5,25.53,14.77
2017,6,5,19,0,0.0,14.0,1.4,25.0,14.0,12.97,3.8
2017,6,5,19,15,0.0,7.0,1.45,24.5,7.0,6.67,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,81.0,16.0,2.95,21.0,23.5,12.65,0.0
2017,6,6,6,0,162.0,32.0,3.1,21.0,47.0,24.98,14.0
2017,6,6,6,15,252.5,47.5,3.25,21.5,88.5,36.39,25.26
2017,6,6,6,30,343.0,63.0,3.4,22.0,130.0,47.29,35.14
2017,6,6,6,45,416.0,72.5,3.55,22.5,179.5,53.08,40.38
2017,6,6,7,0,489.0,82.0,3.7,23.0,229.0,58.43,45.0
2017,6,6,7,15,536.5,90.5,3.8,23.5,281.0,61.88,47.81
2017,6,6,7,30,584.0,99.0,3.9,24.0,333.0,89.02,53.86
2017,6,6,7,45,623.5,103.5,4.0,25.0,386.5,133.54,77.58
2017,6,6,8,0,663.0,108.0,4.1,26.0,440.0,182.79,112.89
2017,6,6,8,15,689.5,113.0,4.1,26.5,492.0,234.11,154.61
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,288.18,200.02
2017,6,6,8,45,408.5,213.5,4.2,27.5,461.0,308.53,226.37
2017,6,6,9,0,101.0,309.0,4.3,28.0,378.0,306.12,229.92
2017,6,6,9,15,128.5,335.0,4.35,28.5,429.0,343.89,257.69
2017,6,6,9,30,156.0,361.0,4.4,29.0,480.0,389.79,291.18
2017,6,6,9,45,131.0,378.5,4.45,29.5,482.0,402.83,299.99
2017,6,6,10,0,106.0,396.0,4.5,30.0,484.0,416.52,308.95
2017,6,6,10,15,207.5,405.5,4.55,30.0,586.5,496.35,368.02
2017,6,6,10,30,309.0,415.0,4.6,30.0,689.0,586.09,433.33
2017,6,6,10,45,314.0,428.0,4.65,30.5,713.5,618.99,455.42
2017,6,6,11,0,319.0,441.0,4.7,31.0,738.0,651.65,477.25
2017,6,6,11,15,310.5,454.0,4.75,31.0,748.5,673.03,491.77
2017,6,6,11,30,302.0,467.0,4.8,31.0,759.0,693.13,505.34
2017,6,6,11,45,290.0,477.0,4.9,31.5,760.0,706.17,513.11
2017,6,6,12,0,278.0,487.0,5.0,32.0,761.0,717.78,519.88
2017,6,6,12,15,562.0,323.5,5.1,32.0,880.5,842.09,613.66
2017,6,6,12,30,846.0,160.0,5.2,32.0,1000.0,956.17,693.42
2017,6,6,12,45,851.0,155.5,5.3,32.0,997.0,972.4,704.19
2017,6,6,13,0,856.0,151.0,5.4,32.0,994.0,985.64,713.66
2017,6,6,13,15,533.0,319.5,5.45,32.0,842.5,857.55,624.93
2017,6,6,13,30,210.0,488.0,5.5,32.0,691.0,696.09,505.35
2017,6,6,13,45,530.5,314.0,5.55,32.0,811.5,858.58,628.43
2017,6,6,14,0,851.0,140.0,5.6,32.0,932.0,986.85,718.29
2017,6,6,14,15,844.5,138.0,5.6,32.0,904.5,974.12,709.89
2017,6,6,14,30,838.0,136.0,5.6,32.0,877.0,958.13,700.19
2017,6,6,14,45,834.0,131.0,5.65,32.0,844.5,938.29,688.31
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,915.27,674.3
2017,6,6,15,15,818.5,123.5,5.7,32.0,772.5,891.87,659.79
2017,6,6,15,30,807.0,121.0,5.7,32.0,733.0,858.8,638.64
2017,6,6,15,45,797.5,116.0,5.7,32.0,689.0,822.4,615.11
2017,6,6,16,0,788.0,111.0,5.7,32.0,645.0,783.75,589.86
2017,6,6,16,15,769.5,107.5,5.6,31.5,596.5,737.64,559.88
2017,6,6,16,30,751.0,104.0,5.5,31.0,548.0,690.42,528.68
2017,6,6,16,45,729.5,98.5,5.4,31.0,497.0,638.04,492.04
2017,6,6,17,0,708.0,93.0,5.3,31.0,446.0,587.12,454.49
2017,6,6,17,15,675.5,88.0,5.05,30.5,393.0,528.31,410.65
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,470.94,366.74
2017,6,6,17,45,598.0,76.5,4.55,29.5,287.5,407.21,316.71
2017,6,6,18,0,553.0,70.0,4.3,29.0,235.0,346.95,267.98
2017,6,6,18,15,487.0,61.5,3.85,28.5,185.0,279.72,212.56
2017,6,6,18,30,421.0,53.0,3.4,28.0,135.0,219.02,161.35
2017,6,6,18,45,319.5,41.0,3.0,27.5,92.0,151.1,105.17
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,93.73,55.6
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,33.54,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.0,1.15,21.5,25.0,11.84,0.0
2017,6,7,6,0,218.0,30.0,1.3,22.0,50.0,23.4,12.73
2017,6,7,6,15,317.5,42.5,1.3,22.5,93.5,33.09,22.4
2017,6,7,6,30,417.0,55.0,1.3,23.0,137.0,41.57,30.12
2017,6,7,6,45,484.5,64.0,1.3,23.5,187.5,46.44,34.52
2017,6,7,7,0,552.0,73.0,1.3,24.0,238.0,51.03,38.46
2017,6,7,7,15,545.5,88.5,1.3,25.0,279.5,60.27,46.14
2017,6,7,7,30,539.0,104.0,1.3,26.0,321.0,91.07,56.12
2017,6,7,7,45,625.5,100.5,1.3,27.5,387.0,131.04,74.49
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,181.43,107.8
2017,6,7,8,15,736.5,101.0,1.4,29.5,505.0,238.68,153.32
2017,6,7,8,30,761.0,105.0,1.5,30.0,557.0,293.61,198.53
2017,6,7,8,45,778.5,109.5,1.65,30.5,606.0,348.87,244.21
2017,6,7,9,0,796.0,114.0,1.8,31.0,655.0,405.31,289.92
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.0,459.83,333.49
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,514.62,376.03
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,569.49,416.71
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,620.41,453.47
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,668.51,488.03
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,715.23,520.86
2017,6,7,10,45,864.5,131.5,2.25,32.5,917.5,758.09,548.53
2017,6,7,11,0,870.0,133.0,2.3,33.0,944.0,798.95,573.67
2017,6,7,11,15,874.0,134.0,2.3,33.0,963.5,835.98,596.89
2017,6,7,11,30,878.0,135.0,2.3,33.0,983.0,870.54,618.38
2017,6,7,11,45,882.5,134.0,2.3,33.5,995.5,901.15,635.95
2017,6,7,12,0,887.0,133.0,2.3,34.0,1008.0,929.05,651.69
2017,6,7,12,15,887.5,133.5,2.3,34.0,1011.5,951.84,665.53
2017,6,7,12,30,888.0,134.0,2.3,34.0,1015.0,971.69,677.6
2017,6,7,12,45,511.5,318.0,2.3,34.5,825.5,816.41,574.36
2017,6,7,13,0,135.0,502.0,2.3,35.0,636.0,626.99,439.5
2017,6,7,13,15,506.5,317.5,2.3,35.0,808.5,829.13,584.52
2017,6,7,13,30,878.0,133.0,2.3,35.0,981.0,1004.9,697.3
2017,6,7,13,45,871.5,133.5,2.35,35.0,960.5,1001.37,694.46
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,994.4,691.32
2017,6,7,14,15,858.5,132.0,2.4,34.5,912.5,981.55,685.6
2017,6,7,14,30,852.0,130.0,2.4,34.0,885.0,965.38,677.92
2017,6,7,14,45,824.5,139.0,2.45,34.0,846.0,945.13,666.8
2017,6,7,15,0,797.0,148.0,2.5,34.0,807.0,915.0,649.42
2017,6,7,15,15,784.5,145.0,2.55,34.0,767.5,883.88,631.35
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,850.36,611.58
2017,6,7,15,45,755.0,139.0,2.65,34.0,682.5,810.81,587.64
2017,6,7,16,0,738.0,136.0,2.7,34.0,637.0,772.73,564.42
2017,6,7,16,15,717.0,131.5,2.7,33.5,588.5,725.31,535.37
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,677.1,505.12
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,623.05,468.01
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,569.34,430.24
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,509.41,387.96
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,451.3,345.64
2017,6,7,17,45,525.5,93.0,2.1,30.5,279.0,388.06,297.4
2017,6,7,18,0,480.0,84.0,1.9,30.0,227.0,328.41,250.44
2017,6,7,18,15,413.5,72.5,1.8,29.0,178.0,258.98,195.37
2017,6,7,18,30,347.0,61.0,1.7,28.0,129.0,199.68,146.87
2017,6,7,18,45,256.5,46.0,1.6,27.5,87.5,136.52,95.26
2017,6,7,19,0,166.0,31.0,1.5,27.0,46.0,83.84,50.41
2017,6,7,19,15,83.0,15.5,1.5,26.5,23.0,29.86,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,13.84,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,27.06,15.59
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,39.52,27.8
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,52.67,39.59
2017,6,8,6,45,347.0,83.5,2.65,24.0,172.5,61.3,47.15
2017,6,8,7,0,413.0,97.0,2.8,25.0,220.0,69.49,54.05
2017,6,8,7,15,460.5,107.5,2.75,25.5,271.0,75.0,58.55
2017,6,8,7,30,508.0,118.0,2.7,26.0,322.0,101.05,65.01
2017,6,8,7,45,543.0,127.0,2.65,27.0,373.5,144.63,88.89
2017,6,8,8,0,578.0,136.0,2.6,28.0,425.0,191.54,122.0
2017,6,8,8,15,606.0,143.0,2.4,28.5,475.5,239.76,159.99
2017,6,8,8,30,634.0,150.0,2.2,29.0,526.0,291.06,201.55
2017,6,8,8,45,651.5,157.5,2.0,29.5,573.5,342.13,243.05
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,394.61,284.56
2017,6,8,9,15,686.5,169.5,1.6,30.0,665.0,445.73,324.36
2017,6,8,9,30,704.0,174.0,1.4,30.0,709.0,497.77,363.36
2017,6,8,9,45,712.0,181.5,1.25,30.5,747.0,547.83,398.85
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,597.4,432.39
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.0,643.95,464.3
2017,6,8,10,30,741.0,195.0,1.0,31.0,851.0,689.76,494.8
2017,6,8,10,45,748.5,197.5,1.0,31.5,878.0,731.95,521.6
2017,6,8,11,0,756.0,200.0,1.0,32.0,905.0,771.97,546.37
2017,6,8,11,15,761.5,201.5,1.0,32.0,924.5,807.86,568.78
2017,6,8,11,30,767.0,203.0,1.0,32.0,944.0,841.8,589.24
2017,6,8,11,45,769.0,205.5,1.0,32.5,956.0,871.48,605.71
2017,6,8,12,0,771.0,208.0,1.0,33.0,968.0,898.78,620.61
2017,6,8,12,15,772.0,208.0,1.0,33.0,972.0,920.39,633.27
2017,6,8,12,30,773.0,208.0,1.0,33.0,976.0,939.46,644.46
2017,6,8,12,45,519.0,349.0,1.05,33.5,864.0,853.22,586.74
2017,6,8,13,0,265.0,490.0,1.1,34.0,752.0,748.06,514.15
2017,6,8,13,15,517.5,346.0,1.15,34.0,848.5,867.74,598.48
2017,6,8,13,30,770.0,202.0,1.2,34.0,945.0,974.54,667.57
2017,6,8,13,45,766.0,199.0,1.25,34.0,926.0,970.71,665.25
2017,6,8,14,0,762.0,196.0,1.3,34.0,907.0,963.64,662.39
2017,6,8,14,15,754.5,193.5,1.35,34.0,880.0,950.47,655.94
2017,6,8,14,30,747.0,191.0,1.4,34.0,853.0,939.69,651.05
2017,6,8,14,45,752.5,178.5,1.5,34.0,823.0,917.46,639.75
2017,6,8,15,0,758.0,166.0,1.6,34.0,793.0,897.24,629.69
2017,6,8,15,15,745.0,162.5,1.65,33.5,754.0,866.1,613.3
2017,6,8,15,30,732.0,159.0,1.7,33.0,715.0,836.78,597.92
2017,6,8,15,45,719.5,153.0,1.75,33.0,672.0,799.0,575.6
2017,6,8,16,0,707.0,147.0,1.8,33.0,629.0,759.38,551.81
2017,6,8,16,15,686.0,142.0,1.8,32.5,581.0,712.55,523.5
2017,6,8,16,30,665.0,137.0,1.8,32.0,533.0,664.99,493.47
2017,6,8,16,45,641.5,130.0,1.85,32.0,482.5,613.07,458.62
2017,6,8,17,0,618.0,123.0,1.9,32.0,432.0,561.24,422.86
2017,6,8,17,15,582.5,115.5,1.8,31.5,380.0,501.86,380.7
2017,6,8,17,30,547.0,108.0,1.7,31.0,328.0,444.32,338.65
2017,6,8,17,45,503.0,98.0,1.6,30.5,277.0,381.97,291.67
2017,6,8,18,0,459.0,88.0,1.5,30.0,226.0,320.16,243.64
2017,6,8,18,15,393.5,76.5,1.4,29.0,177.5,255.54,192.51
2017,6,8,18,30,328.0,65.0,1.3,28.0,129.0,197.69,145.42
2017,6,8,18,45,241.5,49.0,1.25,27.5,88.0,135.68,94.95
2017,6,8,19,0,155.0,33.0,1.2,27.0,47.0,83.67,50.96
2017,6,8,19,15,77.5,16.5,1.3,26.5,23.5,35.54,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.5,2.3,22.5,9.5,8.8,0.0
2017,6,9,6,0,0.0,19.0,2.6,23.0,19.0,17.63,8.14
2017,6,9,6,15,0.0,38.0,2.85,23.5,38.0,34.93,23.81
2017,6,9,6,30,0.0,57.0,3.1,24.0,57.0,51.53,38.45
2017,6,9,6,45,1.5,78.5,3.4,24.5,79.0,69.91,54.4
2017,6,9,7,0,3.0,100.0,3.7,25.0,101.0,88.07,69.86
2017,6,9,7,15,17.0,124.5,3.75,25.0,131.5,108.3,86.9
2017,6,9,7,30,31.0,149.0,3.8,25.0,162.0,124.4,94.88
2017,6,9,7,45,111.0,180.0,3.9,25.5,234.5,153.96,114.16
2017,6,9,8,0,191.0,211.0,4.0,26.0,307.0,199.6,145.73
2017,6,9,8,15,392.0,188.0,3.95,26.5,412.0,229.44,161.59
2017,6,9,8,30,593.0,165.0,3.9,27.0,517.0,291.95,206.02
2017,6,9,8,45,373.0,239.5,3.85,27.5,467.5,321.36,236.33
2017,6,9,9,0,153.0,314.0,3.8,28.0,418.0,324.76,242.97
2017,6,9,9,15,205.5,332.0,3.7,28.0,482.0,375.13,280.54
2017,6,9,9,30,258.0,350.0,3.6,28.0,546.0,426.65,318.79
2017,6,9,9,45,270.5,360.0,3.5,28.5,575.5,459.63,342.51
2017,6,9,10,0,283.0,370.0,3.4,29.0,605.0,493.38,366.4
2017,6,9,10,15,149.0,323.0,3.35,29.0,447.5,387.18,288.54
2017,6,9,10,30,15.0,276.0,3.3,29.0,290.0,264.97,196.45
2017,6,9,10,45,51.0,363.0,3.25,29.5,411.0,370.06,273.75
2017,6,9,11,0,87.0,450.0,3.2,30.0,532.0,480.63,351.97
2017,6,9,11,15,221.0,446.0,3.15,30.0,658.5,592.53,432.84
2017,6,9,11,30,355.0,442.0,3.1,30.0,785.0,714.08,518.09
2017,6,9,11,45,383.0,436.5,3.1,30.5,810.5,749.16,540.53
2017,6,9,12,0,411.0,431.0,3.1,31.0,836.0,784.42,563.37
2017,6,9,12,15,580.5,324.0,3.0,31.0,898.5,858.29,616.62
2017,6,9,12,30,750.0,217.0,2.9,31.0,961.0,931.05,665.99
2017,6,9,12,45,400.0,331.5,2.85,31.0,729.0,721.49,521.27
2017,6,9,13,0,50.0,446.0,2.8,31.0,497.0,481.4,347.24
2017,6,9,13,15,219.5,435.0,2.65,31.0,649.0,647.97,468.13
2017,6,9,13,30,389.0,424.0,2.5,31.0,801.0,816.32,582.55
2017,6,9,13,45,565.0,313.5,2.4,31.0,847.5,891.27,635.17
2017,6,9,14,0,741.0,203.0,2.3,31.0,894.0,955.49,678.26
2017,6,9,14,15,733.5,200.5,2.15,31.0,868.0,942.51,668.69
2017,6,9,14,30,726.0,198.0,2.0,31.0,842.0,926.58,658.06
2017,6,9,14,45,530.5,285.0,1.95,31.0,746.0,817.85,585.64
2017,6,9,15,0,335.0,372.0,1.9,31.0,650.0,706.95,508.46
2017,6,9,15,15,275.0,365.0,1.85,30.5,585.5,639.27,464.12
2017,6,9,15,30,215.0,358.0,1.8,30.0,521.0,562.43,412.24
2017,6,9,15,45,265.0,325.0,1.8,30.0,514.0,576.36,424.75
2017,6,9,16,0,315.0,292.0,1.8,30.0,507.0,575.04,426.19
2017,6,9,16,15,163.5,245.5,1.75,29.5,357.0,385.16,289.9
2017,6,9,16,30,12.0,199.0,1.7,29.0,207.0,199.9,150.06
2017,6,9,16,45,87.5,206.5,1.65,29.0,251.5,269.67,205.97
2017,6,9,17,0,163.0,214.0,1.6,29.0,296.0,334.64,256.19
2017,6,9,17,15,296.5,176.5,1.55,28.5,304.5,378.2,291.28
2017,6,9,17,30,430.0,139.0,1.5,28.0,313.0,407.67,314.54
2017,6,9,17,45,384.0,125.5,1.5,28.0,263.0,347.03,267.65
2017,6,9,18,0,338.0,112.0,1.5,28.0,213.0,290.4,223.1
2017,6,9,18,15,278.5,94.5,1.6,27.5,166.5,222.37,169.23
2017,6,9,18,30,219.0,77.0,1.7,27.0,120.0,167.34,124.42
2017,6,9,18,45,151.0,55.5,1.8,26.5,81.0,111.48,78.92
2017,6,9,19,0,83.0,34.0,1.9,26.0,42.0,62.93,38.51
2017,6,9,19,15,41.5,17.0,2.15,25.5,21.0,27.48,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,14.23,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,27.79,16.25
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,43.57,31.35
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,58.85,45.04
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,66.59,51.89
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,76.12,59.94
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,82.86,65.49
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,108.24,72.35
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,148.92,94.47
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,194.65,126.77
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,241.7,164.06
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,291.98,205.2
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,341.32,245.87
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,393.34,288.05
2017,6,10,9,15,451.0,260.0,3.15,28.5,576.5,416.63,308.93
2017,6,10,9,30,238.0,353.0,3.1,29.0,534.0,423.25,314.13
2017,6,10,9,45,222.0,376.5,3.1,29.5,552.5,450.31,333.33
2017,6,10,10,0,206.0,400.0,3.1,30.0,571.0,475.63,350.63
2017,6,10,10,15,480.5,292.5,3.1,30.5,712.5,569.89,421.32
2017,6,10,10,30,755.0,185.0,3.1,31.0,854.0,690.19,508.8
2017,6,10,10,45,527.0,315.5,3.15,31.5,789.5,674.24,492.06
2017,6,10,11,0,299.0,446.0,3.2,32.0,725.0,639.15,461.9
2017,6,10,11,15,245.0,468.0,3.2,32.5,700.0,631.04,454.28
2017,6,10,11,30,191.0,490.0,3.2,33.0,675.0,618.5,443.32
2017,6,10,11,45,290.5,463.0,3.25,33.5,747.5,692.31,495.01
2017,6,10,12,0,390.0,436.0,3.3,34.0,820.0,769.78,547.71
2017,6,10,12,15,321.0,467.0,3.35,34.0,784.5,749.26,531.94
2017,6,10,12,30,252.0,498.0,3.4,34.0,749.0,725.19,514.24
2017,6,10,12,45,245.0,497.5,3.45,34.0,740.5,722.12,512.55
2017,6,10,13,0,238.0,497.0,3.5,34.0,732.0,721.75,512.5
2017,6,10,13,15,213.0,494.0,3.55,34.0,702.5,699.87,497.71
2017,6,10,13,30,188.0,491.0,3.6,34.0,673.0,676.52,482.0
2017,6,10,13,45,268.0,459.5,3.7,34.5,713.0,735.93,523.98
2017,6,10,14,0,348.0,428.0,3.8,35.0,753.0,785.13,558.41
2017,6,10,14,15,555.5,304.0,3.85,35.0,805.0,871.41,622.27
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,938.36,669.39
2017,6,10,14,45,509.0,286.5,3.95,35.0,731.0,798.81,574.96
2017,6,10,15,0,255.0,393.0,4.0,35.0,605.0,654.09,471.72
2017,6,10,15,15,492.5,276.5,4.05,34.5,660.5,755.54,550.62
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,836.16,611.02
2017,6,10,15,45,472.0,235.5,4.2,34.0,586.5,669.81,494.81
2017,6,10,16,0,214.0,311.0,4.3,34.0,457.0,501.55,371.76
2017,6,10,16,15,428.5,229.0,4.4,33.5,493.5,597.41,447.91
2017,6,10,16,30,643.0,147.0,4.5,33.0,530.0,659.66,498.29
2017,6,10,16,45,610.5,142.0,4.6,33.0,479.0,604.41,458.92
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,550.02,419.98
2017,6,10,17,15,541.0,128.5,4.7,32.5,376.0,486.25,373.78
2017,6,10,17,30,504.0,120.0,4.7,32.0,324.0,429.4,331.32
2017,6,10,17,45,455.5,109.5,4.75,31.5,273.0,366.95,283.36
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,308.67,237.23
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,244.62,185.85
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,187.38,138.95
2017,6,10,18,45,195.0,54.0,4.4,28.5,86.5,122.82,86.37
2017,6,10,19,0,114.0,36.0,4.3,28.0,46.0,72.99,44.9
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.0,31.6,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,61.5,17.5,2.75,21.5,23.0,14.63,0.0
2017,6,11,6,0,123.0,35.0,2.9,22.0,46.0,28.57,16.76
2017,6,11,6,15,217.5,51.5,3.05,22.5,87.5,39.55,27.81
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,51.15,38.29
2017,6,11,6,45,387.0,78.5,3.35,24.0,178.0,57.58,43.97
2017,6,11,7,0,462.0,89.0,3.5,25.0,227.0,63.7,49.12
2017,6,11,7,15,512.0,97.5,3.55,25.5,279.5,67.65,52.32
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,92.3,57.21
2017,6,11,7,45,608.0,109.5,3.7,26.5,386.0,135.04,79.12
2017,6,11,8,0,654.0,113.0,3.8,27.0,440.0,183.34,113.13
2017,6,11,8,15,426.0,187.0,3.75,27.5,409.5,235.31,164.15
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,269.58,199.06
2017,6,11,8,45,202.0,285.5,3.65,28.5,415.0,305.41,226.53
2017,6,11,9,0,206.0,310.0,3.6,29.0,451.0,341.79,253.95
2017,6,11,9,15,502.5,219.0,3.55,29.5,592.5,405.28,300.11
2017,6,11,9,30,799.0,128.0,3.5,30.0,734.0,506.74,375.92
2017,6,11,9,45,815.0,128.0,3.5,30.5,775.0,558.7,415.11
2017,6,11,10,0,831.0,128.0,3.5,31.0,816.0,612.47,454.54
2017,6,11,10,15,839.5,130.0,3.5,31.5,849.5,660.31,488.65
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,706.87,520.93
2017,6,11,10,45,857.5,131.0,3.5,32.5,911.0,750.04,549.47
2017,6,11,11,0,867.0,130.0,3.5,33.0,939.0,791.54,575.4
2017,6,11,11,15,498.5,308.5,3.5,33.0,776.0,693.11,502.98
2017,6,11,11,30,130.0,487.0,3.5,33.0,613.0,564.08,405.16
2017,6,11,11,45,273.0,458.5,3.5,33.5,726.5,672.56,482.57
2017,6,11,12,0,416.0,430.0,3.5,34.0,840.0,788.68,561.72
2017,6,11,12,15,647.5,283.0,3.5,34.0,924.5,879.02,627.37
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,963.02,682.09
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.5,978.0,689.61
2017,6,11,13,0,877.0,136.0,3.5,35.0,1002.0,989.86,695.72
2017,6,11,13,15,874.5,135.5,3.5,35.0,990.0,996.44,700.04
2017,6,11,13,30,872.0,135.0,3.5,35.0,978.0,999.57,702.35
2017,6,11,13,45,868.0,134.0,3.5,35.0,958.5,997.24,701.37
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,991.46,698.35
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,979.31,691.46
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,963.86,682.59
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,942.37,670.26
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,917.94,656.07
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,895.21,642.71
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,862.78,622.95
2017,6,11,15,45,793.5,120.0,3.65,35.0,694.0,823.82,599.03
2017,6,11,16,0,777.0,118.0,3.7,35.0,649.0,783.06,573.68
2017,6,11,16,15,758.0,114.0,3.7,34.5,600.0,736.63,545.05
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,689.12,515.17
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.0,637.46,480.35
2017,6,11,17,0,684.0,103.0,3.8,34.0,447.0,583.99,442.51
2017,6,11,17,15,650.0,97.0,3.65,33.5,394.0,524.31,399.6
2017,6,11,17,30,616.0,91.0,3.5,33.0,341.0,466.24,356.6
2017,6,11,17,45,568.0,84.5,3.4,32.5,288.5,402.29,307.89
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,342.07,260.5
2017,6,11,18,15,453.5,68.5,3.1,31.0,186.0,275.13,207.09
2017,6,11,18,30,387.0,59.0,2.9,30.0,136.0,212.56,155.89
2017,6,11,18,45,290.0,46.0,2.7,29.5,93.5,147.16,102.51
2017,6,11,19,0,193.0,33.0,2.5,29.0,51.0,92.99,57.19
2017,6,11,19,15,96.5,16.5,2.7,28.5,25.5,39.53,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.0,13.06,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,50.0,25.83,14.53
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.0,34.85,23.75
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,44.32,32.31
2017,6,12,6,45,199.5,60.5,2.45,24.5,99.5,43.59,31.9
2017,6,12,7,0,0.0,63.0,2.6,25.0,63.0,58.45,44.64
2017,6,12,7,15,50.0,112.5,2.6,25.5,132.5,95.32,75.76
2017,6,12,7,30,100.0,162.0,2.6,26.0,202.0,129.24,96.82
2017,6,12,7,45,115.0,187.0,2.6,27.0,240.0,158.72,116.9
2017,6,12,8,0,130.0,212.0,2.6,28.0,278.0,190.36,139.59
2017,6,12,8,15,451.0,156.0,2.6,28.5,418.0,216.2,147.52
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,289.77,196.92
2017,6,12,8,45,796.5,100.5,2.6,29.5,608.5,344.41,242.54
2017,6,12,9,0,821.0,101.0,2.6,30.0,659.0,400.97,288.85
2017,6,12,9,15,835.0,103.5,2.6,30.0,704.0,460.38,336.66
2017,6,12,9,30,849.0,106.0,2.6,30.0,749.0,515.33,379.95
