Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,45,862.0,106.5,2.6,30.5,790.0,567.92,419.51
2017,6,12,10,0,875.0,107.0,2.6,31.0,831.0,620.04,457.42
2017,6,12,10,15,882.5,108.5,2.65,31.5,865.0,668.75,491.97
2017,6,12,10,30,890.0,110.0,2.7,32.0,899.0,715.99,524.54
2017,6,12,10,45,897.5,110.5,2.75,32.5,926.5,760.66,553.13
2017,6,12,11,0,905.0,111.0,2.8,33.0,954.0,803.41,579.7
2017,6,12,11,15,908.5,112.0,2.85,33.0,973.5,841.25,603.99
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,876.52,626.5
2017,6,12,11,45,906.5,119.0,3.0,33.5,1003.0,905.75,644.07
2017,6,12,12,0,901.0,125.0,3.1,34.0,1013.0,931.68,659.51
2017,6,12,12,15,901.5,125.0,3.15,34.0,1017.0,954.4,673.94
2017,6,12,12,30,902.0,125.0,3.2,34.0,1021.0,974.13,686.54
2017,6,12,12,45,902.0,124.5,3.25,34.5,1017.5,989.89,695.3
2017,6,12,13,0,902.0,124.0,3.3,35.0,1014.0,1002.43,702.12
2017,6,12,13,15,899.5,123.5,3.35,35.0,1002.0,1009.11,706.84
2017,6,12,13,30,897.0,123.0,3.4,35.0,990.0,1012.25,709.5
2017,6,12,13,45,893.0,122.0,3.5,35.5,970.5,1009.85,707.72
2017,6,12,14,0,889.0,121.0,3.6,36.0,951.0,1003.89,703.84
2017,6,12,14,15,883.0,119.5,3.65,36.0,924.0,991.96,697.46
2017,6,12,14,30,877.0,118.0,3.7,36.0,897.0,976.65,689.04
2017,6,12,14,45,854.5,125.0,3.75,36.0,860.0,951.12,674.18
2017,6,12,15,0,832.0,132.0,3.8,36.0,823.0,930.49,662.5
2017,6,12,15,15,820.5,129.5,3.85,35.5,783.0,900.23,645.87
2017,6,12,15,30,809.0,127.0,3.9,35.0,743.0,867.43,627.44
2017,6,12,15,45,793.5,124.0,3.95,35.0,698.5,828.33,603.33
2017,6,12,16,0,778.0,121.0,4.0,35.0,654.0,787.35,577.73
2017,6,12,16,15,758.5,117.5,4.05,34.5,605.0,741.07,549.3
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,693.73,519.59
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,641.87,484.54
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,587.91,446.35
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,528.7,403.83
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,471.08,361.16
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,406.41,311.86
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,345.39,263.77
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,278.39,210.15
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,215.77,158.73
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,150.63,105.29
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,96.49,59.82
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,41.14,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.0,16.5,2.2,23.5,24.5,13.06,0.0
2017,6,13,6,0,180.0,33.0,2.5,24.0,49.0,25.82,14.43
2017,6,13,6,15,279.5,46.0,2.65,24.5,91.0,35.23,23.95
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,44.25,32.1
2017,6,13,6,45,470.0,64.0,3.0,25.5,185.0,46.46,34.2
2017,6,13,7,0,561.0,69.0,3.2,26.0,237.0,47.84,35.4
2017,6,13,7,15,305.0,111.5,3.3,26.5,205.5,77.44,60.4
2017,6,13,7,30,49.0,154.0,3.4,27.0,174.0,128.14,96.76
2017,6,13,7,45,180.5,173.5,3.5,28.0,261.5,155.58,111.57
2017,6,13,8,0,312.0,193.0,3.6,29.0,349.0,198.42,137.98
2017,6,13,8,15,301.0,220.0,3.6,29.5,384.0,238.66,169.78
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,277.9,201.06
2017,6,13,8,45,553.0,172.5,3.65,30.5,536.0,319.85,228.81
2017,6,13,9,0,816.0,98.0,3.7,31.0,653.0,400.55,288.78
2017,6,13,9,15,829.0,100.5,3.7,31.5,697.5,454.58,332.27
2017,6,13,9,30,842.0,103.0,3.7,32.0,742.0,508.67,374.5
2017,6,13,9,45,451.0,236.0,3.75,32.5,580.5,450.18,332.57
2017,6,13,10,0,60.0,369.0,3.8,33.0,419.0,365.25,267.12
2017,6,13,10,15,470.5,238.0,3.85,33.0,653.0,515.06,381.44
2017,6,13,10,30,881.0,107.0,3.9,33.0,887.0,706.5,521.48
2017,6,13,10,45,889.0,106.5,3.95,33.5,914.0,750.25,549.07
2017,6,13,11,0,897.0,106.0,4.0,34.0,941.0,792.14,575.5
2017,6,13,11,15,482.0,280.5,4.05,34.0,730.0,653.58,476.14
2017,6,13,11,30,67.0,455.0,4.1,34.0,519.0,480.37,345.54
2017,6,13,11,45,159.5,474.0,4.2,34.5,630.5,585.98,420.96
2017,6,13,12,0,252.0,493.0,4.3,35.0,742.0,697.63,497.53
2017,6,13,12,15,552.0,322.0,4.35,35.0,869.5,828.37,593.59
2017,6,13,12,30,852.0,151.0,4.4,35.0,997.0,950.32,676.42
2017,6,13,12,45,857.0,146.0,4.5,35.5,994.5,966.28,685.02
2017,6,13,13,0,862.0,141.0,4.6,36.0,992.0,979.24,692.45
2017,6,13,13,15,859.5,140.5,4.6,36.0,980.0,985.85,696.86
2017,6,13,13,30,857.0,140.0,4.6,36.0,968.0,989.06,699.25
2017,6,13,13,45,858.0,135.0,4.7,36.0,950.0,987.91,699.48
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,983.2,697.53
2017,6,13,14,15,852.5,128.5,4.85,36.0,905.5,971.16,690.93
2017,6,13,14,30,846.0,127.0,4.9,36.0,879.0,955.83,682.31
2017,6,13,14,45,844.0,121.5,5.0,36.0,847.5,937.5,672.15
2017,6,13,15,0,842.0,116.0,5.1,36.0,816.0,915.89,659.83
2017,6,13,15,15,831.5,113.5,5.1,35.5,777.0,886.51,643.1
2017,6,13,15,30,821.0,111.0,5.1,35.0,738.0,854.54,624.53
2017,6,13,15,45,802.0,111.0,5.2,35.0,692.5,821.58,604.35
2017,6,13,16,0,783.0,111.0,5.3,35.0,647.0,780.79,578.57
2017,6,13,16,15,764.5,107.5,5.3,34.5,599.0,735.16,549.84
2017,6,13,16,30,746.0,104.0,5.3,34.0,551.0,688.42,519.84
2017,6,13,16,45,714.0,102.5,5.35,34.0,498.5,635.33,483.48
2017,6,13,17,0,682.0,101.0,5.4,34.0,446.0,581.09,444.29
2017,6,13,17,15,649.0,96.0,5.35,33.5,394.0,523.29,402.22
2017,6,13,17,30,616.0,91.0,5.3,33.0,342.0,466.99,360.02
2017,6,13,17,45,562.5,85.5,5.3,32.5,289.0,401.27,309.38
2017,6,13,18,0,509.0,80.0,5.3,32.0,236.0,339.81,260.56
2017,6,13,18,15,441.5,70.5,5.15,31.5,186.5,272.95,206.32
2017,6,13,18,30,374.0,61.0,5.0,31.0,137.0,210.74,154.86
2017,6,13,18,45,275.0,48.0,4.85,30.5,95.0,145.35,101.52
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,91.42,56.9
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,39.46,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.0,14.62,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,44.0,28.55,16.42
2017,6,14,6,15,196.5,52.0,3.6,25.5,84.5,41.78,29.28
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,51.92,38.43
2017,6,14,6,45,356.0,81.5,4.05,26.5,173.0,59.83,45.41
2017,6,14,7,0,426.0,94.0,4.3,27.0,221.0,67.35,51.79
2017,6,14,7,15,476.0,103.5,4.4,27.5,272.5,72.23,55.75
2017,6,14,7,30,526.0,113.0,4.5,28.0,324.0,96.04,61.02
2017,6,14,7,45,404.0,155.5,4.6,28.5,331.5,150.66,98.97
2017,6,14,8,0,282.0,198.0,4.7,29.0,339.0,197.18,138.49
2017,6,14,8,15,476.5,166.0,4.7,29.5,435.5,228.61,156.04
2017,6,14,8,30,671.0,134.0,4.7,30.0,532.0,284.97,196.22
2017,6,14,8,45,505.0,209.0,4.7,30.5,523.0,333.8,240.63
2017,6,14,9,0,339.0,284.0,4.7,31.0,514.0,366.69,269.55
2017,6,14,9,15,552.0,212.5,4.7,31.5,617.0,420.37,309.47
2017,6,14,9,30,765.0,141.0,4.7,32.0,720.0,499.39,369.19
2017,6,14,9,45,782.5,140.5,4.7,32.5,760.5,550.01,407.59
2017,6,14,10,0,800.0,140.0,4.7,33.0,801.0,600.85,445.11
2017,6,14,10,15,809.0,142.0,4.7,33.5,834.5,648.37,479.18
2017,6,14,10,30,818.0,144.0,4.7,34.0,868.0,694.8,511.55
2017,6,14,10,45,826.5,144.5,4.75,34.5,895.5,737.27,540.62
2017,6,14,11,0,835.0,145.0,4.8,35.0,923.0,778.21,566.71
2017,6,14,11,15,493.0,317.5,4.8,35.0,779.5,695.52,504.24
2017,6,14,11,30,151.0,490.0,4.8,35.0,636.0,583.89,418.65
2017,6,14,11,45,228.0,487.0,4.85,35.5,710.5,657.49,470.48
2017,6,14,12,0,305.0,484.0,4.9,36.0,785.0,736.67,524.4
2017,6,14,12,15,583.0,313.0,4.9,36.0,891.0,845.71,605.31
2017,6,14,12,30,861.0,142.0,4.9,36.0,997.0,950.22,675.96
2017,6,14,12,45,858.5,143.0,4.9,36.5,993.0,964.58,683.17
2017,6,14,13,0,856.0,144.0,4.9,37.0,989.0,975.88,689.02
2017,6,14,13,15,440.5,255.5,4.9,37.0,690.5,700.35,504.66
2017,6,14,13,30,25.0,367.0,4.9,37.0,392.0,382.53,273.4
2017,6,14,13,45,60.5,412.0,4.9,37.0,469.5,464.18,332.74
2017,6,14,14,0,96.0,457.0,4.9,37.0,547.0,546.51,390.59
2017,6,14,14,15,87.0,438.0,4.9,37.0,517.5,519.67,372.07
2017,6,14,14,30,78.0,419.0,4.9,37.0,488.0,492.4,353.54
2017,6,14,14,45,82.5,405.0,4.95,37.0,476.0,482.91,347.86
2017,6,14,15,0,87.0,391.0,5.0,37.0,464.0,472.87,341.75
2017,6,14,15,15,122.0,377.0,5.0,37.0,474.0,501.03,363.27
2017,6,14,15,30,157.0,363.0,5.0,37.0,484.0,516.02,375.52
2017,6,14,15,45,94.5,315.0,5.05,37.0,386.5,397.83,291.22
2017,6,14,16,0,32.0,267.0,5.1,37.0,289.0,293.81,215.16
2017,6,14,16,15,337.5,208.0,5.05,36.5,412.0,503.58,376.79
2017,6,14,16,30,643.0,149.0,5.0,36.0,535.0,662.77,496.18
2017,6,14,16,45,382.5,182.5,5.0,35.5,406.5,481.88,363.5
2017,6,14,17,0,122.0,216.0,5.0,35.0,278.0,309.5,233.15
2017,6,14,17,15,328.0,165.5,4.9,34.5,305.5,386.2,295.14
2017,6,14,17,30,534.0,115.0,4.8,34.0,333.0,442.22,338.93
2017,6,14,17,45,496.5,103.0,4.7,33.5,282.5,382.3,292.81
2017,6,14,18,0,459.0,91.0,4.6,33.0,232.0,325.29,247.92
2017,6,14,18,15,394.0,79.5,4.35,32.0,183.0,260.69,196.43
2017,6,14,18,30,329.0,68.0,4.1,31.0,134.0,202.74,149.14
2017,6,14,18,45,248.0,51.5,3.9,30.5,93.0,141.4,99.05
2017,6,14,19,0,167.0,35.0,3.7,30.0,52.0,89.29,55.78
2017,6,14,19,15,83.5,17.5,3.65,29.5,26.0,38.78,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.5,14.5,3.05,24.5,14.5,13.82,0.0
2017,6,15,6,0,1.0,29.0,3.2,25.0,29.0,26.36,14.7
2017,6,15,6,15,27.5,51.0,3.35,25.5,56.0,44.12,31.22
2017,6,15,6,30,54.0,73.0,3.5,26.0,83.0,61.86,46.8
2017,6,15,6,45,86.0,93.5,3.65,26.5,116.0,75.16,58.36
2017,6,15,7,0,118.0,114.0,3.8,27.0,149.0,90.29,71.15
2017,6,15,7,15,97.5,136.5,3.9,27.5,169.5,106.1,84.18
2017,6,15,7,30,77.0,159.0,4.0,28.0,190.0,132.18,99.05
2017,6,15,7,45,109.5,185.5,4.15,28.5,236.5,156.78,115.14
2017,6,15,8,0,142.0,212.0,4.3,29.0,283.0,191.71,139.95
2017,6,15,8,15,139.0,237.0,4.35,29.5,313.0,222.3,163.37
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,252.77,186.76
2017,6,15,8,45,125.0,285.5,4.45,30.5,365.0,279.36,207.12
2017,6,15,9,0,114.0,309.0,4.5,31.0,387.0,304.82,226.19
2017,6,15,9,15,239.5,314.5,4.45,31.5,491.5,369.92,273.36
2017,6,15,9,30,365.0,320.0,4.4,32.0,596.0,453.24,334.02
2017,6,15,9,45,282.5,359.5,4.35,32.5,580.5,463.99,341.19
2017,6,15,10,0,200.0,399.0,4.3,33.0,565.0,470.03,344.1
2017,6,15,10,15,226.5,413.0,4.2,33.5,608.5,512.7,373.79
2017,6,15,10,30,253.0,427.0,4.1,34.0,652.0,554.87,402.58
2017,6,15,10,45,290.0,431.5,4.1,34.5,696.0,601.44,434.42
2017,6,15,11,0,327.0,436.0,4.1,35.0,740.0,650.29,467.34
2017,6,15,11,15,569.0,304.0,4.05,35.0,847.0,742.13,535.5
2017,6,15,11,30,811.0,172.0,4.0,35.0,954.0,846.93,608.58
2017,6,15,11,45,560.0,324.0,3.95,35.5,867.5,799.69,570.88
2017,6,15,12,0,309.0,476.0,3.9,36.0,781.0,732.55,517.97
2017,6,15,12,15,564.0,324.5,3.9,36.0,884.5,841.08,597.58
2017,6,15,12,30,819.0,173.0,3.9,36.0,988.0,946.81,668.77
2017,6,15,12,45,821.0,171.0,3.9,36.5,985.0,962.88,676.9
2017,6,15,13,0,823.0,169.0,3.9,37.0,982.0,975.92,683.78
2017,6,15,13,15,820.5,168.5,3.85,37.0,970.5,982.82,688.0
2017,6,15,13,30,818.0,168.0,3.8,37.0,959.0,986.37,690.26
2017,6,15,13,45,815.0,165.5,3.8,37.5,940.5,984.05,687.82
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,978.35,683.42
2017,6,15,14,15,805.5,161.0,3.8,38.0,896.0,966.43,676.67
2017,6,15,14,30,799.0,159.0,3.8,38.0,870.0,951.32,668.04
2017,6,15,14,45,809.5,145.0,3.8,38.0,841.5,936.77,659.85
2017,6,15,15,0,820.0,131.0,3.8,38.0,813.0,918.38,649.28
2017,6,15,15,15,524.0,244.5,3.8,37.5,672.5,750.84,539.61
2017,6,15,15,30,228.0,358.0,3.8,37.0,532.0,573.73,414.25
2017,6,15,15,45,252.5,330.5,3.8,37.0,512.5,571.38,415.03
2017,6,15,16,0,277.0,303.0,3.8,37.0,493.0,555.54,405.82
2017,6,15,16,15,504.0,207.5,3.8,36.5,522.5,635.02,468.62
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,686.5,509.89
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,636.57,475.8
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,584.54,439.21
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.0,526.24,397.78
2017,6,15,17,30,615.0,93.0,3.6,35.0,344.0,469.43,356.19
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.0,405.74,308.14
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,345.61,261.29
2017,6,15,18,15,456.5,69.5,3.3,33.0,190.0,278.85,208.59
2017,6,15,18,30,391.0,60.0,3.2,32.0,140.0,216.27,157.84
2017,6,15,18,45,293.5,47.5,3.1,31.5,97.5,150.77,104.78
2017,6,15,19,0,196.0,35.0,3.0,31.0,55.0,96.52,60.16
2017,6,15,19,15,98.0,17.5,3.2,30.5,27.5,41.68,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,15.73,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,25.8,14.31
2017,6,16,6,15,233.5,48.5,3.6,24.5,87.0,37.2,25.57
2017,6,16,6,30,329.0,64.0,3.8,25.0,128.0,48.1,35.35
2017,6,16,6,45,403.5,74.0,4.0,25.5,177.0,54.26,40.85
2017,6,16,7,0,478.0,84.0,4.2,26.0,226.0,60.3,46.01
2017,6,16,7,15,527.0,92.0,4.3,26.5,278.0,63.26,48.38
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,85.85,52.47
2017,6,16,7,45,622.0,103.0,4.5,28.0,384.5,128.86,73.56
2017,6,16,8,0,668.0,106.0,4.6,29.0,439.0,177.37,107.05
2017,6,16,8,15,694.0,110.5,4.6,29.5,490.5,228.13,147.64
2017,6,16,8,30,720.0,115.0,4.6,30.0,542.0,281.57,192.08
2017,6,16,8,45,742.0,118.0,4.6,30.5,591.0,338.99,239.82
2017,6,16,9,0,764.0,121.0,4.6,31.0,640.0,393.65,284.8
2017,6,16,9,15,779.0,124.5,4.55,31.5,684.5,447.16,327.86
2017,6,16,9,30,794.0,128.0,4.5,32.0,729.0,501.13,369.98
2017,6,16,9,45,806.0,130.0,4.45,32.5,768.5,552.37,408.86
2017,6,16,10,0,818.0,132.0,4.4,33.0,808.0,603.25,446.26
2017,6,16,10,15,826.5,134.0,4.3,33.5,841.5,652.3,481.09
2017,6,16,10,30,835.0,136.0,4.2,34.0,875.0,698.33,512.85
2017,6,16,10,45,841.5,137.5,4.15,34.5,902.0,741.03,541.31
2017,6,16,11,0,848.0,139.0,4.1,35.0,929.0,781.89,566.74
2017,6,16,11,15,852.5,140.5,4.05,35.0,949.0,819.13,590.61
2017,6,16,11,30,857.0,142.0,4.0,35.0,969.0,854.04,612.78
2017,6,16,11,45,871.0,134.5,3.95,35.5,984.5,886.74,632.06
2017,6,16,12,0,885.0,127.0,3.9,36.0,1000.0,917.21,649.7
2017,6,16,12,15,886.0,127.5,3.85,36.0,1004.5,940.61,664.06
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,961.12,676.62
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,976.83,685.05
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,989.41,691.57
2017,6,16,13,15,884.5,126.0,3.75,37.0,991.0,995.71,695.39
2017,6,16,13,30,882.0,125.0,3.7,37.0,980.0,998.52,697.16
2017,6,16,13,45,879.0,124.0,3.65,37.5,961.0,997.31,695.1
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,992.61,691.0
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.5,980.5,683.87
2017,6,16,14,30,864.0,119.0,3.5,38.0,889.0,965.03,674.77
2017,6,16,14,45,842.0,125.5,3.5,38.0,852.0,939.85,659.95
2017,6,16,15,0,820.0,132.0,3.5,38.0,815.0,919.56,648.32
2017,6,16,15,15,809.0,129.5,3.5,37.5,776.0,890.21,632.17
2017,6,16,15,30,798.0,127.0,3.5,37.0,737.0,858.34,614.3
2017,6,16,15,45,782.5,124.0,3.5,37.0,692.5,819.72,590.57
2017,6,16,16,0,767.0,121.0,3.5,37.0,648.0,779.27,565.44
2017,6,16,16,15,748.0,117.0,3.5,36.5,600.0,733.38,537.47
2017,6,16,16,30,729.0,113.0,3.5,36.0,552.0,686.42,508.27
2017,6,16,16,45,703.0,109.0,3.5,36.0,500.5,635.92,474.42
2017,6,16,17,0,677.0,105.0,3.5,36.0,449.0,583.37,437.59
2017,6,16,17,15,644.0,99.0,3.4,35.5,396.5,524.71,396.03
2017,6,16,17,30,611.0,93.0,3.3,35.0,344.0,467.55,354.31
2017,6,16,17,45,564.0,86.5,3.2,34.5,291.5,404.33,306.73
2017,6,16,18,0,517.0,80.0,3.1,34.0,239.0,344.73,260.39
2017,6,16,18,15,452.5,70.5,3.1,33.0,189.5,278.61,208.36
2017,6,16,18,30,388.0,61.0,3.1,32.0,140.0,216.63,158.2
2017,6,16,18,45,291.0,48.0,3.15,31.5,97.5,150.81,104.96
2017,6,16,19,0,194.0,35.0,3.2,31.0,55.0,96.14,60.14
2017,6,16,19,15,97.0,17.5,3.5,30.5,27.5,41.66,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,16.2,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,27.77,15.69
2017,6,17,6,15,178.0,53.0,4.3,25.5,83.0,42.48,29.83
2017,6,17,6,30,263.0,72.0,4.5,26.0,123.0,54.31,40.43
2017,6,17,6,45,346.5,83.0,4.7,26.5,172.5,61.02,46.41
2017,6,17,7,0,430.0,94.0,4.9,27.0,222.0,67.42,51.86
2017,6,17,7,15,480.5,103.5,4.95,27.5,273.5,72.31,55.83
2017,6,17,7,30,531.0,113.0,5.0,28.0,325.0,94.91,60.63
2017,6,17,7,45,582.0,116.0,5.1,28.5,379.5,135.17,80.07
2017,6,17,8,0,633.0,119.0,5.2,29.0,434.0,181.96,112.17
2017,6,17,8,15,660.5,124.5,5.2,29.5,485.5,231.8,151.81
2017,6,17,8,30,688.0,130.0,5.2,30.0,537.0,284.57,195.48
2017,6,17,8,45,716.5,131.0,5.2,30.5,587.0,336.66,238.95
2017,6,17,9,0,745.0,132.0,5.2,31.0,637.0,395.21,286.74
2017,6,17,9,15,760.5,135.5,5.15,31.5,681.5,447.93,329.28
2017,6,17,9,30,776.0,139.0,5.1,32.0,726.0,501.2,371.0
2017,6,17,9,45,790.5,140.0,5.1,32.5,766.0,552.06,409.86
2017,6,17,10,0,805.0,141.0,5.1,33.0,806.0,602.84,447.52
2017,6,17,10,15,814.0,143.5,5.05,33.0,839.5,651.07,483.12
2017,6,17,10,30,823.0,146.0,5.0,33.0,873.0,698.22,517.11
2017,6,17,10,45,830.5,146.5,5.0,33.5,900.5,740.2,545.94
2017,6,17,11,0,838.0,147.0,5.0,34.0,928.0,780.61,571.67
2017,6,17,11,15,842.5,148.0,4.95,34.5,947.0,817.11,594.17
2017,6,17,11,30,847.0,149.0,4.9,35.0,966.0,851.31,614.85
2017,6,17,11,45,827.0,165.5,4.9,35.5,972.0,880.85,632.53
2017,6,17,12,0,807.0,182.0,4.9,36.0,978.0,902.92,645.23
2017,6,17,12,15,807.5,182.5,4.85,36.0,982.0,925.41,659.25
2017,6,17,12,30,808.0,183.0,4.8,36.0,986.0,945.2,671.52
2017,6,17,12,45,808.0,181.5,4.8,36.0,982.0,959.85,680.88
2017,6,17,13,0,808.0,180.0,4.8,36.0,978.0,971.49,688.42
2017,6,17,13,15,805.0,179.5,4.75,36.0,966.5,977.98,692.57
2017,6,17,13,30,802.0,179.0,4.7,36.0,955.0,981.17,694.7
2017,6,17,13,45,798.0,176.5,4.7,36.5,936.0,978.06,691.74
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,971.63,686.81
2017,6,17,14,15,687.0,244.5,4.65,36.5,874.0,941.24,669.18
2017,6,17,14,30,580.0,315.0,4.6,36.0,831.0,901.87,642.47
2017,6,17,14,45,525.0,317.0,4.6,36.0,770.5,845.09,605.23
2017,6,17,15,0,470.0,319.0,4.6,36.0,710.0,787.81,567.24
2017,6,17,15,15,524.0,281.5,4.6,36.0,698.5,789.68,571.48
2017,6,17,15,30,578.0,244.0,4.6,36.0,687.0,786.29,571.88
2017,6,17,15,45,567.5,228.0,4.6,36.0,641.0,744.6,544.82
2017,6,17,16,0,557.0,212.0,4.6,36.0,595.0,701.38,516.53
2017,6,17,16,15,565.0,190.0,4.55,35.5,554.0,665.03,493.91
2017,6,17,16,30,573.0,168.0,4.5,35.0,513.0,630.85,472.16
2017,6,17,16,45,548.5,158.0,4.5,35.0,464.0,574.43,432.72
2017,6,17,17,0,524.0,148.0,4.5,35.0,415.0,523.29,396.22
2017,6,17,17,15,546.5,126.5,4.4,34.5,377.0,494.02,376.04
2017,6,17,17,30,569.0,105.0,4.3,34.0,339.0,456.87,349.08
2017,6,17,17,45,522.5,96.5,4.25,33.5,287.5,393.72,301.08
2017,6,17,18,0,476.0,88.0,4.2,33.0,236.0,330.95,252.05
2017,6,17,18,15,411.0,77.5,4.2,32.5,187.0,266.42,200.42
2017,6,17,18,30,346.0,67.0,4.2,32.0,138.0,208.52,152.97
2017,6,17,18,45,253.5,52.0,4.2,31.5,96.0,144.18,100.92
2017,6,17,19,0,161.0,37.0,4.2,31.0,54.0,90.45,57.11
2017,6,17,19,15,80.5,18.5,4.25,30.5,27.0,37.24,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.0,17.0,4.0,24.5,22.0,16.2,0.0
2017,6,18,6,0,108.0,34.0,4.2,25.0,44.0,27.78,15.64
2017,6,18,6,15,198.5,51.5,4.35,25.0,84.5,39.6,27.49
2017,6,18,6,30,289.0,69.0,4.5,25.0,125.0,52.0,38.64
2017,6,18,6,45,372.5,79.0,4.65,25.5,174.5,58.03,44.06
2017,6,18,7,0,456.0,89.0,4.8,26.0,224.0,63.8,49.0
2017,6,18,7,15,506.0,98.0,4.85,26.5,276.0,68.46,52.8
2017,6,18,7,30,556.0,107.0,4.9,27.0,328.0,89.97,56.66
2017,6,18,7,45,603.0,110.0,4.95,27.5,382.5,131.69,76.9
2017,6,18,8,0,650.0,113.0,5.0,28.0,437.0,179.12,109.66
2017,6,18,8,15,677.0,118.5,5.0,28.5,488.0,229.82,150.18
2017,6,18,8,30,704.0,124.0,5.0,29.0,539.0,283.36,194.72
2017,6,18,8,45,730.0,125.5,5.0,30.0,589.0,335.92,238.39
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,394.48,285.8
2017,6,18,9,15,771.0,130.5,4.95,31.5,683.5,447.56,328.64
2017,6,18,9,30,786.0,134.0,4.9,32.0,728.0,501.14,370.57
2017,6,18,9,45,800.0,135.0,4.85,32.5,768.0,552.22,409.44
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,603.15,446.99
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,651.47,481.36
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,698.71,514.0
2017,6,18,10,45,837.5,142.5,4.6,34.5,902.0,741.31,542.88
2017,6,18,11,0,844.0,144.0,4.6,35.0,929.0,782.09,568.58
2017,6,18,11,15,848.0,145.0,4.55,35.0,949.0,818.43,592.03
2017,6,18,11,30,852.0,146.0,4.5,35.0,969.0,852.41,613.77
2017,6,18,11,45,859.0,143.5,4.5,35.5,982.0,883.42,632.34
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,911.94,649.16
2017,6,18,12,15,866.5,141.5,4.5,36.0,999.5,934.61,663.49
2017,6,18,12,30,867.0,142.0,4.5,36.0,1004.0,954.45,676.06
2017,6,18,12,45,633.0,288.0,4.55,36.5,916.5,899.34,637.86
2017,6,18,13,0,399.0,434.0,4.6,37.0,829.0,821.19,578.95
2017,6,18,13,15,422.5,427.0,4.6,37.0,840.5,850.37,599.16
2017,6,18,13,30,446.0,420.0,4.6,37.0,852.0,873.12,614.68
2017,6,18,13,45,449.5,406.0,4.7,37.0,834.0,867.21,611.86
2017,6,18,14,0,453.0,392.0,4.8,37.0,816.0,858.91,607.71
2017,6,18,14,15,438.5,379.0,4.85,37.0,780.0,831.65,590.75
2017,6,18,14,30,424.0,366.0,4.9,37.0,744.0,802.43,572.49
2017,6,18,14,45,447.5,342.0,4.95,37.0,727.5,796.62,570.71
2017,6,18,15,0,471.0,318.0,5.0,37.0,711.0,787.78,566.82
2017,6,18,15,15,505.0,288.0,5.0,36.5,691.5,779.15,564.4
2017,6,18,15,30,539.0,258.0,5.0,36.0,672.0,766.49,559.23
2017,6,18,15,45,520.5,244.5,5.0,36.0,624.5,721.79,529.68
2017,6,18,16,0,502.0,231.0,5.0,36.0,577.0,676.2,499.28
2017,6,18,16,15,511.5,208.5,4.95,35.5,538.5,642.67,478.36
2017,6,18,16,30,521.0,186.0,4.9,35.0,500.0,606.55,455.11
2017,6,18,16,45,478.0,179.5,4.9,34.5,447.5,547.65,413.99
2017,6,18,17,0,435.0,173.0,4.9,34.0,395.0,490.94,373.58
2017,6,18,17,15,413.0,157.0,4.8,33.5,348.5,439.8,336.57
2017,6,18,17,30,391.0,141.0,4.7,33.0,302.0,389.67,299.32
2017,6,18,17,45,361.5,124.0,4.6,33.0,256.0,335.79,257.63
2017,6,18,18,0,332.0,107.0,4.5,33.0,210.0,284.21,216.75
2017,6,18,18,15,287.5,90.0,4.25,32.0,166.5,228.9,172.85
2017,6,18,18,30,243.0,73.0,4.0,31.0,123.0,172.31,127.04
2017,6,18,18,45,175.5,55.0,3.8,30.5,85.5,118.75,83.48
2017,6,18,19,0,108.0,37.0,3.6,30.0,48.0,72.71,45.82
2017,6,18,19,15,54.0,18.5,3.5,29.5,24.0,32.26,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,50.5,17.0,2.0,24.5,21.5,16.2,0.0
2017,6,19,6,0,101.0,34.0,2.2,25.0,43.0,27.77,15.58
2017,6,19,6,15,188.0,52.5,2.4,25.5,83.5,42.12,29.52
2017,6,19,6,30,275.0,71.0,2.6,26.0,124.0,53.58,39.8
2017,6,19,6,45,285.0,85.5,2.85,26.5,155.5,62.86,47.95
2017,6,19,7,0,295.0,100.0,3.1,27.0,187.0,76.56,59.56
2017,6,19,7,15,332.0,117.0,3.05,27.5,234.0,81.71,63.71
2017,6,19,7,30,369.0,134.0,3.0,28.0,281.0,104.28,71.51
2017,6,19,7,45,343.0,162.5,3.0,28.5,314.5,154.76,104.62
2017,6,19,8,0,317.0,191.0,3.0,29.0,348.0,195.91,135.68
2017,6,19,8,15,158.5,168.5,2.75,29.5,247.0,174.72,125.72
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,133.43,99.12
2017,6,19,8,45,8.0,189.0,2.3,30.5,194.5,173.92,129.41
2017,6,19,9,0,16.0,232.0,2.1,31.0,243.0,215.41,159.78
2017,6,19,9,15,19.0,253.5,1.95,31.5,267.5,237.47,175.3
2017,6,19,9,30,22.0,275.0,1.8,32.0,292.0,259.97,190.96
2017,6,19,9,45,19.5,277.5,1.65,32.5,293.5,263.3,192.45
2017,6,19,10,0,17.0,280.0,1.5,33.0,295.0,266.18,193.64
2017,6,19,10,15,15.5,276.0,1.4,33.0,290.0,263.47,191.27
2017,6,19,10,30,14.0,272.0,1.3,33.0,285.0,260.41,188.69
2017,6,19,10,45,14.0,272.5,1.2,33.5,286.0,262.22,189.27
2017,6,19,11,0,14.0,273.0,1.1,34.0,287.0,263.94,189.78
2017,6,19,11,15,49.5,370.5,0.9,34.0,419.0,383.33,273.51
2017,6,19,11,30,85.0,468.0,0.7,34.0,551.0,506.8,355.18
2017,6,19,11,45,103.5,483.0,0.5,34.0,585.0,542.73,376.33
2017,6,19,12,0,122.0,498.0,0.3,34.0,619.0,582.33,399.79
2017,6,19,12,15,99.5,489.0,0.55,34.0,588.0,556.79,384.89
2017,6,19,12,30,77.0,480.0,0.8,34.0,557.0,532.23,370.57
2017,6,19,12,45,53.0,436.0,1.05,34.5,488.5,470.66,330.37
2017,6,19,13,0,29.0,392.0,1.3,35.0,420.0,407.23,287.75
2017,6,19,13,15,75.0,439.5,1.4,35.0,512.0,501.36,353.67
2017,6,19,13,30,121.0,487.0,1.5,35.0,604.0,605.34,423.55
2017,6,19,13,45,182.0,474.5,1.6,35.0,647.0,656.16,458.8
2017,6,19,14,0,243.0,462.0,1.7,35.0,690.0,715.18,499.31
2017,6,19,14,15,340.0,412.0,1.8,35.0,720.5,760.4,532.32
2017,6,19,14,30,437.0,362.0,1.9,35.0,751.0,811.01,568.51
2017,6,19,14,45,438.0,345.0,2.0,35.0,723.0,790.63,556.89
2017,6,19,15,0,439.0,328.0,2.1,35.0,695.0,768.1,544.36
2017,6,19,15,15,492.0,292.0,2.15,35.0,684.5,771.52,549.67
2017,6,19,15,30,545.0,256.0,2.2,35.0,674.0,769.89,551.51
2017,6,19,15,45,538.0,238.0,2.25,35.0,630.5,730.19,526.89
2017,6,19,16,0,531.0,220.0,2.3,35.0,587.0,688.8,501.0
2017,6,19,16,15,608.0,173.5,2.3,34.5,564.0,687.0,504.0
2017,6,19,16,30,685.0,127.0,2.3,34.0,541.0,672.16,497.72
2017,6,19,16,45,664.5,120.0,2.35,34.0,491.5,621.88,463.73
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,571.37,428.91
2017,6,19,17,15,610.0,107.0,2.35,33.5,390.5,513.58,388.23
2017,6,19,17,30,576.0,101.0,2.3,33.0,339.0,457.41,347.47
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,396.56,302.0
2017,6,19,18,0,495.0,83.0,2.3,32.0,237.0,338.72,257.23
2017,6,19,18,15,431.0,73.0,2.05,31.5,188.5,270.36,202.89
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,212.18,155.33
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,149.68,104.67
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,97.21,61.59
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,42.54,0.01
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,88.5,15.0,2.5,23.5,23.0,14.3,0.0
2017,6,20,6,0,177.0,30.0,2.6,24.0,46.0,23.43,12.27
2017,6,20,6,15,275.0,43.5,2.7,24.5,87.0,33.32,22.29
2017,6,20,6,30,373.0,57.0,2.8,25.0,128.0,42.79,30.83
2017,6,20,6,45,444.0,65.5,2.95,26.0,177.5,47.93,35.37
2017,6,20,7,0,515.0,74.0,3.1,27.0,227.0,52.04,38.81
2017,6,20,7,15,562.5,81.5,3.15,27.5,279.0,55.03,41.22
2017,6,20,7,30,610.0,89.0,3.2,28.0,331.0,76.19,44.85
2017,6,20,7,45,645.5,94.0,3.3,29.0,384.0,121.73,67.01
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,171.46,101.3
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,222.74,141.96
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,280.87,189.67
2017,6,20,8,45,754.0,111.0,3.6,31.5,589.0,334.39,234.24
2017,6,20,9,0,776.0,114.0,3.7,32.0,638.0,389.65,279.51
2017,6,20,9,15,790.5,117.0,3.75,32.5,683.0,443.13,322.45
2017,6,20,9,30,805.0,120.0,3.8,33.0,728.0,497.0,364.4
2017,6,20,9,45,565.0,245.5,3.9,33.5,683.5,517.03,379.02
2017,6,20,10,0,325.0,371.0,4.0,34.0,639.0,515.79,375.82
2017,6,20,10,15,587.0,248.5,4.0,34.0,757.5,594.59,435.93
2017,6,20,10,30,849.0,126.0,4.0,34.0,876.0,696.97,511.88
2017,6,20,10,45,856.0,127.0,4.05,34.5,903.0,740.23,540.48
2017,6,20,11,0,863.0,128.0,4.1,35.0,930.0,781.67,566.62
2017,6,20,11,15,867.5,129.0,4.1,35.5,950.5,819.08,589.59
2017,6,20,11,30,872.0,130.0,4.1,36.0,971.0,854.13,610.77
2017,6,20,11,45,870.5,133.5,4.2,36.5,982.5,883.69,628.63
2017,6,20,12,0,869.0,137.0,4.3,37.0,994.0,910.3,644.53
2017,6,20,12,15,869.5,137.5,4.3,37.0,998.5,933.09,658.85
2017,6,20,12,30,870.0,138.0,4.3,37.0,1003.0,953.04,671.4
2017,6,20,12,45,870.0,137.5,4.35,37.0,999.5,968.75,681.57
2017,6,20,13,0,870.0,137.0,4.4,37.0,996.0,981.42,689.92
2017,6,20,13,15,602.5,295.5,4.45,37.0,887.5,898.2,635.02
2017,6,20,13,30,335.0,454.0,4.5,37.0,779.0,791.15,557.66
2017,6,20,13,45,259.0,462.5,4.55,37.5,711.0,728.71,514.45
2017,6,20,14,0,183.0,471.0,4.6,38.0,643.0,655.89,463.64
2017,6,20,14,15,512.5,301.0,4.6,37.5,762.5,825.51,588.96
2017,6,20,14,30,842.0,131.0,4.6,37.0,882.0,956.29,678.98
2017,6,20,14,45,832.5,129.5,4.7,37.0,849.0,935.38,666.06
2017,6,20,15,0,823.0,128.0,4.8,37.0,816.0,911.55,652.13
2017,6,20,15,15,571.0,233.5,4.75,37.0,700.0,786.74,568.93
2017,6,20,15,30,319.0,339.0,4.7,37.0,584.0,645.54,467.6
2017,6,20,15,45,547.0,227.5,4.7,37.0,618.0,727.04,531.31
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,781.77,571.99
2017,6,20,16,15,464.0,193.0,4.6,36.5,507.0,588.83,436.91
2017,6,20,16,30,153.0,270.0,4.5,36.0,362.0,399.06,296.16
2017,6,20,16,45,423.5,185.0,4.45,35.5,408.5,515.1,387.93
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,590.83,447.58
2017,6,20,17,15,662.5,94.5,4.3,34.5,402.5,532.94,405.58
2017,6,20,17,30,631.0,89.0,4.2,34.0,350.0,476.36,363.88
2017,6,20,17,45,586.5,82.5,4.1,34.0,298.0,413.46,315.45
2017,6,20,18,0,542.0,76.0,4.0,34.0,246.0,353.89,268.25
2017,6,20,18,15,480.0,67.5,3.65,33.0,196.0,288.49,216.26
2017,6,20,18,30,418.0,59.0,3.3,32.0,146.0,229.04,167.65
2017,6,20,18,45,323.5,47.0,2.95,31.5,102.5,160.54,111.97
2017,6,20,19,0,229.0,35.0,2.6,31.0,59.0,105.42,66.57
2017,6,20,19,15,114.5,17.5,2.55,30.5,29.5,45.67,1.66
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.0,14.5,2.8,23.5,24.0,13.82,0.0
2017,6,21,6,0,214.0,29.0,3.1,24.0,48.0,22.66,11.6
2017,6,21,6,15,316.5,41.0,3.15,24.5,90.5,31.96,21.14
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,40.07,28.51
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,44.19,32.18
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,48.09,35.46
2017,6,21,7,15,608.5,75.5,3.6,27.5,288.5,50.51,37.4
2017,6,21,7,30,655.0,82.0,3.8,28.0,342.0,71.56,40.63
2017,6,21,7,45,691.5,86.0,4.0,29.0,396.5,119.03,63.27
2017,6,21,8,0,728.0,90.0,4.2,30.0,451.0,175.24,102.39
2017,6,21,8,15,752.0,94.5,4.25,30.5,503.5,228.54,144.85
2017,6,21,8,30,776.0,99.0,4.3,31.0,556.0,284.27,191.19
2017,6,21,8,45,796.5,101.5,4.4,31.5,606.0,339.38,237.48
2017,6,21,9,0,817.0,104.0,4.5,32.0,656.0,395.99,284.25
2017,6,21,9,15,831.0,106.5,4.55,32.5,701.5,455.19,331.73
2017,6,21,9,30,845.0,109.0,4.6,33.0,747.0,509.95,374.68
2017,6,21,9,45,856.5,111.0,4.7,33.5,787.5,562.88,415.16
2017,6,21,10,0,868.0,113.0,4.8,34.0,828.0,615.24,454.05
2017,6,21,10,15,876.0,114.5,4.85,34.0,862.5,664.12,490.28
2017,6,21,10,30,884.0,116.0,4.9,34.0,897.0,711.61,524.76
2017,6,21,10,45,890.5,117.0,5.0,34.5,925.0,755.97,554.49
2017,6,21,11,0,897.0,118.0,5.1,35.0,953.0,798.39,581.75
2017,6,21,11,15,901.5,119.0,5.15,35.0,973.5,837.05,607.26
2017,6,21,11,30,906.0,120.0,5.2,35.0,994.0,873.24,631.02
2017,6,21,11,45,906.5,122.0,5.3,35.5,1006.0,904.24,650.2
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,932.27,667.38
2017,6,21,12,15,727.0,261.0,5.45,36.0,979.5,928.14,664.63
2017,6,21,12,30,547.0,398.0,5.5,36.0,941.0,908.63,646.26
2017,6,21,12,45,728.0,260.5,5.55,36.5,981.0,963.58,687.05
2017,6,21,13,0,909.0,123.0,5.6,37.0,1021.0,1005.89,713.11
2017,6,21,13,15,906.5,122.5,5.6,37.0,1009.5,1013.06,717.75
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,1016.68,720.42
2017,6,21,13,45,690.5,256.0,5.65,37.0,917.5,957.2,682.68
2017,6,21,14,0,477.0,390.0,5.7,37.0,837.0,880.47,626.72
2017,6,21,14,15,488.5,370.5,5.7,37.0,817.0,872.1,622.8
2017,6,21,14,30,500.0,351.0,5.7,37.0,797.0,861.04,616.83
2017,6,21,14,45,502.0,331.0,5.7,37.0,764.5,837.67,602.55
2017,6,21,15,0,504.0,311.0,5.7,37.0,732.0,811.83,586.63
2017,6,21,15,15,457.0,309.0,5.7,36.5,677.0,757.25,550.96
2017,6,21,15,30,410.0,307.0,5.7,36.0,622.0,702.9,514.96
2017,6,21,15,45,357.5,303.0,5.7,36.0,566.0,632.94,466.51
2017,6,21,16,0,305.0,299.0,5.7,36.0,510.0,575.02,425.66
2017,6,21,16,15,371.5,258.5,5.7,35.5,496.5,574.9,429.49
2017,6,21,16,30,438.0,218.0,5.7,35.0,483.0,578.62,435.48
2017,6,21,16,45,456.0,191.5,5.7,34.5,445.5,545.57,413.77
2017,6,21,17,0,474.0,165.0,5.7,34.0,408.0,509.42,389.26
2017,6,21,17,15,537.0,129.0,5.55,33.5,375.0,487.86,375.14
2017,6,21,17,30,600.0,93.0,5.4,33.0,342.0,463.36,357.6
2017,6,21,17,45,555.5,87.0,5.3,32.5,291.5,402.52,310.55
2017,6,21,18,0,511.0,81.0,5.2,32.0,241.0,345.0,264.81
2017,6,21,18,15,456.0,70.0,4.95,31.0,192.5,281.44,213.59
2017,6,21,18,30,401.0,59.0,4.7,30.0,144.0,223.2,165.3
2017,6,21,18,45,320.0,46.5,4.5,29.5,101.5,159.13,112.22
2017,6,21,19,0,239.0,34.0,4.3,29.0,59.0,106.9,68.18
2017,6,21,19,15,119.5,17.0,4.1,28.5,29.5,46.2,3.02
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,74.5,14.0,2.9,23.5,20.5,13.34,0.0
