Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,0,149.0,28.0,3.0,24.0,41.0,21.81,10.88
2017,6,22,6,15,217.0,43.5,3.05,24.5,77.5,33.28,22.23
2017,6,22,6,30,285.0,59.0,3.1,25.0,114.0,44.23,32.03
2017,6,22,6,45,325.5,75.0,3.15,26.0,156.0,54.98,41.36
2017,6,22,7,0,366.0,91.0,3.2,27.0,198.0,65.16,49.93
2017,6,22,7,15,256.5,125.0,3.15,27.5,208.0,93.16,73.35
2017,6,22,7,30,147.0,159.0,3.1,28.0,218.0,127.13,94.03
2017,6,22,7,45,123.5,183.5,3.1,28.5,237.5,155.5,113.63
2017,6,22,8,0,100.0,208.0,3.1,29.0,257.0,187.35,138.12
2017,6,22,8,15,55.0,199.5,3.0,29.5,227.0,181.9,135.16
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,174.25,130.3
2017,6,22,8,45,40.0,242.5,2.85,30.5,269.5,223.0,166.02
2017,6,22,9,0,70.0,294.0,2.8,31.0,342.0,280.51,207.85
2017,6,22,9,15,179.0,317.0,2.85,31.5,449.5,348.85,256.84
2017,6,22,9,30,288.0,340.0,2.9,32.0,557.0,429.56,314.85
2017,6,22,9,45,568.0,224.5,2.95,32.5,682.0,499.01,366.58
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,599.37,440.72
2017,6,22,10,15,856.5,110.5,3.0,33.5,841.0,647.61,474.61
2017,6,22,10,30,865.0,112.0,3.0,34.0,875.0,694.56,506.89
2017,6,22,10,45,873.0,112.0,3.05,34.5,902.5,738.31,535.4
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,780.28,561.55
2017,6,22,11,15,885.5,112.5,3.0,35.5,950.5,817.9,583.74
2017,6,22,11,30,890.0,113.0,2.9,36.0,971.0,853.1,604.02
2017,6,22,11,45,871.5,129.0,2.85,36.5,978.0,879.78,618.88
2017,6,22,12,0,853.0,145.0,2.8,37.0,985.0,902.47,631.15
2017,6,22,12,15,854.0,145.0,2.65,37.0,990.0,925.03,643.85
2017,6,22,12,30,855.0,145.0,2.5,37.0,995.0,944.82,654.7
2017,6,22,12,45,857.5,143.0,2.4,37.5,993.0,961.46,662.57
2017,6,22,13,0,860.0,141.0,2.3,38.0,991.0,975.16,668.61
2017,6,22,13,15,858.0,140.0,2.15,38.0,980.0,982.2,671.5
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,985.85,672.39
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.5,985.12,669.26
2017,6,22,14,0,853.0,134.0,1.7,39.0,934.0,980.92,664.12
2017,6,22,14,15,847.5,132.5,1.55,39.0,908.0,970.39,656.66
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,956.57,647.32
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,937.96,635.19
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,916.2,621.22
2017,6,22,15,15,823.0,120.5,1.0,38.5,781.0,887.94,605.42
2017,6,22,15,30,813.0,118.0,0.9,38.0,743.0,863.53,591.96
2017,6,22,15,45,799.5,115.0,0.8,38.0,699.5,826.41,569.4
2017,6,22,16,0,786.0,112.0,0.7,38.0,656.0,787.28,545.63
2017,6,22,16,15,768.5,108.5,0.75,38.0,608.0,742.64,520.34
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,696.77,493.73
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,644.74,462.43
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,594.39,429.95
2017,6,22,17,15,543.0,118.5,1.0,37.5,378.5,485.29,355.65
2017,6,22,17,30,383.0,140.0,1.1,37.0,299.0,385.1,284.96
2017,6,22,17,45,358.0,122.5,1.2,36.5,254.5,333.42,248.24
2017,6,22,18,0,333.0,105.0,1.3,36.0,210.0,283.54,211.08
2017,6,22,18,15,296.0,88.0,1.2,35.0,167.5,231.21,170.84
2017,6,22,18,30,259.0,71.0,1.1,34.0,125.0,182.51,132.2
2017,6,22,18,45,199.5,53.5,1.05,33.0,88.0,130.15,90.53
2017,6,22,19,0,140.0,36.0,1.0,32.0,51.0,79.65,49.9
2017,6,22,19,15,70.0,18.0,1.2,31.5,25.5,35.05,1.83
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,9.5,3.3,25.5,9.5,9.05,0.0
2017,6,23,6,0,0.0,19.0,3.6,26.0,19.0,17.63,7.53
2017,6,23,6,15,0.0,39.5,3.75,26.5,39.5,36.0,24.25
2017,6,23,6,30,0.0,60.0,3.9,27.0,60.0,53.69,39.69
2017,6,23,6,45,12.0,82.0,4.1,27.5,85.5,72.35,55.74
2017,6,23,7,0,24.0,104.0,4.3,28.0,111.0,87.32,68.37
2017,6,23,7,15,212.5,115.5,4.3,28.5,198.5,86.57,67.55
2017,6,23,7,30,401.0,127.0,4.3,29.0,286.0,98.53,66.88
2017,6,23,7,45,496.0,127.5,4.35,30.0,353.0,134.29,82.58
2017,6,23,8,0,591.0,128.0,4.4,31.0,420.0,179.77,111.13
2017,6,23,8,15,619.5,134.5,4.35,31.5,471.0,228.02,148.63
2017,6,23,8,30,648.0,141.0,4.3,32.0,522.0,279.4,190.28
2017,6,23,8,45,675.5,143.5,4.3,33.0,571.0,330.05,231.34
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,383.19,273.65
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.5,435.05,314.61
2017,6,23,9,30,736.0,154.0,4.1,35.0,709.0,487.67,354.92
2017,6,23,9,45,750.5,156.5,4.05,35.5,748.5,541.22,394.66
2017,6,23,10,0,765.0,159.0,4.0,36.0,788.0,591.47,430.95
2017,6,23,10,15,774.5,161.5,3.85,36.5,821.5,638.33,463.57
2017,6,23,10,30,784.0,164.0,3.7,37.0,855.0,684.26,494.53
2017,6,23,10,45,604.0,276.5,3.6,37.5,819.0,688.78,492.9
2017,6,23,11,0,424.0,389.0,3.5,38.0,783.0,679.83,481.5
2017,6,23,11,15,616.5,278.5,3.4,38.0,865.5,754.7,535.79
2017,6,23,11,30,809.0,168.0,3.3,38.0,948.0,838.08,592.04
2017,6,23,11,45,791.5,183.0,3.2,38.5,954.5,863.81,605.83
2017,6,23,12,0,774.0,198.0,3.1,39.0,961.0,886.02,617.61
2017,6,23,12,15,589.0,317.5,3.05,39.0,899.5,852.68,592.93
2017,6,23,12,30,404.0,437.0,3.0,39.0,838.0,807.29,558.39
2017,6,23,12,45,404.0,435.0,2.95,39.5,835.5,816.79,563.45
2017,6,23,13,0,404.0,433.0,2.9,40.0,833.0,824.45,566.97
2017,6,23,13,15,404.0,426.5,2.95,40.0,823.0,825.74,568.38
2017,6,23,13,30,404.0,420.0,3.0,40.0,813.0,825.04,568.64
2017,6,23,13,45,400.5,412.0,3.05,40.5,794.5,817.41,563.35
2017,6,23,14,0,397.0,404.0,3.1,41.0,776.0,807.83,556.94
2017,6,23,14,15,425.5,382.0,3.15,40.5,770.5,822.0,568.8
2017,6,23,14,30,454.0,360.0,3.2,40.0,765.0,825.71,574.14
2017,6,23,14,45,455.5,341.5,3.3,40.0,735.5,804.16,561.93
2017,6,23,15,0,457.0,323.0,3.4,40.0,706.0,780.35,548.33
2017,6,23,15,15,523.0,282.0,3.45,40.0,700.0,790.21,557.99
2017,6,23,15,30,589.0,241.0,3.5,40.0,694.0,797.41,565.66
2017,6,23,15,45,600.0,217.0,3.6,40.0,655.0,766.45,547.39
2017,6,23,16,0,611.0,193.0,3.7,40.0,616.0,732.23,526.89
2017,6,23,16,15,588.5,186.5,3.75,39.5,569.5,686.29,498.09
2017,6,23,16,30,566.0,180.0,3.8,39.0,523.0,635.69,465.58
2017,6,23,16,45,533.0,173.0,3.85,38.5,473.0,581.59,429.58
2017,6,23,17,0,500.0,166.0,3.9,38.0,423.0,528.67,393.45
2017,6,23,17,15,463.5,155.5,3.9,37.5,372.5,471.35,353.11
2017,6,23,17,30,427.0,145.0,3.9,37.0,322.0,416.27,313.29
2017,6,23,17,45,379.0,132.0,3.95,37.0,272.5,355.04,267.23
2017,6,23,18,0,331.0,119.0,4.0,37.0,223.0,291.27,218.3
2017,6,23,18,15,273.0,101.5,3.95,36.0,176.0,230.5,171.35
2017,6,23,18,30,215.0,84.0,3.9,35.0,129.0,175.79,128.14
2017,6,23,18,45,148.5,62.0,3.85,34.5,89.0,119.38,83.35
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,66.29,41.42
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,29.77,1.44
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.6,25.5,4.0,3.81,0.0
2017,6,24,6,0,0.0,8.0,1.7,26.0,8.0,7.4,0.0
2017,6,24,6,15,0.0,17.0,1.6,26.0,17.0,15.75,7.49
2017,6,24,6,30,0.0,26.0,1.5,26.0,26.0,24.11,14.87
2017,6,24,6,45,0.0,37.0,1.45,26.5,37.0,34.35,23.75
2017,6,24,7,0,0.0,48.0,1.4,27.0,48.0,44.6,32.5
2017,6,24,7,15,0.0,77.0,1.65,27.5,77.0,70.83,54.57
2017,6,24,7,30,0.0,106.0,1.9,28.0,106.0,95.58,71.47
2017,6,24,7,45,0.0,97.5,2.2,28.5,97.5,89.6,66.32
2017,6,24,8,0,0.0,89.0,2.5,29.0,89.0,82.69,60.49
2017,6,24,8,15,0.5,125.0,2.7,29.5,125.0,114.64,85.2
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,146.52,109.37
2017,6,24,8,45,12.5,205.0,3.1,30.5,213.5,188.83,140.87
2017,6,24,9,0,24.0,249.0,3.3,31.0,266.0,232.62,173.08
2017,6,24,9,15,66.0,299.5,3.1,31.0,349.0,290.32,215.27
2017,6,24,9,30,108.0,350.0,2.9,31.0,432.0,358.67,264.82
2017,6,24,9,45,83.5,357.5,2.75,31.5,423.0,360.89,265.31
2017,6,24,10,0,59.0,365.0,2.6,32.0,414.0,360.24,263.66
2017,6,24,10,15,45.0,357.5,2.3,32.0,395.5,350.67,255.99
2017,6,24,10,30,31.0,350.0,2.0,32.0,377.0,339.19,246.88
2017,6,24,10,45,96.0,407.5,1.75,32.5,496.0,440.99,318.58
2017,6,24,11,0,161.0,465.0,1.5,33.0,615.0,547.81,390.21
2017,6,24,11,15,139.0,473.0,1.35,33.0,604.5,547.75,387.96
2017,6,24,11,30,117.0,481.0,1.2,33.0,594.0,545.79,385.07
2017,6,24,11,45,81.5,459.5,1.05,33.0,539.0,501.37,353.72
2017,6,24,12,0,46.0,438.0,0.9,33.0,484.0,454.72,320.88
2017,6,24,12,15,126.0,471.5,1.05,32.5,597.5,568.05,400.65
2017,6,24,12,30,206.0,505.0,1.2,32.0,711.0,682.01,477.94
2017,6,24,12,45,159.5,500.5,1.4,32.0,660.0,640.99,450.65
2017,6,24,13,0,113.0,496.0,1.6,32.0,609.0,590.72,417.89
2017,6,24,13,15,147.5,494.0,1.8,31.5,639.0,634.06,450.21
2017,6,24,13,30,182.0,492.0,2.0,31.0,669.0,670.23,477.2
2017,6,24,13,45,208.0,478.0,2.2,31.0,676.5,685.21,489.24
2017,6,24,14,0,234.0,464.0,2.4,31.0,684.0,698.96,500.64
2017,6,24,14,15,158.0,443.5,2.45,30.5,590.5,604.77,436.85
2017,6,24,14,30,82.0,423.0,2.5,30.0,497.0,500.16,364.5
2017,6,24,14,45,64.5,391.5,2.6,29.5,448.5,451.53,331.85
2017,6,24,15,0,47.0,360.0,2.7,29.0,400.0,402.91,298.19
2017,6,24,15,15,55.5,350.5,2.75,28.5,395.0,401.35,298.83
2017,6,24,15,30,64.0,341.0,2.8,28.0,390.0,399.22,298.88
2017,6,24,15,45,130.5,329.5,2.9,28.0,422.0,455.02,342.4
2017,6,24,16,0,197.0,318.0,3.0,28.0,454.0,495.55,374.33
2017,6,24,16,15,278.0,278.0,3.05,27.5,455.5,522.03,397.29
2017,6,24,16,30,359.0,238.0,3.1,27.0,457.0,530.86,407.49
2017,6,24,16,45,327.5,220.5,3.2,27.0,406.0,475.59,367.34
2017,6,24,17,0,296.0,203.0,3.3,27.0,355.0,421.98,327.89
2017,6,24,17,15,323.0,174.5,3.35,27.0,323.5,395.0,308.7
2017,6,24,17,30,350.0,146.0,3.4,27.0,292.0,364.51,285.93
2017,6,24,17,45,309.5,131.5,3.45,27.0,247.0,310.27,243.23
2017,6,24,18,0,269.0,117.0,3.5,27.0,202.0,259.66,202.54
2017,6,24,18,15,227.5,98.0,3.5,26.5,160.0,207.43,160.14
2017,6,24,18,30,186.0,79.0,3.5,26.0,118.0,159.4,120.37
2017,6,24,18,45,128.5,58.5,3.55,26.0,82.0,109.02,78.65
2017,6,24,19,0,71.0,38.0,3.6,26.0,46.0,60.94,39.21
2017,6,24,19,15,35.5,19.0,3.6,25.5,23.0,27.52,1.72
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,66.0,15.0,3.65,22.5,20.5,14.3,0.0
2017,6,25,6,0,132.0,30.0,3.7,23.0,41.0,23.48,11.88
2017,6,25,6,15,226.0,44.5,3.65,23.0,80.0,34.16,23.07
2017,6,25,6,30,320.0,59.0,3.6,23.0,119.0,44.37,32.41
2017,6,25,6,45,174.0,81.5,3.55,23.0,115.5,63.43,49.14
2017,6,25,7,0,28.0,104.0,3.5,23.0,112.0,87.26,69.74
2017,6,25,7,15,17.5,118.0,3.45,23.5,123.5,103.16,83.07
2017,6,25,7,30,7.0,132.0,3.4,24.0,135.0,116.01,89.12
2017,6,25,7,45,6.0,144.5,3.4,24.5,147.0,128.56,98.58
2017,6,25,8,0,5.0,157.0,3.4,25.0,159.0,140.83,107.78
2017,6,25,8,15,36.5,201.5,3.3,25.0,223.0,179.36,136.51
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,226.9,172.21
2017,6,25,8,45,71.5,267.5,3.15,25.5,313.0,252.26,191.15
2017,6,25,9,0,75.0,289.0,3.1,26.0,339.0,278.12,210.31
2017,6,25,9,15,52.0,285.5,3.0,26.5,321.5,272.85,205.93
2017,6,25,9,30,29.0,282.0,2.9,27.0,304.0,264.27,198.84
2017,6,25,9,45,28.0,298.5,2.85,27.5,321.0,281.52,211.02
2017,6,25,10,0,27.0,315.0,2.8,28.0,338.0,298.76,222.97
2017,6,25,10,15,428.5,221.0,2.75,28.0,598.0,469.11,354.01
2017,6,25,10,30,830.0,127.0,2.7,28.0,858.0,682.22,510.08
2017,6,25,10,45,839.5,126.5,2.65,28.5,886.0,725.33,537.83
2017,6,25,11,0,849.0,126.0,2.6,29.0,914.0,766.87,563.76
2017,6,25,11,15,637.0,267.5,2.6,29.5,866.5,760.73,554.83
2017,6,25,11,30,425.0,409.0,2.6,30.0,819.0,738.29,532.77
2017,6,25,11,45,323.5,452.5,2.6,30.5,767.5,707.77,508.83
2017,6,25,12,0,222.0,496.0,2.6,31.0,716.0,669.41,479.37
2017,6,25,12,15,245.5,493.5,2.6,31.0,737.5,698.6,499.79
2017,6,25,12,30,269.0,491.0,2.6,31.0,759.0,731.65,522.16
2017,6,25,12,45,343.0,460.0,2.6,31.0,800.0,782.42,557.77
2017,6,25,13,0,417.0,429.0,2.6,31.0,841.0,837.7,595.74
2017,6,25,13,15,332.0,455.0,2.55,31.0,781.5,783.32,557.51
2017,6,25,13,30,247.0,481.0,2.5,31.0,722.0,731.18,521.02
2017,6,25,13,45,284.5,460.5,2.5,31.5,732.0,751.81,535.6
2017,6,25,14,0,322.0,440.0,2.5,32.0,742.0,770.65,548.43
2017,6,25,14,15,347.0,404.0,2.45,32.0,721.5,759.25,542.33
2017,6,25,14,30,372.0,368.0,2.4,32.0,701.0,745.32,534.83
2017,6,25,14,45,530.0,287.5,2.4,32.0,742.0,820.47,589.72
2017,6,25,15,0,688.0,207.0,2.4,32.0,783.0,881.23,632.89
2017,6,25,15,15,674.5,202.5,2.4,31.5,745.0,850.8,614.98
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,818.3,596.31
2017,6,25,15,45,649.5,190.0,2.4,31.0,665.0,782.01,573.64
2017,6,25,16,0,638.0,182.0,2.4,31.0,623.0,743.96,549.24
2017,6,25,16,15,616.0,175.5,2.4,30.5,576.5,697.55,519.63
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,650.58,488.97
2017,6,25,16,45,533.5,166.5,2.4,30.0,469.0,575.64,436.33
2017,6,25,17,0,473.0,164.0,2.4,30.0,408.0,509.0,388.44
2017,6,25,17,15,311.0,166.5,2.2,29.5,320.0,378.87,291.47
2017,6,25,17,30,149.0,169.0,2.0,29.0,232.0,265.8,204.75
2017,6,25,17,45,126.5,148.5,1.85,29.0,196.0,225.38,173.66
2017,6,25,18,0,104.0,128.0,1.7,29.0,160.0,187.02,143.41
2017,6,25,18,15,179.5,104.0,1.55,28.5,147.0,194.14,148.08
2017,6,25,18,30,255.0,80.0,1.4,28.0,134.0,186.16,138.84
2017,6,25,18,45,181.5,60.0,1.25,27.5,93.0,127.47,91.14
2017,6,25,19,0,108.0,40.0,1.1,27.0,52.0,76.85,50.03
2017,6,25,19,15,54.0,20.0,1.15,26.5,26.0,34.59,3.95
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.65,23.5,11.0,10.48,0.0
2017,6,26,6,0,0.0,22.0,1.9,24.0,22.0,20.43,9.44
2017,6,26,6,15,6.5,42.5,1.9,24.0,43.5,38.31,26.43
2017,6,26,6,30,13.0,63.0,1.9,24.0,65.0,55.92,42.07
2017,6,26,6,45,26.0,84.5,1.95,24.5,91.0,71.7,55.84
2017,6,26,7,0,39.0,106.0,2.0,25.0,117.0,88.59,70.24
2017,6,26,7,15,103.5,131.0,1.95,25.5,169.5,102.4,81.67
2017,6,26,7,30,168.0,156.0,1.9,26.0,222.0,124.8,92.82
2017,6,26,7,45,156.0,181.5,1.85,26.5,250.0,156.08,113.67
2017,6,26,8,0,144.0,207.0,1.8,27.0,278.0,186.36,136.25
2017,6,26,8,15,202.5,227.0,1.75,27.5,339.0,225.84,163.97
2017,6,26,8,30,261.0,247.0,1.7,28.0,400.0,266.41,193.28
2017,6,26,8,45,368.0,239.5,1.7,29.0,476.0,313.82,226.92
2017,6,26,9,0,475.0,232.0,1.7,30.0,552.0,367.62,266.09
2017,6,26,9,15,302.5,292.5,1.75,30.0,501.5,376.63,276.05
2017,6,26,9,30,130.0,353.0,1.8,30.0,451.0,366.98,270.02
2017,6,26,9,45,76.5,328.0,1.9,30.5,387.0,332.34,244.61
2017,6,26,10,0,23.0,303.0,2.0,31.0,323.0,289.83,212.84
2017,6,26,10,15,170.0,354.5,2.05,31.0,504.5,424.91,312.05
2017,6,26,10,30,317.0,406.0,2.1,31.0,686.0,577.87,419.91
2017,6,26,10,45,382.0,394.0,2.2,31.5,742.0,632.66,457.16
2017,6,26,11,0,447.0,382.0,2.3,32.0,798.0,690.56,496.66
2017,6,26,11,15,419.5,400.5,2.4,32.0,797.5,706.43,506.77
2017,6,26,11,30,392.0,419.0,2.5,32.0,797.0,719.47,515.13
2017,6,26,11,45,410.0,423.5,2.6,32.5,823.5,756.57,539.3
2017,6,26,12,0,428.0,428.0,2.7,33.0,850.0,793.58,562.97
2017,6,26,12,15,264.5,461.0,2.75,33.0,722.5,688.24,489.71
2017,6,26,12,30,101.0,494.0,2.8,33.0,595.0,567.93,404.9
2017,6,26,12,45,257.5,462.0,2.9,33.0,717.0,702.48,501.22
2017,6,26,13,0,414.0,430.0,3.0,33.0,839.0,835.71,592.56
2017,6,26,13,15,407.0,425.0,3.0,33.0,823.5,827.14,586.34
2017,6,26,13,30,400.0,420.0,3.0,33.0,808.0,821.13,582.76
2017,6,26,13,45,330.5,439.0,3.05,33.0,756.0,775.63,551.73
2017,6,26,14,0,261.0,458.0,3.1,33.0,704.0,728.89,519.71
2017,6,26,14,15,521.0,310.0,3.15,33.0,782.0,843.51,605.04
2017,6,26,14,30,781.0,162.0,3.2,33.0,860.0,938.3,670.66
2017,6,26,14,45,541.5,273.5,3.25,33.0,749.0,817.16,589.35
2017,6,26,15,0,302.0,385.0,3.3,33.0,638.0,689.96,498.8
2017,6,26,15,15,373.5,338.5,3.3,32.5,636.0,702.14,512.13
2017,6,26,15,30,445.0,292.0,3.3,32.0,634.0,719.73,528.11
2017,6,26,15,45,320.5,305.0,3.35,32.0,544.0,604.0,446.59
2017,6,26,16,0,196.0,318.0,3.4,32.0,454.0,494.95,368.04
2017,6,26,16,15,241.5,286.5,3.4,31.5,442.0,502.42,376.74
2017,6,26,16,30,287.0,255.0,3.4,31.0,430.0,495.02,374.27
2017,6,26,16,45,194.0,236.5,3.4,30.5,350.0,388.03,295.69
2017,6,26,17,0,101.0,218.0,3.4,30.0,270.0,289.56,221.49
2017,6,26,17,15,186.0,188.0,3.2,29.5,271.0,315.71,244.04
2017,6,26,17,30,271.0,158.0,3.0,29.0,272.0,332.4,258.22
2017,6,26,17,45,236.5,141.0,2.85,29.0,230.0,282.61,219.16
2017,6,26,18,0,202.0,124.0,2.7,29.0,188.0,235.92,182.06
2017,6,26,18,15,170.0,102.5,2.6,28.5,149.5,188.52,144.12
2017,6,26,18,30,138.0,81.0,2.5,28.0,111.0,139.19,103.99
2017,6,26,18,45,96.5,59.5,2.4,27.5,77.5,95.93,68.55
2017,6,26,19,0,55.0,38.0,2.3,27.0,44.0,56.91,36.5
2017,6,26,19,15,27.5,19.0,2.35,26.5,22.0,26.0,2.07
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,6.0,1.75,23.0,6.0,5.72,0.0
2017,6,27,6,0,0.0,12.0,2.0,23.0,12.0,11.12,2.52
2017,6,27,6,15,0.0,24.5,2.1,23.0,24.5,22.73,13.47
2017,6,27,6,30,0.0,37.0,2.2,23.0,37.0,34.36,23.86
2017,6,27,6,45,0.0,51.5,2.3,23.5,51.5,47.85,35.68
2017,6,27,7,0,0.0,66.0,2.4,24.0,66.0,60.82,46.85
2017,6,27,7,15,0.0,82.5,2.4,24.5,82.5,75.33,59.11
2017,6,27,7,30,0.0,99.0,2.4,25.0,99.0,89.84,67.76
2017,6,27,7,45,20.0,144.0,2.45,25.5,154.0,129.23,98.15
2017,6,27,8,0,40.0,189.0,2.5,26.0,209.0,164.56,124.42
2017,6,27,8,15,28.0,195.5,2.5,26.5,210.5,172.96,130.81
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,184.75,139.79
2017,6,27,8,45,96.5,254.5,2.5,27.5,319.0,249.9,187.12
2017,6,27,9,0,177.0,307.0,2.5,28.0,426.0,324.93,241.8
2017,6,27,9,15,217.0,325.0,2.55,28.5,481.5,370.48,275.05
2017,6,27,9,30,257.0,343.0,2.6,29.0,537.0,415.67,307.96
2017,6,27,9,45,223.5,369.5,2.65,29.5,544.5,441.47,326.16
2017,6,27,10,0,190.0,396.0,2.7,30.0,552.0,459.25,338.04
2017,6,27,10,15,164.5,414.5,2.75,30.0,554.0,472.1,346.84
2017,6,27,10,30,139.0,433.0,2.8,30.0,556.0,482.4,353.57
2017,6,27,10,45,94.0,421.5,2.9,30.5,506.0,451.67,330.37
2017,6,27,11,0,49.0,410.0,3.0,31.0,456.0,413.89,302.0
2017,6,27,11,15,441.0,278.0,3.05,31.0,702.0,614.18,453.22
2017,6,27,11,30,833.0,146.0,3.1,31.0,948.0,833.15,606.05
2017,6,27,11,45,532.0,320.5,3.2,31.5,835.5,768.76,556.09
2017,6,27,12,0,231.0,495.0,3.3,32.0,723.0,676.37,484.72
2017,6,27,12,15,534.5,323.0,3.35,32.0,853.0,809.77,584.18
2017,6,27,12,30,838.0,151.0,3.4,32.0,983.0,933.52,668.57
2017,6,27,12,45,838.5,150.0,3.45,32.0,980.5,949.16,678.05
2017,6,27,13,0,839.0,149.0,3.5,32.0,978.0,961.92,686.59
2017,6,27,13,15,509.0,320.5,3.55,32.0,822.0,831.18,597.72
2017,6,27,13,30,179.0,492.0,3.6,32.0,666.0,667.31,478.63
2017,6,27,13,45,206.0,478.5,3.7,32.5,675.0,683.83,491.32
2017,6,27,14,0,233.0,465.0,3.8,33.0,684.0,699.14,502.21
2017,6,27,14,15,524.5,303.0,3.85,32.5,777.0,839.96,607.79
2017,6,27,14,30,816.0,141.0,3.9,32.0,870.0,942.55,680.38
2017,6,27,14,45,807.0,139.0,3.95,32.0,837.5,930.2,672.79
2017,6,27,15,0,798.0,137.0,4.0,32.0,805.0,906.91,658.88
2017,6,27,15,15,408.0,202.0,4.0,31.5,543.5,601.23,449.11
2017,6,27,15,30,18.0,267.0,4.0,31.0,282.0,271.81,201.5
2017,6,27,15,45,223.0,264.5,4.05,31.0,420.5,476.72,359.61
2017,6,27,16,0,428.0,262.0,4.1,31.0,559.0,649.43,487.19
2017,6,27,16,15,303.0,266.0,4.05,30.5,469.0,529.63,400.12
2017,6,27,16,30,178.0,270.0,4.0,30.0,379.0,418.71,318.23
2017,6,27,16,45,89.0,165.0,4.0,30.0,219.5,235.49,180.28
2017,6,27,17,0,0.0,60.0,4.0,30.0,60.0,55.82,38.83
2017,6,27,17,15,216.5,95.5,3.85,29.5,186.0,250.46,196.36
2017,6,27,17,30,433.0,131.0,3.7,29.0,312.0,405.97,316.81
2017,6,27,17,45,408.0,115.0,3.6,28.5,266.0,353.28,275.5
2017,6,27,18,0,383.0,99.0,3.5,28.0,220.0,302.31,235.01
2017,6,27,18,15,394.5,79.5,3.15,27.5,183.0,264.92,203.51
2017,6,27,18,30,406.0,60.0,2.8,27.0,146.0,228.15,170.84
2017,6,27,18,45,322.0,47.5,2.45,26.5,103.5,162.47,116.18
2017,6,27,19,0,238.0,35.0,2.1,26.0,61.0,108.96,71.05
2017,6,27,19,15,119.0,17.5,2.0,25.5,30.5,47.59,7.95
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,76.0,14.5,2.1,22.5,20.5,13.82,0.0
2017,6,28,6,0,152.0,29.0,2.3,23.0,41.0,22.74,10.89
2017,6,28,6,15,253.0,42.5,2.35,23.0,81.0,32.67,21.78
2017,6,28,6,30,354.0,56.0,2.4,23.0,121.0,42.17,30.52
2017,6,28,6,45,420.5,67.0,2.5,23.5,169.5,49.71,37.26
2017,6,28,7,0,487.0,78.0,2.6,24.0,218.0,55.85,42.59
2017,6,28,7,15,536.0,85.5,2.6,24.5,269.5,58.64,44.86
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,74.0,46.68
2017,6,28,7,45,334.0,147.5,2.65,26.0,282.0,140.02,94.92
2017,6,28,8,0,83.0,202.0,2.7,27.0,243.0,179.73,134.0
2017,6,28,8,15,138.0,228.5,2.7,27.5,305.5,213.51,157.44
2017,6,28,8,30,193.0,255.0,2.7,28.0,368.0,259.95,191.21
2017,6,28,8,45,230.5,274.5,2.7,28.5,421.0,302.2,222.63
2017,6,28,9,0,268.0,294.0,2.7,29.0,474.0,343.4,253.34
2017,6,28,9,15,531.0,208.5,2.75,29.5,596.5,401.38,295.43
2017,6,28,9,30,794.0,123.0,2.8,30.0,719.0,489.27,361.2
2017,6,28,9,45,808.5,124.0,2.85,30.5,759.5,541.14,400.51
2017,6,28,10,0,823.0,125.0,2.9,31.0,800.0,595.0,440.13
2017,6,28,10,15,441.5,261.5,2.9,31.0,625.5,511.57,378.27
2017,6,28,10,30,60.0,398.0,2.9,31.0,451.0,400.73,293.02
2017,6,28,10,45,72.0,421.5,2.95,31.5,487.0,435.71,317.69
2017,6,28,11,0,84.0,445.0,3.0,32.0,523.0,471.87,342.36
2017,6,28,11,15,94.5,461.0,3.05,32.5,551.0,501.14,361.98
2017,6,28,11,30,105.0,477.0,3.1,33.0,579.0,531.14,381.95
2017,6,28,11,45,120.0,488.0,3.15,33.5,605.5,562.67,402.95
2017,6,28,12,0,135.0,499.0,3.2,34.0,632.0,594.17,423.74
2017,6,28,12,15,181.5,500.5,3.2,34.0,680.0,646.21,459.91
2017,6,28,12,30,228.0,502.0,3.2,34.0,728.0,699.64,496.53
2017,6,28,12,45,123.0,413.0,3.25,34.0,535.0,521.29,374.2
2017,6,28,13,0,18.0,324.0,3.3,34.0,342.0,323.84,233.66
2017,6,28,13,15,451.5,222.0,3.3,34.0,660.0,678.27,495.53
2017,6,28,13,30,885.0,120.0,3.3,34.0,978.0,996.26,704.22
2017,6,28,13,45,589.5,285.0,3.3,34.5,852.0,886.43,628.8
2017,6,28,14,0,294.0,450.0,3.3,35.0,726.0,753.46,532.76
2017,6,28,14,15,580.0,282.5,3.3,35.0,807.5,875.35,623.03
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,964.88,682.51
2017,6,28,14,45,463.5,245.0,3.35,35.0,658.0,713.26,515.49
2017,6,28,15,0,61.0,375.0,3.4,35.0,427.0,431.78,311.75
2017,6,28,15,15,386.0,274.0,3.4,34.5,574.5,657.43,480.99
2017,6,28,15,30,711.0,173.0,3.4,34.0,722.0,837.54,609.07
2017,6,28,15,45,695.0,168.5,3.4,34.0,678.5,799.7,583.94
2017,6,28,16,0,679.0,164.0,3.4,34.0,635.0,760.24,559.02
2017,6,28,16,15,658.0,158.5,3.4,33.5,588.0,714.35,530.23
2017,6,28,16,30,637.0,153.0,3.4,33.0,541.0,667.73,499.8
2017,6,28,16,45,611.0,146.0,3.4,33.0,491.0,615.46,463.67
2017,6,28,17,0,585.0,139.0,3.4,33.0,441.0,563.48,426.95
2017,6,28,17,15,550.0,131.0,3.35,32.5,389.5,505.35,385.5
2017,6,28,17,30,515.0,123.0,3.3,32.0,338.0,445.36,341.54
2017,6,28,17,45,468.5,112.5,3.25,31.5,287.0,383.09,294.45
2017,6,28,18,0,422.0,102.0,3.2,31.0,236.0,324.66,248.9
2017,6,28,18,15,361.0,89.0,3.0,30.5,187.5,261.52,198.46
2017,6,28,18,30,300.0,76.0,2.8,30.0,139.0,204.57,151.95
2017,6,28,18,45,224.0,58.0,2.65,29.5,97.5,143.96,102.63
2017,6,28,19,0,148.0,40.0,2.5,29.0,56.0,87.36,56.58
2017,6,28,19,15,74.0,20.0,2.6,28.5,28.0,38.77,5.88
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,13.82,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,23.89,11.39
2017,6,29,6,15,205.0,46.0,1.9,25.5,77.5,35.45,23.8
2017,6,29,6,30,298.0,63.0,2.0,26.0,117.0,47.61,34.68
2017,6,29,6,45,380.5,73.0,2.1,26.5,166.0,53.81,40.24
2017,6,29,7,0,463.0,83.0,2.2,27.0,215.0,59.74,45.32
2017,6,29,7,15,513.0,91.5,2.3,27.5,267.0,63.62,48.49
2017,6,29,7,30,563.0,100.0,2.4,28.0,319.0,78.53,50.36
2017,6,29,7,45,336.0,152.5,2.5,28.5,288.5,143.36,96.55
2017,6,29,8,0,109.0,205.0,2.6,29.0,258.0,179.43,131.57
2017,6,29,8,15,184.5,225.5,2.65,29.5,328.0,220.41,159.66
2017,6,29,8,30,260.0,246.0,2.7,30.0,398.0,264.54,191.08
2017,6,29,8,45,204.0,276.5,2.8,30.5,402.0,295.1,216.19
2017,6,29,9,0,148.0,307.0,2.9,31.0,406.0,313.74,231.25
2017,6,29,9,15,143.5,330.0,2.95,31.5,432.0,342.54,252.32
2017,6,29,9,30,139.0,353.0,3.0,32.0,458.0,370.9,272.57
2017,6,29,9,45,239.0,358.5,3.05,32.5,550.0,436.24,319.58
2017,6,29,10,0,339.0,364.0,3.1,33.0,642.0,515.74,376.13
2017,6,29,10,15,341.5,381.5,3.15,33.5,672.0,552.81,401.34
2017,6,29,10,30,344.0,399.0,3.2,34.0,702.0,589.6,426.03
2017,6,29,10,45,602.0,264.5,3.3,34.5,814.5,674.85,489.36
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,777.27,561.41
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,814.97,585.39
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,850.33,608.11
2017,6,29,11,45,875.0,130.5,3.55,35.5,982.0,882.25,627.23
2017,6,29,12,0,881.0,129.0,3.6,36.0,996.0,911.6,644.58
2017,6,29,12,15,882.0,129.0,3.6,36.0,1001.0,935.06,659.18
2017,6,29,12,30,883.0,129.0,3.6,36.0,1006.0,955.61,672.0
2017,6,29,12,45,882.5,128.5,3.65,36.5,1003.0,971.37,680.73
2017,6,29,13,0,882.0,128.0,3.7,37.0,1000.0,984.02,687.59
2017,6,29,13,15,880.0,127.5,3.7,37.0,989.5,991.9,692.68
2017,6,29,13,30,878.0,127.0,3.7,37.0,979.0,996.33,695.75
2017,6,29,13,45,874.5,126.0,3.7,37.0,960.5,995.3,695.54
2017,6,29,14,0,871.0,125.0,3.7,37.0,942.0,990.78,693.3
2017,6,29,14,15,865.5,123.5,3.7,37.0,916.5,980.35,687.47
2017,6,29,14,30,860.0,122.0,3.7,37.0,891.0,966.55,679.66
2017,6,29,14,45,530.0,264.5,3.75,37.0,732.5,797.5,569.13
2017,6,29,15,0,200.0,407.0,3.8,37.0,574.0,606.84,433.69
2017,6,29,15,15,512.0,260.5,3.85,37.0,661.5,759.26,547.58
2017,6,29,15,30,824.0,114.0,3.9,37.0,749.0,865.39,621.52
2017,6,29,15,45,809.0,112.0,3.95,37.0,705.0,834.29,601.98
2017,6,29,16,0,794.0,110.0,4.0,37.0,661.0,794.88,577.62
2017,6,29,16,15,496.5,189.5,4.05,36.5,526.0,613.64,453.53
2017,6,29,16,30,199.0,269.0,4.1,36.0,391.0,433.91,321.82
2017,6,29,16,45,452.5,183.0,4.15,36.0,426.5,536.56,402.35
2017,6,29,17,0,706.0,97.0,4.2,36.0,462.0,599.89,451.97
2017,6,29,17,15,674.5,92.0,4.15,35.5,409.0,542.0,410.47
2017,6,29,17,30,643.0,87.0,4.1,35.0,356.0,485.36,369.15
2017,6,29,17,45,594.0,82.0,4.1,34.5,303.0,420.98,320.71
2017,6,29,18,0,545.0,77.0,4.1,34.0,250.0,360.31,273.53
2017,6,29,18,15,481.5,68.5,4.1,33.0,199.5,293.73,220.98
2017,6,29,18,30,418.0,60.0,4.1,32.0,149.0,233.26,171.71
2017,6,29,18,45,314.5,49.0,4.1,31.5,105.0,162.36,114.28
2017,6,29,19,0,211.0,38.0,4.1,31.0,61.0,105.97,68.34
2017,6,29,19,15,105.5,19.0,4.15,30.5,30.5,46.96,8.14
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.5,14.5,3.75,25.5,19.5,13.82,0.0
2017,6,30,6,0,123.0,29.0,3.9,26.0,39.0,22.77,10.3
2017,6,30,6,15,225.5,44.0,4.15,26.5,79.0,33.9,22.36
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,44.55,31.93
2017,6,30,6,45,164.0,60.0,4.7,27.5,90.0,47.74,34.93
2017,6,30,7,0,0.0,61.0,5.0,28.0,61.0,56.57,42.47
2017,6,30,7,15,0.0,75.5,5.1,28.5,75.5,69.49,53.25
2017,6,30,7,30,0.0,90.0,5.2,29.0,90.0,82.37,60.77
2017,6,30,7,45,80.5,147.5,5.3,29.5,187.0,131.43,96.37
2017,6,30,8,0,161.0,205.0,5.4,30.0,284.0,186.47,134.9
2017,6,30,8,15,158.0,230.5,5.4,30.5,315.5,218.5,159.37
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,250.46,184.01
2017,6,30,8,45,461.0,186.5,5.4,31.5,488.5,294.58,211.08
2017,6,30,9,0,767.0,117.0,5.4,32.0,630.0,382.36,275.2
2017,6,30,9,15,782.0,120.0,5.4,32.5,675.0,435.71,318.55
2017,6,30,9,30,797.0,123.0,5.4,33.0,720.0,489.57,361.11
2017,6,30,9,45,467.5,259.0,5.4,33.5,614.5,472.01,348.73
2017,6,30,10,0,138.0,395.0,5.4,34.0,509.0,427.61,313.31
2017,6,30,10,15,228.5,400.0,5.4,34.0,597.5,500.0,366.4
2017,6,30,10,30,319.0,405.0,5.4,34.0,686.0,577.61,422.5
2017,6,30,10,45,300.0,425.5,5.4,34.5,696.0,600.14,436.76
2017,6,30,11,0,281.0,446.0,5.4,35.0,706.0,620.64,449.48
2017,6,30,11,15,199.5,463.5,5.4,35.0,650.5,587.23,424.36
2017,6,30,11,30,118.0,481.0,5.4,35.0,595.0,546.28,393.74
2017,6,30,11,45,134.5,491.0,5.4,35.5,622.5,577.92,415.22
2017,6,30,12,0,151.0,501.0,5.4,36.0,650.0,610.29,436.78
2017,6,30,12,15,115.5,491.5,5.4,36.0,605.5,577.08,412.91
2017,6,30,12,30,80.0,482.0,5.4,36.0,561.0,536.6,384.11
2017,6,30,12,45,449.0,326.0,5.4,36.5,769.5,759.72,547.72
2017,6,30,13,0,818.0,170.0,5.4,37.0,978.0,970.33,690.01
2017,6,30,13,15,450.5,320.0,5.4,37.0,764.0,773.56,554.45
2017,6,30,13,30,83.0,470.0,5.4,37.0,550.0,542.22,386.47
2017,6,30,13,45,437.5,321.5,5.45,37.0,733.0,772.22,556.03
2017,6,30,14,0,792.0,173.0,5.5,37.0,916.0,969.91,691.93
2017,6,30,14,15,785.0,171.0,5.45,36.5,890.5,958.38,685.17
2017,6,30,14,30,778.0,169.0,5.4,36.0,865.0,943.71,677.59
2017,6,30,14,45,729.0,190.5,5.4,36.0,824.0,915.12,659.78
2017,6,30,15,0,680.0,212.0,5.4,36.0,783.0,880.52,638.0
2017,6,30,15,15,666.0,208.0,5.4,35.5,745.0,850.46,620.5
2017,6,30,15,30,652.0,204.0,5.4,35.0,707.0,818.35,601.41
2017,6,30,15,45,431.0,261.0,5.4,35.0,585.5,664.83,491.63
2017,6,30,16,0,210.0,318.0,5.4,35.0,464.0,507.22,375.96
2017,6,30,16,15,387.0,250.5,5.35,34.5,495.0,580.83,435.4
2017,6,30,16,30,564.0,183.0,5.3,34.0,526.0,640.11,482.99
2017,6,30,16,45,417.5,196.0,5.25,33.5,437.5,525.52,399.12
2017,6,30,17,0,271.0,209.0,5.2,33.0,349.0,412.96,315.23
2017,6,30,17,15,353.0,176.5,5.1,32.5,338.0,417.69,321.33
2017,6,30,17,30,435.0,144.0,5.0,32.0,327.0,422.26,326.01
2017,6,30,17,45,394.5,130.0,4.9,32.0,277.5,363.36,280.19
2017,6,30,18,0,354.0,116.0,4.8,32.0,228.0,307.79,236.14
2017,6,30,18,15,289.5,100.5,4.6,31.5,180.5,237.91,180.64
2017,6,30,18,30,225.0,85.0,4.4,31.0,133.0,181.87,135.19
2017,6,30,18,45,156.5,64.0,4.2,30.5,93.0,125.14,89.29
2017,6,30,19,0,88.0,43.0,4.0,30.0,53.0,72.05,46.61
2017,6,30,19,15,44.0,21.5,3.95,29.5,26.5,32.46,4.47
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,6.5,13.0,2.75,25.5,13.5,12.39,0.0
2017,7,1,6,0,13.0,26.0,2.9,26.0,27.0,23.29,10.43
2017,7,1,6,15,65.5,53.0,2.95,26.0,64.0,43.57,30.36
2017,7,1,6,30,118.0,80.0,3.0,26.0,101.0,63.81,48.25
2017,7,1,6,45,188.0,99.5,3.15,26.5,147.0,76.06,59.02
2017,7,1,7,0,258.0,119.0,3.3,27.0,193.0,89.54,70.49
2017,7,1,7,15,311.5,134.5,3.3,27.5,242.0,99.79,78.91
2017,7,1,7,30,365.0,150.0,3.3,28.0,291.0,116.9,84.17
2017,7,1,7,45,267.5,177.0,3.3,28.5,289.0,154.35,107.85
2017,7,1,8,0,170.0,204.0,3.3,29.0,287.0,186.78,134.89
2017,7,1,8,15,353.5,194.0,3.3,29.0,391.5,223.97,156.48
2017,7,1,8,30,537.0,184.0,3.3,29.0,496.0,281.68,196.67
2017,7,1,8,45,431.5,232.0,3.35,29.5,497.0,321.24,232.0
2017,7,1,9,0,326.0,280.0,3.4,30.0,498.0,353.15,259.32
2017,7,1,9,15,485.0,241.0,3.45,30.5,591.0,407.18,299.29
2017,7,1,9,30,644.0,202.0,3.5,31.0,684.0,479.88,353.65
2017,7,1,9,45,585.5,246.0,3.6,31.5,702.5,523.08,385.69
2017,7,1,10,0,527.0,290.0,3.7,32.0,721.0,559.92,411.85
2017,7,1,10,15,521.0,311.0,3.8,32.5,753.0,603.47,442.34
2017,7,1,10,30,515.0,332.0,3.9,33.0,785.0,645.58,471.05
2017,7,1,10,45,624.5,272.0,4.0,33.5,838.5,697.14,508.51
2017,7,1,11,0,734.0,212.0,4.1,34.0,892.0,756.09,550.57
2017,7,1,11,15,740.5,214.0,4.1,34.0,913.0,793.9,576.14
2017,7,1,11,30,747.0,216.0,4.1,34.0,934.0,829.98,600.05
2017,7,1,11,45,736.0,228.0,4.2,34.5,944.0,858.27,617.35
2017,7,1,12,0,725.0,240.0,4.3,35.0,954.0,883.7,632.75
2017,7,1,12,15,726.5,240.5,4.35,35.0,959.5,906.97,647.82
2017,7,1,12,30,728.0,241.0,4.4,35.0,965.0,927.81,661.37
2017,7,1,12,45,727.0,241.5,4.45,35.5,962.0,943.72,670.4
2017,7,1,13,0,726.0,242.0,4.5,36.0,959.0,956.8,677.69
2017,7,1,13,15,562.5,331.0,4.5,36.0,883.5,894.28,633.88
2017,7,1,13,30,399.0,420.0,4.5,36.0,808.0,820.57,581.45
2017,7,1,13,45,432.0,405.0,4.5,36.0,817.5,849.49,602.02
2017,7,1,14,0,465.0,390.0,4.5,36.0,827.0,869.72,616.49
2017,7,1,14,15,517.0,355.0,4.55,36.0,828.0,885.98,629.51
2017,7,1,14,30,569.0,320.0,4.6,36.0,829.0,898.39,640.13
2017,7,1,14,45,628.0,267.5,4.65,36.0,810.0,897.67,642.83
2017,7,1,15,0,687.0,215.0,4.7,36.0,791.0,890.59,640.8
2017,7,1,15,15,509.5,276.0,4.7,36.0,692.0,773.77,560.38
2017,7,1,15,30,332.0,337.0,4.7,36.0,593.0,656.95,477.67
2017,7,1,15,45,483.0,263.5,4.75,36.0,611.5,712.83,521.86
2017,7,1,16,0,634.0,190.0,4.8,36.0,630.0,751.43,553.13
2017,7,1,16,15,611.0,183.5,4.75,35.5,582.5,704.37,522.13
2017,7,1,16,30,588.0,177.0,4.7,35.0,535.0,656.79,490.59
2017,7,1,16,45,567.0,166.0,4.7,35.0,486.5,601.64,452.44
2017,7,1,17,0,546.0,155.0,4.7,35.0,438.0,551.0,416.61
2017,7,1,17,15,507.5,146.5,4.55,34.0,386.0,492.35,375.16
2017,7,1,17,30,469.0,138.0,4.4,33.0,334.0,436.03,334.25
2017,7,1,17,45,429.0,124.0,4.3,32.5,284.0,375.65,288.52
2017,7,1,18,0,389.0,110.0,4.2,32.0,234.0,318.49,243.97
2017,7,1,18,15,322.0,96.5,3.95,31.0,185.5,253.89,192.94
2017,7,1,18,30,255.0,83.0,3.7,30.0,137.0,190.89,142.27
2017,7,1,18,45,179.5,63.5,3.5,29.5,96.0,131.94,94.44
2017,7,1,19,0,104.0,44.0,3.3,29.0,55.0,81.46,53.48
2017,7,1,19,15,52.0,22.0,3.25,28.5,27.5,37.03,5.94
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
