Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,13.82,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,24.74,11.21
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,40.08,27.59
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,55.84,41.72
2017,7,2,6,45,278.0,85.0,2.65,25.5,153.5,66.15,50.87
2017,7,2,7,0,356.0,99.0,2.8,26.0,200.0,71.6,55.59
2017,7,2,7,15,410.0,110.5,2.95,26.5,250.5,77.83,60.73
2017,7,2,7,30,464.0,122.0,3.1,27.0,301.0,92.08,63.81
2017,7,2,7,45,359.5,158.0,3.3,28.0,309.5,147.9,99.8
2017,7,2,8,0,255.0,194.0,3.5,29.0,318.0,185.0,130.02
2017,7,2,8,15,439.5,170.0,3.55,29.5,413.0,216.27,147.04
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,272.14,186.19
2017,7,2,8,45,656.0,147.0,3.65,30.5,558.0,321.55,226.76
2017,7,2,9,0,688.0,148.0,3.7,31.0,608.0,374.03,269.4
2017,7,2,9,15,705.5,152.0,3.7,31.0,652.5,425.63,311.33
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,478.17,352.95
2017,7,2,9,45,744.5,154.5,3.7,31.5,738.5,531.59,393.41
2017,7,2,10,0,766.0,153.0,3.7,32.0,780.0,582.33,430.9
2017,7,2,10,15,545.5,277.5,3.7,32.5,733.5,590.0,433.39
2017,7,2,10,30,325.0,402.0,3.7,33.0,687.0,578.8,421.07
2017,7,2,10,45,368.5,395.0,3.7,33.5,728.5,622.7,451.55
2017,7,2,11,0,412.0,388.0,3.7,34.0,770.0,668.03,482.37
2017,7,2,11,15,322.0,433.5,3.7,34.0,736.0,657.65,472.91
2017,7,2,11,30,232.0,479.0,3.7,34.0,702.0,639.53,458.15
2017,7,2,11,45,355.5,450.5,3.75,34.5,798.0,733.09,523.34
2017,7,2,12,0,479.0,422.0,3.8,35.0,894.0,833.36,590.81
2017,7,2,12,15,666.0,282.0,3.8,35.0,941.5,890.12,633.45
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,939.35,665.89
2017,7,2,12,45,852.0,142.5,3.8,35.5,986.5,955.32,674.38
2017,7,2,13,0,851.0,143.0,3.8,36.0,984.0,968.32,681.25
2017,7,2,13,15,849.0,142.0,3.8,36.0,973.5,975.76,686.11
2017,7,2,13,30,847.0,141.0,3.8,36.0,963.0,979.85,688.99
2017,7,2,13,45,842.5,140.5,3.8,36.0,944.5,978.57,688.61
2017,7,2,14,0,838.0,140.0,3.8,36.0,926.0,973.92,686.25
2017,7,2,14,15,832.0,138.5,3.8,36.0,901.0,963.48,680.35
2017,7,2,14,30,826.0,137.0,3.8,36.0,876.0,949.81,672.51
2017,7,2,14,45,805.5,142.5,3.8,36.0,841.0,934.25,663.57
2017,7,2,15,0,785.0,148.0,3.8,36.0,806.0,908.28,647.97
2017,7,2,15,15,534.0,249.0,3.8,36.0,687.0,768.37,554.65
2017,7,2,15,30,283.0,350.0,3.8,36.0,568.0,627.1,453.7
2017,7,2,15,45,510.0,241.5,3.85,36.0,606.5,713.52,520.9
2017,7,2,16,0,737.0,133.0,3.9,36.0,645.0,773.68,566.02
2017,7,2,16,15,537.0,189.0,3.9,35.5,547.5,646.64,478.68
2017,7,2,16,30,337.0,245.0,3.9,35.0,450.0,523.75,390.12
2017,7,2,16,45,493.0,179.5,3.9,35.0,450.0,563.15,422.79
2017,7,2,17,0,649.0,114.0,3.9,35.0,450.0,581.8,439.25
2017,7,2,17,15,615.0,108.0,3.8,34.5,398.0,523.67,397.56
2017,7,2,17,30,581.0,102.0,3.7,34.0,346.0,467.12,356.16
2017,7,2,17,45,537.5,94.0,3.65,33.5,294.5,405.22,309.57
2017,7,2,18,0,494.0,86.0,3.6,33.0,243.0,346.57,263.97
2017,7,2,18,15,429.5,76.0,3.55,32.0,193.5,277.53,209.63
2017,7,2,18,30,365.0,66.0,3.5,31.0,144.0,218.64,161.77
2017,7,2,18,45,273.5,52.5,3.5,30.5,101.5,154.16,109.3
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,100.16,65.13
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,44.93,7.81
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.0,14.0,3.0,24.5,17.5,13.34,0.0
2017,7,3,6,0,94.0,28.0,3.2,25.0,35.0,23.07,9.76
2017,7,3,6,15,193.0,45.0,3.4,25.5,74.5,34.77,23.11
2017,7,3,6,30,292.0,62.0,3.6,26.0,114.0,46.98,34.08
2017,7,3,6,45,382.5,70.5,3.8,26.5,163.5,52.06,38.73
2017,7,3,7,0,473.0,79.0,4.0,27.0,213.0,57.11,43.1
2017,7,3,7,15,525.0,87.0,4.05,27.5,265.0,60.25,45.66
2017,7,3,7,30,577.0,95.0,4.1,28.0,317.0,72.4,46.95
2017,7,3,7,45,630.0,96.5,4.15,28.5,372.5,114.22,63.46
2017,7,3,8,0,683.0,98.0,4.2,29.0,428.0,162.44,94.73
2017,7,3,8,15,709.5,102.5,4.2,29.5,480.0,213.95,135.11
2017,7,3,8,30,736.0,107.0,4.2,30.0,532.0,272.55,183.28
2017,7,3,8,45,764.0,107.0,4.2,30.5,583.5,325.67,227.78
2017,7,3,9,0,792.0,107.0,4.2,31.0,635.0,381.24,273.73
2017,7,3,9,15,806.5,109.5,4.15,31.5,680.0,435.37,317.72
2017,7,3,9,30,821.0,112.0,4.1,32.0,725.0,493.49,363.17
2017,7,3,9,45,428.5,222.5,4.1,32.5,544.0,419.66,310.74
2017,7,3,10,0,36.0,333.0,4.1,33.0,363.0,319.13,233.96
2017,7,3,10,15,107.5,382.5,4.1,33.5,476.0,408.52,298.85
2017,7,3,10,30,179.0,432.0,4.1,34.0,589.0,508.13,369.1
2017,7,3,10,45,530.5,274.5,4.1,34.5,761.0,632.64,462.19
2017,7,3,11,0,882.0,117.0,4.1,35.0,933.0,781.34,567.16
2017,7,3,11,15,885.5,118.0,4.05,35.0,953.0,819.2,590.81
2017,7,3,11,30,889.0,119.0,4.0,35.0,973.0,854.59,613.27
2017,7,3,11,45,872.5,132.5,4.0,35.5,980.5,881.32,628.87
2017,7,3,12,0,856.0,146.0,4.0,36.0,988.0,904.2,641.94
2017,7,3,12,15,856.5,146.5,4.0,36.0,992.5,927.37,656.52
2017,7,3,12,30,857.0,147.0,4.0,36.0,997.0,947.72,669.32
2017,7,3,12,45,855.5,147.0,4.0,36.5,993.5,962.91,677.48
2017,7,3,13,0,854.0,147.0,4.0,37.0,990.0,975.1,683.81
2017,7,3,13,15,850.5,146.5,3.95,37.0,979.0,981.67,687.82
2017,7,3,13,30,847.0,146.0,3.9,37.0,968.0,984.87,689.85
2017,7,3,13,45,840.5,146.0,3.9,37.5,948.5,982.2,687.17
2017,7,3,14,0,834.0,146.0,3.9,38.0,929.0,976.17,682.53
2017,7,3,14,15,549.5,288.0,3.9,37.5,798.5,850.47,601.51
2017,7,3,14,30,265.0,430.0,3.9,37.0,668.0,706.78,500.75
2017,7,3,14,45,532.5,285.5,3.9,37.0,739.5,822.87,587.46
2017,7,3,15,0,800.0,141.0,3.9,37.0,811.0,915.42,651.16
2017,7,3,15,15,451.5,250.5,3.9,37.0,625.5,694.38,501.76
2017,7,3,15,30,103.0,360.0,3.9,37.0,440.0,454.78,328.66
2017,7,3,15,45,143.0,340.0,3.95,37.0,444.0,478.04,347.84
2017,7,3,16,0,183.0,320.0,4.0,37.0,448.0,487.33,356.37
2017,7,3,16,15,441.0,222.5,4.05,36.5,499.5,605.88,447.89
2017,7,3,16,30,699.0,125.0,4.1,36.0,551.0,686.89,510.88
2017,7,3,16,45,668.5,122.0,4.2,35.5,500.0,633.34,474.86
2017,7,3,17,0,638.0,119.0,4.3,35.0,449.0,580.29,438.48
2017,7,3,17,15,418.0,143.0,4.3,34.5,350.0,432.52,329.36
2017,7,3,17,30,198.0,167.0,4.3,34.0,251.0,293.33,223.53
2017,7,3,17,45,336.0,128.5,4.35,33.5,246.0,323.32,247.97
2017,7,3,18,0,474.0,90.0,4.4,33.0,241.0,338.11,258.44
2017,7,3,18,15,409.5,79.5,4.35,32.5,192.0,273.21,206.43
2017,7,3,18,30,345.0,69.0,4.3,32.0,143.0,214.83,158.68
2017,7,3,18,45,255.0,54.5,4.25,31.5,100.5,150.79,106.75
2017,7,3,19,0,165.0,40.0,4.2,31.0,58.0,97.07,63.05
2017,7,3,19,15,82.5,20.0,4.15,30.5,29.0,40.82,6.36
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,9.5,2.6,25.0,9.5,9.05,0.0
2017,7,4,6,0,0.0,19.0,2.7,25.0,19.0,17.64,5.87
2017,7,4,6,15,7.0,39.5,2.9,25.5,40.5,35.66,23.81
2017,7,4,6,30,14.0,60.0,3.1,26.0,62.0,53.28,39.36
2017,7,4,6,45,30.5,81.5,3.35,26.5,89.0,69.23,53.25
2017,7,4,7,0,47.0,103.0,3.6,27.0,116.0,86.2,67.68
2017,7,4,7,15,54.0,126.5,3.75,27.5,144.5,104.1,82.56
2017,7,4,7,30,61.0,150.0,3.9,28.0,173.0,123.07,92.87
2017,7,4,7,45,113.5,176.0,4.05,28.5,228.0,147.25,108.01
2017,7,4,8,0,166.0,202.0,4.2,29.0,283.0,184.13,133.21
2017,7,4,8,15,433.5,158.0,4.25,29.5,401.0,204.98,138.7
2017,7,4,8,30,701.0,114.0,4.3,30.0,519.0,264.37,178.12
2017,7,4,8,45,722.5,118.0,4.35,30.5,568.0,317.31,222.47
2017,7,4,9,0,744.0,122.0,4.4,31.0,617.0,375.8,270.45
2017,7,4,9,15,760.0,125.5,4.4,31.5,662.0,428.86,313.44
2017,7,4,9,30,776.0,129.0,4.4,32.0,707.0,482.58,355.7
2017,7,4,9,45,654.0,208.5,4.4,32.5,714.5,526.22,388.26
2017,7,4,10,0,532.0,288.0,4.4,33.0,722.0,560.28,411.77
2017,7,4,10,15,677.0,212.5,4.35,33.0,789.5,614.96,453.59
2017,7,4,10,30,822.0,137.0,4.3,33.0,857.0,681.73,503.59
2017,7,4,10,45,829.0,138.5,4.3,33.5,885.5,724.89,533.08
2017,7,4,11,0,836.0,140.0,4.3,34.0,914.0,766.34,559.53
2017,7,4,11,15,841.0,141.5,4.3,34.0,934.5,804.29,584.33
2017,7,4,11,30,846.0,143.0,4.3,34.0,955.0,840.01,607.49
2017,7,4,11,45,851.0,142.0,4.3,34.5,969.0,871.13,626.21
2017,7,4,12,0,856.0,141.0,4.3,35.0,983.0,899.71,643.16
2017,7,4,12,15,601.0,300.0,4.25,35.0,893.0,847.08,605.66
2017,7,4,12,30,346.0,459.0,4.2,35.0,803.0,773.59,549.31
2017,7,4,12,45,602.0,300.0,4.2,35.5,895.5,879.99,626.78
2017,7,4,13,0,858.0,141.0,4.2,36.0,988.0,973.56,687.34
2017,7,4,13,15,855.5,140.5,4.15,36.0,977.5,981.11,691.47
2017,7,4,13,30,853.0,140.0,4.1,36.0,967.0,985.29,694.15
2017,7,4,13,45,849.5,138.5,4.1,36.0,949.0,984.1,693.83
2017,7,4,14,0,846.0,137.0,4.1,36.0,931.0,979.49,691.48
2017,7,4,14,15,840.0,135.5,4.05,36.0,905.0,969.04,685.27
2017,7,4,14,30,834.0,134.0,4.0,36.0,879.0,955.32,677.11
2017,7,4,14,45,825.5,131.5,4.0,36.0,847.0,935.0,665.09
2017,7,4,15,0,817.0,129.0,4.0,36.0,815.0,911.7,651.21
2017,7,4,15,15,806.0,126.5,3.95,35.5,776.5,890.35,639.71
2017,7,4,15,30,795.0,124.0,3.9,35.0,738.0,859.11,621.64
2017,7,4,15,45,780.0,121.5,3.85,35.0,694.5,822.02,598.34
2017,7,4,16,0,765.0,119.0,3.8,35.0,651.0,783.03,573.64
2017,7,4,16,15,443.5,195.0,3.75,34.5,498.0,578.87,431.24
2017,7,4,16,30,122.0,271.0,3.7,34.0,345.0,378.07,281.71
2017,7,4,16,45,77.0,233.0,3.7,34.0,278.5,291.53,218.46
2017,7,4,17,0,32.0,195.0,3.7,34.0,212.0,218.2,163.27
2017,7,4,17,15,322.0,144.0,3.55,33.5,281.0,372.96,285.82
2017,7,4,17,30,612.0,93.0,3.4,33.0,350.0,476.28,364.93
2017,7,4,17,45,565.5,86.5,3.3,33.0,297.5,412.89,315.71
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,353.01,268.54
2017,7,4,18,15,455.5,71.0,3.0,32.5,195.5,287.01,215.99
2017,7,4,18,30,392.0,62.0,2.8,32.0,146.0,224.73,165.22
2017,7,4,18,45,299.0,49.5,2.65,31.5,103.0,159.21,112.09
2017,7,4,19,0,206.0,37.0,2.5,31.0,60.0,104.35,67.24
2017,7,4,19,15,103.0,18.5,2.75,30.5,30.0,46.27,7.52
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,5,5,45,45.0,13.5,2.55,24.5,16.5,12.87,0.0
2017,7,5,6,0,90.0,27.0,2.7,25.0,33.0,22.27,8.51
2017,7,5,6,15,187.5,44.0,2.8,25.5,71.5,34.02,22.43
2017,7,5,6,30,285.0,61.0,2.9,26.0,110.0,46.26,33.45
2017,7,5,6,45,366.5,71.5,3.05,26.5,158.5,52.88,39.41
2017,7,5,7,0,448.0,82.0,3.2,27.0,207.0,59.21,44.88
2017,7,5,7,15,259.0,115.5,3.2,27.0,191.5,86.87,68.24
2017,7,5,7,30,70.0,149.0,3.2,27.0,176.0,122.39,92.65
2017,7,5,7,45,112.0,175.5,3.25,27.5,226.5,146.6,107.94
2017,7,5,8,0,154.0,202.0,3.3,28.0,277.0,182.29,132.67
2017,7,5,8,15,432.0,158.5,3.3,28.5,400.5,204.67,138.85
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,266.85,180.0
2017,7,5,8,45,740.5,115.0,3.35,29.5,575.5,323.96,227.27
2017,7,5,9,0,771.0,115.0,3.4,30.0,627.0,379.17,272.74
2017,7,5,9,15,455.5,232.5,3.3,30.5,540.5,386.33,283.99
2017,7,5,9,30,140.0,350.0,3.2,31.0,454.0,368.25,271.85
2017,7,5,9,45,488.0,235.5,3.15,31.5,628.0,461.7,341.49
2017,7,5,10,0,836.0,121.0,3.1,32.0,802.0,595.87,439.95
2017,7,5,10,15,844.5,123.0,2.95,32.5,837.0,644.56,473.73
2017,7,5,10,30,853.0,125.0,2.8,33.0,872.0,692.01,505.9
2017,7,5,10,45,862.0,125.0,2.65,33.5,900.5,736.63,534.74
2017,7,5,11,0,871.0,125.0,2.5,34.0,929.0,779.6,560.34
2017,7,5,11,15,875.0,126.0,2.35,34.5,950.0,817.6,582.1
2017,7,5,11,30,879.0,127.0,2.2,35.0,971.0,853.2,601.83
2017,7,5,11,45,866.0,138.5,2.05,35.5,980.0,880.94,616.17
2017,7,5,12,0,853.0,150.0,1.9,36.0,989.0,905.08,627.98
2017,7,5,12,15,854.0,150.5,1.85,36.0,994.0,928.77,641.66
2017,7,5,12,30,855.0,151.0,1.8,36.0,999.0,949.67,653.58
2017,7,5,12,45,857.0,149.0,1.75,36.5,997.0,966.47,661.63
2017,7,5,13,0,859.0,147.0,1.7,37.0,995.0,980.33,667.93
2017,7,5,13,15,856.5,146.0,1.75,37.0,984.5,987.53,672.96
2017,7,5,13,30,854.0,145.0,1.8,37.0,974.0,991.35,676.13
2017,7,5,13,45,851.5,143.0,1.9,37.0,956.0,990.77,677.39
2017,7,5,14,0,849.0,141.0,2.0,37.0,938.0,986.75,676.67
2017,7,5,14,15,842.5,139.5,2.1,37.0,912.0,975.87,671.86
2017,7,5,14,30,836.0,138.0,2.2,37.0,886.0,961.71,665.12
2017,7,5,14,45,825.5,137.0,2.35,37.5,853.0,941.04,653.45
2017,7,5,15,0,815.0,136.0,2.5,38.0,820.0,925.13,644.7
2017,7,5,15,15,803.5,133.5,2.6,37.5,781.5,896.09,629.86
2017,7,5,15,30,792.0,131.0,2.7,37.0,743.0,864.49,613.23
2017,7,5,15,45,777.0,128.0,2.85,37.0,699.0,826.97,591.54
2017,7,5,16,0,762.0,125.0,3.0,37.0,655.0,787.54,568.22
2017,7,5,16,15,743.0,121.5,3.1,36.5,607.0,742.68,541.73
2017,7,5,16,30,724.0,118.0,3.2,36.0,559.0,699.19,515.59
2017,7,5,16,45,696.0,114.0,3.35,36.0,507.5,645.33,480.34
2017,7,5,17,0,668.0,110.0,3.5,36.0,456.0,591.73,443.45
2017,7,5,17,15,634.5,104.5,3.55,35.5,403.5,533.57,402.81
2017,7,5,17,30,601.0,99.0,3.6,35.0,351.0,476.88,361.9
2017,7,5,17,45,551.5,92.5,3.65,34.5,298.0,412.32,313.7
2017,7,5,18,0,502.0,86.0,3.7,34.0,245.0,351.54,266.78
2017,7,5,18,15,438.5,75.5,3.65,33.0,195.0,281.77,212.1
2017,7,5,18,30,375.0,65.0,3.6,32.0,145.0,222.06,163.73
2017,7,5,18,45,283.0,51.5,3.6,31.5,102.0,156.66,110.64
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,101.8,65.81
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,45.42,6.97
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.5,13.0,1.4,24.5,17.0,12.39,0.0
2017,7,6,6,0,121.0,26.0,1.6,25.0,34.0,20.45,6.97
2017,7,6,6,15,225.5,40.5,1.65,25.5,73.0,31.27,20.15
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,41.63,29.55
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,47.25,34.64
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,51.41,38.25
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,54.43,40.73
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,64.53,41.72
2017,7,6,7,45,396.0,143.0,1.8,28.5,303.5,131.67,85.76
2017,7,6,8,0,196.0,199.0,1.8,29.0,293.0,185.59,132.57
2017,7,6,8,15,466.5,150.5,1.7,29.5,409.5,204.73,136.4
2017,7,6,8,30,737.0,102.0,1.6,30.0,526.0,266.69,177.18
2017,7,6,8,45,759.5,104.0,1.55,30.5,575.5,319.9,221.06
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,374.95,265.64
2017,7,6,9,15,512.5,223.5,1.4,31.5,574.0,402.74,290.91
2017,7,6,9,30,243.0,341.0,1.3,32.0,523.0,405.64,294.0
2017,7,6,9,45,538.5,228.5,1.25,32.5,659.5,482.3,349.52
2017,7,6,10,0,834.0,116.0,1.2,33.0,796.0,590.02,426.09
2017,7,6,10,15,842.5,118.0,1.15,33.0,830.5,638.63,459.42
2017,7,6,10,30,851.0,120.0,1.1,33.0,865.0,686.01,491.36
2017,7,6,10,45,561.5,283.0,1.05,33.5,781.0,660.48,467.94
2017,7,6,11,0,272.0,446.0,1.0,34.0,697.0,613.45,429.59
2017,7,6,11,15,573.0,285.0,1.1,34.0,829.5,723.23,509.62
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,846.26,590.98
2017,7,6,11,45,865.0,133.0,1.3,34.5,972.0,875.14,607.2
2017,7,6,12,0,856.0,142.0,1.4,35.0,982.0,900.66,622.31
2017,7,6,12,15,856.5,142.5,1.5,35.0,987.5,923.95,637.37
2017,7,6,12,30,857.0,143.0,1.6,35.0,993.0,944.42,650.76
2017,7,6,12,45,610.5,295.0,1.75,35.5,899.5,883.79,611.84
2017,7,6,13,0,364.0,447.0,1.9,36.0,806.0,800.0,552.64
2017,7,6,13,15,396.5,409.5,1.95,36.0,797.0,808.7,560.82
2017,7,6,13,30,429.0,372.0,2.0,36.0,788.0,810.84,564.23
2017,7,6,13,45,635.5,255.5,2.15,36.0,859.0,904.71,631.2
2017,7,6,14,0,842.0,139.0,2.3,36.0,930.0,978.23,678.23
2017,7,6,14,15,836.0,137.5,2.35,35.5,904.5,967.89,673.72
2017,7,6,14,30,830.0,136.0,2.4,35.0,879.0,954.28,668.01
2017,7,6,14,45,822.0,134.0,2.45,35.0,847.0,935.08,657.47
2017,7,6,15,0,814.0,132.0,2.5,35.0,815.0,920.38,649.84
2017,7,6,15,15,803.0,129.5,2.55,35.0,776.5,891.82,633.34
2017,7,6,15,30,792.0,127.0,2.6,35.0,738.0,860.68,615.2
2017,7,6,15,45,435.0,217.5,2.65,35.0,550.0,624.31,455.96
2017,7,6,16,0,78.0,308.0,2.7,35.0,362.0,376.42,275.19
2017,7,6,16,15,88.0,287.5,2.7,34.5,344.5,361.66,267.18
2017,7,6,16,30,98.0,267.0,2.7,34.0,327.0,345.86,257.37
2017,7,6,16,45,169.0,240.0,2.75,34.0,332.5,375.4,281.5
2017,7,6,17,0,240.0,213.0,2.8,34.0,338.0,397.66,299.74
2017,7,6,17,15,179.0,191.5,2.75,33.5,279.0,316.74,240.06
2017,7,6,17,30,118.0,170.0,2.7,33.0,220.0,250.16,190.05
2017,7,6,17,45,107.5,146.5,2.65,33.0,187.0,214.2,162.74
2017,7,6,18,0,97.0,123.0,2.6,33.0,154.0,179.01,135.39
2017,7,6,18,15,81.5,100.5,2.35,32.5,123.0,143.66,107.54
2017,7,6,18,30,66.0,78.0,2.1,32.0,92.0,109.74,80.32
2017,7,6,18,45,43.0,56.5,1.9,31.5,64.5,71.91,49.9
2017,7,6,19,0,20.0,35.0,1.7,31.0,37.0,41.0,24.88
2017,7,6,19,15,10.0,17.5,1.85,30.5,18.5,19.04,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,64.0,12.0,0.75,24.5,16.5,11.44,0.0
2017,7,7,6,0,128.0,24.0,0.9,25.0,33.0,18.84,5.56
2017,7,7,6,15,232.0,38.5,1.0,25.0,72.0,29.7,18.88
2017,7,7,6,30,336.0,53.0,1.1,25.0,111.0,40.11,28.4
2017,7,7,6,45,415.5,62.0,1.25,25.5,159.5,46.0,33.73
2017,7,7,7,0,495.0,71.0,1.4,26.0,208.0,50.64,37.77
2017,7,7,7,15,398.5,103.5,1.4,26.5,229.5,72.95,56.61
2017,7,7,7,30,302.0,136.0,1.4,27.0,251.0,103.99,76.19
2017,7,7,7,45,489.5,115.0,1.4,27.5,334.5,117.34,71.51
2017,7,7,8,0,677.0,94.0,1.4,28.0,418.0,155.9,89.88
2017,7,7,8,15,703.0,98.5,1.3,28.5,469.5,206.98,129.39
2017,7,7,8,30,729.0,103.0,1.2,29.0,521.0,264.92,176.31
2017,7,7,8,45,751.5,105.5,1.15,29.5,570.5,318.12,220.07
2017,7,7,9,0,774.0,108.0,1.1,30.0,620.0,373.18,264.48
2017,7,7,9,15,627.5,185.5,1.05,30.0,620.5,418.64,302.19
2017,7,7,9,30,481.0,263.0,1.0,30.0,621.0,451.48,327.75
2017,7,7,9,45,655.0,190.0,0.95,30.5,706.5,509.83,370.21
2017,7,7,10,0,829.0,117.0,0.9,31.0,792.0,587.6,425.44
2017,7,7,10,15,656.0,227.5,0.95,31.5,776.5,614.03,441.07
2017,7,7,10,30,483.0,338.0,1.0,32.0,761.0,628.04,447.19
2017,7,7,10,45,672.0,230.5,1.1,32.5,839.0,693.66,494.72
2017,7,7,11,0,861.0,123.0,1.2,33.0,917.0,769.86,546.33
2017,7,7,11,15,865.0,124.0,1.25,33.0,938.0,807.59,569.59
2017,7,7,11,30,869.0,125.0,1.3,33.0,959.0,842.93,591.62
2017,7,7,11,45,864.5,131.0,1.4,33.5,970.0,872.91,609.58
2017,7,7,12,0,860.0,137.0,1.5,34.0,981.0,899.8,625.6
2017,7,7,12,15,861.0,137.0,1.6,34.0,986.5,923.22,640.78
2017,7,7,12,30,862.0,137.0,1.7,34.0,992.0,943.8,654.29
2017,7,7,12,45,861.0,137.0,1.8,34.5,989.5,959.62,663.61
2017,7,7,13,0,860.0,137.0,1.9,35.0,987.0,972.41,671.16
2017,7,7,13,15,858.0,136.5,1.95,35.0,976.5,980.53,676.77
2017,7,7,13,30,856.0,136.0,2.0,35.0,966.0,985.28,680.49
2017,7,7,13,45,587.5,291.5,2.15,35.0,856.0,892.87,623.12
2017,7,7,14,0,319.0,447.0,2.3,35.0,746.0,776.73,543.16
2017,7,7,14,15,576.5,289.5,2.4,35.0,812.0,881.37,620.63
2017,7,7,14,30,834.0,132.0,2.5,35.0,878.0,954.56,669.86
2017,7,7,14,45,813.0,138.0,2.6,35.0,843.0,938.88,661.12
2017,7,7,15,0,792.0,144.0,2.7,35.0,808.0,912.94,646.65
2017,7,7,15,15,780.5,141.0,2.8,34.5,770.0,883.9,631.44
2017,7,7,15,30,769.0,138.0,2.9,34.0,732.0,852.37,614.38
2017,7,7,15,45,753.5,135.0,3.0,34.0,688.5,815.08,592.0
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,775.95,568.11
2017,7,7,16,15,485.0,198.5,3.1,33.5,526.0,617.1,458.58
2017,7,7,16,30,232.0,265.0,3.1,33.0,407.0,456.37,341.33
2017,7,7,16,45,116.0,198.5,3.15,33.0,269.5,291.97,220.34
2017,7,7,17,0,0.0,132.0,3.2,33.0,132.0,124.98,91.9
2017,7,7,17,15,10.5,141.0,3.15,32.5,145.5,141.36,105.57
2017,7,7,17,30,21.0,150.0,3.1,32.0,159.0,157.5,118.78
2017,7,7,17,45,15.5,129.0,3.1,32.0,135.5,133.15,99.98
2017,7,7,18,0,10.0,108.0,3.1,32.0,112.0,109.29,81.35
2017,7,7,18,15,5.0,87.0,2.85,31.5,89.0,86.16,63.14
2017,7,7,18,30,0.0,66.0,2.6,31.0,66.0,63.47,44.99
2017,7,7,18,45,0.0,46.5,2.4,30.5,46.5,44.38,29.42
2017,7,7,19,0,0.0,27.0,2.2,30.0,27.0,25.08,13.45
2017,7,7,19,15,0.0,13.5,2.2,29.5,13.5,12.52,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.5,11.5,1.6,24.5,16.0,10.96,0.0
2017,7,8,6,0,131.0,23.0,1.8,25.0,32.0,18.05,4.62
2017,7,8,6,15,234.5,37.5,1.95,25.5,71.0,28.94,18.15
2017,7,8,6,30,338.0,52.0,2.1,26.0,110.0,39.36,27.61
2017,7,8,6,45,415.0,61.0,2.25,26.5,158.0,45.2,32.89
2017,7,8,7,0,492.0,70.0,2.4,27.0,206.0,49.87,36.95
2017,7,8,7,15,542.0,77.5,2.4,27.5,257.5,52.97,39.5
2017,7,8,7,30,592.0,85.0,2.4,28.0,309.0,61.68,46.67
2017,7,8,7,45,632.5,89.5,2.4,28.5,362.5,105.78,57.38
2017,7,8,8,0,673.0,94.0,2.4,29.0,416.0,154.74,89.01
2017,7,8,8,15,699.0,98.5,2.4,29.5,467.0,205.59,128.41
2017,7,8,8,30,725.0,103.0,2.4,30.0,518.0,263.33,175.49
2017,7,8,8,45,746.5,105.5,2.4,30.5,567.5,316.01,219.38
2017,7,8,9,0,768.0,108.0,2.4,31.0,617.0,370.45,264.04
2017,7,8,9,15,783.0,111.0,2.4,31.5,662.0,424.07,307.08
2017,7,8,9,30,798.0,114.0,2.4,32.0,707.0,478.2,349.13
2017,7,8,9,45,809.5,116.5,2.4,32.5,747.0,533.24,390.35
2017,7,8,10,0,821.0,119.0,2.4,33.0,787.0,584.32,427.51
2017,7,8,10,15,829.5,121.0,2.35,33.5,821.5,632.41,461.22
2017,7,8,10,30,838.0,123.0,2.3,34.0,856.0,679.32,493.03
2017,7,8,10,45,844.0,125.0,2.3,34.5,883.5,723.02,521.76
2017,7,8,11,0,850.0,127.0,2.3,35.0,911.0,764.9,547.34
2017,7,8,11,15,854.5,128.5,2.3,35.0,932.0,803.13,571.36
2017,7,8,11,30,859.0,130.0,2.3,35.0,953.0,839.05,593.72
2017,7,8,11,45,863.5,129.5,2.3,35.5,966.5,870.72,611.98
2017,7,8,12,0,868.0,129.0,2.3,36.0,980.0,899.8,628.46
2017,7,8,12,15,869.0,129.0,2.25,36.0,985.5,923.41,642.33
2017,7,8,12,30,870.0,129.0,2.2,36.0,991.0,944.14,654.41
2017,7,8,12,45,868.0,130.0,2.2,36.0,988.5,960.04,664.02
2017,7,8,13,0,866.0,131.0,2.2,36.0,986.0,972.85,671.85
2017,7,8,13,15,863.5,130.5,2.15,36.0,975.5,980.49,676.12
2017,7,8,13,30,861.0,130.0,2.1,36.0,965.0,984.74,678.45
2017,7,8,13,45,855.5,130.0,2.05,36.5,946.5,983.08,675.9
2017,7,8,14,0,850.0,130.0,2.0,37.0,928.0,978.0,671.45
2017,7,8,14,15,844.0,128.5,1.95,36.5,902.5,967.56,666.66
2017,7,8,14,30,838.0,127.0,1.9,36.0,877.0,953.83,659.98
2017,7,8,14,45,834.0,123.0,1.85,36.0,846.0,936.25,649.67
2017,7,8,15,0,830.0,119.0,1.8,36.0,815.0,915.47,637.49
2017,7,8,15,15,819.5,117.0,1.75,36.0,777.0,887.72,621.04
2017,7,8,15,30,809.0,115.0,1.7,36.0,739.0,857.37,602.99
2017,7,8,15,45,795.5,112.0,1.7,36.0,696.0,827.15,585.47
2017,7,8,16,0,782.0,109.0,1.7,36.0,653.0,788.37,562.32
2017,7,8,16,15,764.5,106.0,1.7,35.5,605.5,744.57,536.78
2017,7,8,16,30,747.0,103.0,1.7,35.0,558.0,699.5,509.93
2017,7,8,16,45,725.0,98.5,1.7,35.0,507.5,648.51,477.48
2017,7,8,17,0,703.0,94.0,1.7,35.0,457.0,597.2,443.17
2017,7,8,17,15,672.0,89.0,1.6,34.5,405.0,541.31,404.49
2017,7,8,17,30,641.0,84.0,1.5,34.0,353.0,484.91,364.29
2017,7,8,17,45,600.0,77.5,1.4,34.0,300.5,422.96,318.04
2017,7,8,18,0,559.0,71.0,1.3,34.0,248.0,363.95,272.56
2017,7,8,18,15,498.5,63.0,1.2,33.0,198.0,298.14,221.66
2017,7,8,18,30,438.0,55.0,1.1,32.0,148.0,238.13,173.57
2017,7,8,18,45,349.5,44.0,1.0,31.5,104.5,172.15,120.26
2017,7,8,19,0,261.0,33.0,0.9,31.0,61.0,116.14,74.06
2017,7,8,19,15,130.5,16.5,1.0,30.5,30.5,49.59,5.66
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,10.96,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,18.07,4.06
2017,7,9,6,15,219.5,38.0,2.5,26.0,69.0,29.36,18.39
2017,7,9,6,30,320.0,53.0,2.5,26.0,107.0,40.16,28.26
2017,7,9,6,45,393.0,63.5,2.5,26.5,154.5,46.99,34.39
2017,7,9,7,0,466.0,74.0,2.5,27.0,202.0,53.33,39.88
2017,7,9,7,15,516.5,82.0,2.4,27.5,253.0,56.64,42.61
2017,7,9,7,30,567.0,90.0,2.3,28.0,304.0,64.7,49.21
2017,7,9,7,45,607.0,95.5,2.25,29.0,356.5,108.03,60.07
2017,7,9,8,0,647.0,101.0,2.2,30.0,409.0,156.21,90.85
2017,7,9,8,15,674.0,106.0,2.1,30.5,460.5,206.18,129.13
2017,7,9,8,30,701.0,111.0,2.0,31.0,512.0,259.04,171.97
2017,7,9,8,45,724.5,113.5,1.95,31.5,561.5,315.52,218.07
2017,7,9,9,0,748.0,116.0,1.9,32.0,611.0,369.49,261.7
2017,7,9,9,15,764.0,119.5,1.9,32.0,656.0,422.92,304.65
2017,7,9,9,30,780.0,123.0,1.9,32.0,701.0,477.03,346.89
2017,7,9,9,45,794.0,124.5,1.95,32.5,741.5,528.74,385.65
2017,7,9,10,0,808.0,126.0,2.0,33.0,782.0,580.37,423.13
2017,7,9,10,15,817.0,128.0,2.0,33.5,816.5,630.31,458.01
2017,7,9,10,30,826.0,130.0,2.0,34.0,851.0,677.07,489.72
2017,7,9,10,45,832.5,132.0,2.0,34.5,879.0,720.71,518.44
2017,7,9,11,0,839.0,134.0,2.0,35.0,907.0,762.59,543.87
2017,7,9,11,15,844.0,135.0,2.0,35.0,928.0,800.45,567.49
2017,7,9,11,30,849.0,136.0,2.0,35.0,949.0,836.07,589.5
2017,7,9,11,45,852.5,136.5,2.05,35.5,962.5,867.55,607.94
2017,7,9,12,0,856.0,137.0,2.1,36.0,976.0,896.42,624.65
2017,7,9,12,15,857.0,137.0,2.1,36.0,982.0,919.85,638.78
2017,7,9,12,30,858.0,137.0,2.1,36.0,988.0,940.44,651.2
2017,7,9,12,45,857.0,137.5,2.1,36.0,985.5,956.74,661.04
2017,7,9,13,0,856.0,138.0,2.1,36.0,983.0,970.02,669.14
2017,7,9,13,15,853.5,137.5,2.1,36.0,972.5,977.7,673.93
2017,7,9,13,30,851.0,137.0,2.1,36.0,962.0,982.01,676.82
2017,7,9,13,45,846.5,137.0,2.1,36.0,944.0,981.42,676.87
2017,7,9,14,0,842.0,137.0,2.1,36.0,926.0,977.45,675.01
2017,7,9,14,15,836.0,135.5,2.05,36.0,901.0,967.17,668.9
2017,7,9,14,30,830.0,134.0,2.0,36.0,876.0,953.61,660.94
2017,7,9,14,45,819.5,133.5,1.95,36.0,843.5,933.58,649.11
2017,7,9,15,0,809.0,133.0,1.9,36.0,811.0,918.25,640.31
2017,7,9,15,15,798.0,130.5,1.85,36.0,773.0,889.82,623.36
2017,7,9,15,30,787.0,128.0,1.8,36.0,735.0,858.83,604.89
2017,7,9,15,45,770.0,126.0,1.75,36.0,691.0,820.8,581.88
2017,7,9,16,0,753.0,124.0,1.7,36.0,647.0,780.98,557.59
2017,7,9,16,15,734.5,120.0,1.65,35.5,599.5,736.26,530.98
2017,7,9,16,30,716.0,116.0,1.6,35.0,552.0,692.84,504.81
2017,7,9,16,45,688.5,112.5,1.6,35.0,501.0,640.16,470.86
2017,7,9,17,0,661.0,109.0,1.6,35.0,450.0,587.71,435.35
2017,7,9,17,15,628.0,103.0,1.45,34.5,398.0,529.54,394.93
2017,7,9,17,30,595.0,97.0,1.3,34.0,346.0,472.81,354.38
2017,7,9,17,45,548.0,90.0,1.2,34.0,294.0,409.22,307.13
2017,7,9,18,0,501.0,83.0,1.1,34.0,242.0,349.21,261.18
2017,7,9,18,15,439.0,73.5,1.05,33.0,192.5,283.99,211.17
2017,7,9,18,30,377.0,64.0,1.0,32.0,143.0,222.68,162.57
2017,7,9,18,45,289.0,50.0,1.0,31.5,100.5,157.65,110.51
2017,7,9,19,0,201.0,36.0,1.0,31.0,58.0,102.69,65.76
2017,7,9,19,15,100.5,18.0,1.15,30.5,29.0,45.35,3.99
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,10.48,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,17.28,3.1
2017,7,10,6,15,233.0,36.5,2.9,25.5,69.5,28.2,17.45
2017,7,10,6,30,337.0,51.0,3.1,26.0,108.0,38.66,26.97
2017,7,10,6,45,414.5,60.5,3.35,26.5,156.0,44.95,32.65
2017,7,10,7,0,492.0,70.0,3.6,27.0,204.0,50.05,37.09
2017,7,10,7,15,542.5,77.5,3.65,27.5,256.0,53.14,39.65
2017,7,10,7,30,593.0,85.0,3.7,28.0,308.0,60.46,45.65
2017,7,10,7,45,633.5,89.5,3.75,29.0,361.5,104.6,56.68
2017,7,10,8,0,674.0,94.0,3.8,30.0,415.0,153.62,87.94
2017,7,10,8,15,700.5,98.5,3.75,30.5,466.5,204.67,127.37
2017,7,10,8,30,727.0,103.0,3.7,31.0,518.0,262.68,174.71
2017,7,10,8,45,749.5,105.5,3.7,32.0,568.0,315.85,218.68
2017,7,10,9,0,772.0,108.0,3.7,33.0,618.0,370.89,263.44
2017,7,10,9,15,787.5,111.0,3.65,33.5,663.5,425.03,306.97
2017,7,10,9,30,803.0,114.0,3.6,34.0,709.0,479.73,349.58
2017,7,10,9,45,815.5,116.0,3.55,34.5,749.5,535.23,391.3
2017,7,10,10,0,828.0,118.0,3.5,35.0,790.0,586.86,429.0
2017,7,10,10,15,837.0,120.0,3.45,35.0,825.0,635.71,464.53
2017,7,10,10,30,846.0,122.0,3.4,35.0,860.0,683.41,498.34
2017,7,10,10,45,853.0,123.0,3.35,35.5,888.5,727.41,527.46
2017,7,10,11,0,860.0,124.0,3.3,36.0,917.0,769.64,553.42
2017,7,10,11,15,865.0,125.0,3.25,36.0,938.0,808.29,577.83
2017,7,10,11,30,870.0,126.0,3.2,36.0,959.0,844.65,600.54
2017,7,10,11,45,868.5,130.0,3.2,36.5,971.5,875.63,618.61
2017,7,10,12,0,867.0,134.0,3.2,37.0,984.0,903.68,634.69
2017,7,10,12,15,868.0,134.0,3.2,37.0,989.5,927.41,649.32
2017,7,10,12,30,869.0,134.0,3.2,37.0,995.0,948.27,662.18
2017,7,10,12,45,868.5,134.0,3.2,37.5,992.5,964.78,670.97
2017,7,10,13,0,868.0,134.0,3.2,38.0,990.0,978.24,677.92
2017,7,10,13,15,865.5,133.5,3.2,38.0,980.0,986.01,682.86
2017,7,10,13,30,863.0,133.0,3.2,38.0,970.0,990.38,685.84
2017,7,10,13,45,859.0,132.5,3.25,38.0,952.0,989.81,686.27
2017,7,10,14,0,855.0,132.0,3.3,38.0,934.0,985.79,684.7
2017,7,10,14,15,849.0,130.5,3.3,38.0,908.5,975.4,678.95
2017,7,10,14,30,843.0,129.0,3.3,38.0,883.0,961.69,671.26
2017,7,10,14,45,836.5,126.5,3.3,38.0,851.0,943.24,660.7
2017,7,10,15,0,830.0,124.0,3.3,38.0,819.0,921.69,648.25
2017,7,10,15,15,819.5,121.5,3.3,38.0,781.0,893.48,631.58
2017,7,10,15,30,809.0,119.0,3.3,38.0,743.0,869.34,617.54
2017,7,10,15,45,794.0,116.5,3.3,38.0,699.0,831.87,594.76
2017,7,10,16,0,779.0,114.0,3.3,38.0,655.0,792.44,570.57
2017,7,10,16,15,761.0,110.5,3.35,37.5,607.5,747.76,543.99
2017,7,10,16,30,743.0,107.0,3.4,37.0,560.0,701.85,516.04
2017,7,10,16,45,718.5,103.0,3.45,37.0,509.0,649.7,482.14
2017,7,10,17,0,694.0,99.0,3.5,37.0,458.0,599.44,447.69
2017,7,10,17,15,662.5,94.0,3.5,36.5,405.0,541.85,407.55
2017,7,10,17,30,631.0,89.0,3.5,36.0,352.0,485.52,367.02
2017,7,10,17,45,585.0,83.0,3.55,35.5,299.5,421.82,319.69
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,361.55,273.3
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,294.88,221.0
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,234.19,171.82
2017,7,10,18,45,321.5,47.0,3.3,32.5,103.0,164.72,115.51
2017,7,10,19,0,228.0,35.0,3.2,32.0,59.0,108.74,69.38
2017,7,10,19,15,114.0,17.5,3.3,31.5,29.5,47.51,3.14
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,2.35,24.5,14.5,10.96,0.0
2017,7,11,6,0,101.0,23.0,2.6,25.0,29.0,18.11,2.82
2017,7,11,6,15,203.0,38.5,2.8,25.5,67.0,29.81,18.72
2017,7,11,6,30,305.0,54.0,3.0,26.0,105.0,41.01,28.93
2017,7,11,6,45,393.5,63.0,3.25,26.5,154.0,46.69,34.12
2017,7,11,7,0,482.0,72.0,3.5,27.0,203.0,51.84,38.61
2017,7,11,7,15,533.5,80.0,3.5,27.5,255.0,55.24,41.43
2017,7,11,7,30,585.0,88.0,3.5,28.0,307.0,62.11,47.05
2017,7,11,7,45,629.5,91.5,3.55,28.5,361.0,105.27,57.63
2017,7,11,8,0,674.0,95.0,3.6,29.0,415.0,153.79,88.45
2017,7,11,8,15,700.5,100.0,3.55,29.5,467.0,205.27,128.27
2017,7,11,8,30,727.0,105.0,3.5,30.0,519.0,263.82,176.14
2017,7,11,8,45,750.0,107.5,3.5,30.5,569.0,317.18,220.8
2017,7,11,9,0,773.0,110.0,3.5,31.0,619.0,372.48,266.49
2017,7,11,9,15,787.5,113.0,3.5,31.5,664.0,426.31,310.16
2017,7,11,9,30,802.0,116.0,3.5,32.0,709.0,480.6,352.84
2017,7,11,9,45,813.5,118.5,3.5,32.5,749.5,533.08,392.88
2017,7,11,10,0,825.0,121.0,3.5,33.0,790.0,587.4,432.84
2017,7,11,10,15,833.5,123.0,3.5,33.0,824.5,635.87,468.52
2017,7,11,10,30,842.0,125.0,3.5,33.0,859.0,683.14,502.5
2017,7,11,10,45,847.5,127.0,3.5,33.5,886.5,726.84,532.02
2017,7,11,11,0,853.0,129.0,3.5,34.0,914.0,768.67,558.23
2017,7,11,11,15,857.0,130.0,3.45,34.0,934.5,806.35,582.3
2017,7,11,11,30,861.0,131.0,3.4,34.0,955.0,841.68,604.64
2017,7,11,11,45,872.5,125.0,3.4,34.5,970.5,874.68,624.29
2017,7,11,12,0,884.0,119.0,3.4,35.0,986.0,905.36,642.27
2017,7,11,12,15,884.5,119.5,3.4,35.0,991.5,929.47,657.3
2017,7,11,12,30,885.0,120.0,3.4,35.0,997.0,950.59,670.47
2017,7,11,12,45,883.5,120.5,3.4,35.5,994.0,966.8,679.19
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,979.84,685.98
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,987.61,690.99
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,991.93,693.97
2017,7,11,13,45,871.0,120.5,3.45,36.0,950.5,990.27,693.7
2017,7,11,14,0,865.0,121.0,3.5,36.0,932.0,985.14,691.4
2017,7,11,14,15,859.0,119.5,3.55,36.0,906.5,974.58,685.8
2017,7,11,14,30,853.0,118.0,3.6,36.0,881.0,960.67,678.19
2017,7,11,14,45,709.5,203.0,3.65,36.0,822.0,914.36,649.87
2017,7,11,15,0,566.0,288.0,3.7,36.0,763.0,852.73,608.5
2017,7,11,15,15,681.5,204.5,3.75,36.0,749.5,866.1,621.95
2017,7,11,15,30,797.0,121.0,3.8,36.0,736.0,861.27,620.22
2017,7,11,15,45,564.5,207.0,3.9,36.0,630.0,732.6,534.46
2017,7,11,16,0,332.0,293.0,4.0,36.0,524.0,596.11,436.77
2017,7,11,16,15,529.0,202.0,4.05,35.5,538.5,657.95,487.49
2017,7,11,16,30,726.0,111.0,4.1,35.0,553.0,693.65,517.47
2017,7,11,16,45,699.5,107.5,4.2,35.0,502.0,643.46,483.87
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,591.2,447.18
2017,7,11,17,15,640.5,98.5,4.25,34.5,399.0,533.32,406.03
2017,7,11,17,30,608.0,93.0,4.2,34.0,347.0,476.82,364.64
2017,7,11,17,45,562.5,86.5,4.2,33.5,294.5,413.9,317.14
2017,7,11,18,0,517.0,80.0,4.2,33.0,242.0,354.39,270.7
2017,7,11,18,15,454.0,70.5,4.05,32.5,192.5,287.85,217.46
2017,7,11,18,30,391.0,61.0,3.9,32.0,143.0,224.96,165.94
2017,7,11,18,45,299.0,48.5,3.8,32.0,100.0,159.47,112.26
2017,7,11,19,0,207.0,36.0,3.7,32.0,57.0,104.62,66.83
2017,7,11,19,15,103.5,18.0,3.65,31.5,28.5,45.98,1.58
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
