Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.5,2.55,25.5,8.5,8.1,0.0
2017,7,12,6,0,0.0,17.0,2.7,26.0,17.0,15.78,1.01
2017,7,12,6,15,19.0,37.0,2.85,26.0,40.5,32.76,21.0
2017,7,12,6,30,38.0,57.0,3.0,26.0,64.0,49.35,35.9
2017,7,12,6,45,59.5,79.5,3.15,26.5,94.0,67.4,51.61
2017,7,12,7,0,81.0,102.0,3.3,27.0,124.0,81.49,63.67
2017,7,12,7,15,94.5,125.0,3.3,27.5,156.5,98.0,77.45
2017,7,12,7,30,108.0,148.0,3.3,28.0,189.0,114.81,91.14
2017,7,12,7,45,288.0,147.5,3.35,28.5,279.0,131.59,90.07
2017,7,12,8,0,468.0,147.0,3.4,29.0,369.0,168.65,108.62
2017,7,12,8,15,398.5,186.0,3.4,29.5,391.0,217.01,148.96
2017,7,12,8,30,329.0,225.0,3.4,30.0,413.0,262.46,187.5
2017,7,12,8,45,383.5,233.0,3.45,30.5,471.0,308.44,222.39
2017,7,12,9,0,438.0,241.0,3.5,31.0,529.0,355.76,258.63
2017,7,12,9,15,377.5,281.5,3.5,31.5,542.5,395.71,290.08
2017,7,12,9,30,317.0,322.0,3.5,32.0,556.0,424.62,311.91
2017,7,12,9,45,568.0,222.0,3.55,32.5,670.5,490.17,361.09
2017,7,12,10,0,819.0,122.0,3.6,33.0,785.0,584.52,431.23
2017,7,12,10,15,828.0,124.0,3.6,33.0,820.0,633.07,466.83
2017,7,12,10,30,837.0,126.0,3.6,33.0,855.0,680.48,500.97
2017,7,12,10,45,493.0,292.5,3.6,33.5,725.5,620.8,453.05
2017,7,12,11,0,149.0,459.0,3.6,34.0,596.0,532.88,383.7
2017,7,12,11,15,504.0,295.0,3.6,34.0,774.5,679.04,493.58
2017,7,12,11,30,859.0,131.0,3.6,34.0,953.0,840.08,605.45
2017,7,12,11,45,626.0,280.0,3.6,34.5,883.5,811.2,581.51
2017,7,12,12,0,393.0,429.0,3.6,35.0,814.0,762.52,541.46
2017,7,12,12,15,425.5,431.5,3.55,35.0,850.5,811.67,574.37
2017,7,12,12,30,458.0,434.0,3.5,35.0,887.0,859.38,605.38
2017,7,12,12,45,659.0,285.0,3.45,35.5,936.0,922.47,651.05
2017,7,12,13,0,860.0,136.0,3.4,36.0,985.0,973.04,682.06
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.5,981.31,686.75
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,986.21,689.75
2017,7,12,13,45,652.0,262.5,3.25,36.0,887.5,930.29,654.2
2017,7,12,14,0,448.0,390.0,3.2,36.0,811.0,856.3,600.9
2017,7,12,14,15,355.0,410.0,3.2,36.0,738.0,777.03,548.45
2017,7,12,14,30,262.0,430.0,3.2,36.0,665.0,706.23,500.37
2017,7,12,14,45,358.0,377.0,3.2,36.0,684.5,742.53,528.71
2017,7,12,15,0,454.0,324.0,3.2,36.0,704.0,784.33,559.63
2017,7,12,15,15,401.5,328.0,3.25,36.0,652.5,731.74,524.47
2017,7,12,15,30,349.0,332.0,3.3,36.0,601.0,670.27,483.59
2017,7,12,15,45,371.0,305.0,3.35,36.0,576.0,652.42,473.8
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,631.66,461.66
2017,7,12,16,15,224.0,264.5,3.45,35.5,418.0,468.25,346.04
2017,7,12,16,30,55.0,251.0,3.5,35.0,285.0,296.21,219.42
2017,7,12,16,45,88.5,235.5,3.6,34.5,284.0,303.55,227.39
2017,7,12,17,0,122.0,220.0,3.7,34.0,283.0,316.77,239.06
2017,7,12,17,15,61.0,146.5,3.7,33.5,178.0,185.13,139.67
2017,7,12,17,30,0.0,73.0,3.7,33.0,73.0,67.93,48.17
2017,7,12,17,45,0.0,61.5,3.75,33.0,61.5,57.19,39.9
2017,7,12,18,0,0.0,50.0,3.8,33.0,50.0,46.46,31.45
2017,7,12,18,15,0.0,39.5,3.75,32.5,39.5,36.68,23.7
2017,7,12,18,30,0.0,29.0,3.7,32.0,29.0,26.9,15.81
2017,7,12,18,45,0.0,20.0,3.7,31.5,20.0,18.54,8.96
2017,7,12,19,0,0.0,11.0,3.7,31.0,11.0,10.18,2.03
2017,7,12,19,15,0.0,5.5,3.7,30.5,5.5,5.09,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,49.0,11.0,1.15,24.5,14.0,10.48,0.0
2017,7,13,6,0,98.0,22.0,1.4,25.0,28.0,17.34,0.82
2017,7,13,6,15,208.5,37.0,1.5,25.5,66.0,28.68,17.7
2017,7,13,6,30,319.0,52.0,1.6,26.0,104.0,39.54,27.67
2017,7,13,6,45,401.5,61.5,1.75,26.5,152.5,46.13,33.63
2017,7,13,7,0,484.0,71.0,1.9,27.0,201.0,51.18,38.05
2017,7,13,7,15,536.5,78.5,1.95,27.5,253.0,54.21,40.56
2017,7,13,7,30,589.0,86.0,2.0,28.0,305.0,59.39,44.75
2017,7,13,7,45,396.5,140.0,2.1,28.5,297.5,126.61,82.57
2017,7,13,8,0,204.0,194.0,2.2,29.0,290.0,181.37,129.25
2017,7,13,8,15,245.0,213.5,2.2,29.5,342.5,214.06,152.23
2017,7,13,8,30,286.0,233.0,2.2,30.0,395.0,257.68,184.59
2017,7,13,8,45,318.0,250.0,2.25,30.5,446.0,301.44,217.74
2017,7,13,9,0,350.0,267.0,2.3,31.0,497.0,348.74,253.44
2017,7,13,9,15,577.5,190.5,2.3,31.5,602.5,399.95,290.59
2017,7,13,9,30,805.0,114.0,2.3,32.0,708.0,479.55,349.8
2017,7,13,9,45,815.5,117.0,2.3,32.5,748.5,535.09,391.24
2017,7,13,10,0,826.0,120.0,2.3,33.0,789.0,586.6,428.65
2017,7,13,10,15,834.5,122.0,2.25,33.0,823.5,635.22,463.62
2017,7,13,10,30,843.0,124.0,2.2,33.0,858.0,682.65,496.78
2017,7,13,10,45,848.0,126.5,2.2,33.5,885.5,726.59,525.76
2017,7,13,11,0,853.0,129.0,2.2,34.0,913.0,768.61,551.44
2017,7,13,11,15,857.5,130.0,2.2,34.5,934.5,806.8,574.26
2017,7,13,11,30,862.0,131.0,2.2,35.0,956.0,842.68,595.33
2017,7,13,11,45,859.5,135.5,2.25,35.5,968.0,873.18,613.17
2017,7,13,12,0,857.0,140.0,2.3,36.0,980.0,900.71,629.07
2017,7,13,12,15,858.0,140.5,2.3,36.0,985.5,924.85,643.71
2017,7,13,12,30,859.0,141.0,2.3,36.0,991.0,946.15,656.62
2017,7,13,12,45,858.5,140.5,2.35,36.5,988.5,962.22,665.44
2017,7,13,13,0,858.0,140.0,2.4,37.0,986.0,975.24,672.48
2017,7,13,13,15,855.5,139.5,2.45,37.0,975.5,983.08,677.85
2017,7,13,13,30,853.0,139.0,2.5,37.0,965.0,987.55,681.31
2017,7,13,13,45,496.0,304.0,2.55,37.0,782.0,816.0,570.95
2017,7,13,14,0,139.0,469.0,2.6,37.0,599.0,612.88,429.36
2017,7,13,14,15,486.0,301.5,2.65,37.0,738.5,805.39,568.38
2017,7,13,14,30,833.0,134.0,2.7,37.0,878.0,958.52,669.13
2017,7,13,14,45,824.0,132.5,2.8,37.0,846.0,938.92,657.27
2017,7,13,15,0,815.0,131.0,2.9,37.0,814.0,923.9,649.75
2017,7,13,15,15,804.0,128.5,2.95,37.0,775.5,895.35,633.23
2017,7,13,15,30,793.0,126.0,3.0,37.0,737.0,864.21,615.04
2017,7,13,15,45,536.0,215.5,3.1,37.0,618.0,712.99,515.46
2017,7,13,16,0,279.0,305.0,3.2,37.0,499.0,565.05,410.33
2017,7,13,16,15,272.5,282.0,3.2,36.5,460.0,526.66,386.23
2017,7,13,16,30,266.0,259.0,3.2,36.0,421.0,487.65,360.66
2017,7,13,16,45,285.0,230.5,3.25,36.0,390.0,460.74,343.17
2017,7,13,17,0,304.0,202.0,3.3,36.0,359.0,431.19,323.27
2017,7,13,17,15,383.5,163.0,3.25,35.5,338.0,435.41,328.72
2017,7,13,17,30,463.0,124.0,3.2,35.0,317.0,421.33,319.96
2017,7,13,17,45,426.5,111.5,3.2,34.5,269.0,364.38,277.27
2017,7,13,18,0,390.0,99.0,3.2,34.0,221.0,310.31,235.58
2017,7,13,18,15,340.5,84.0,2.85,33.5,175.5,251.03,188.53
2017,7,13,18,30,291.0,69.0,2.5,33.0,130.0,196.73,144.39
2017,7,13,18,45,219.0,52.5,2.2,32.5,90.5,138.81,97.52
2017,7,13,19,0,147.0,36.0,1.9,32.0,51.0,89.15,56.72
2017,7,13,19,15,73.5,18.0,1.95,31.5,25.5,36.85,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,10.01,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,16.55,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,27.51,16.69
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,38.01,26.37
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,44.0,31.82
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,48.74,35.98
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.5,51.5,38.26
2017,7,14,7,30,601.0,82.0,1.7,28.0,305.0,55.77,41.7
2017,7,14,7,45,392.0,138.5,1.7,28.5,293.0,124.81,81.37
2017,7,14,8,0,183.0,195.0,1.7,29.0,281.0,179.17,128.27
2017,7,14,8,15,466.0,145.0,1.6,29.5,400.0,197.18,130.43
2017,7,14,8,30,749.0,95.0,1.5,30.0,519.0,259.17,170.58
2017,7,14,8,45,771.5,97.0,1.45,31.0,569.0,313.32,214.88
2017,7,14,9,0,794.0,99.0,1.4,32.0,619.0,369.31,259.72
2017,7,14,9,15,808.5,101.5,1.25,32.5,665.0,423.96,302.53
2017,7,14,9,30,823.0,104.0,1.1,33.0,711.0,482.75,346.32
2017,7,14,9,45,834.0,106.5,1.0,33.5,751.5,535.55,384.35
2017,7,14,10,0,845.0,109.0,0.9,34.0,792.0,587.85,420.35
2017,7,14,10,15,853.5,110.5,0.85,34.5,827.0,636.94,453.13
2017,7,14,10,30,862.0,112.0,0.8,35.0,862.0,684.8,483.84
2017,7,14,10,45,868.0,114.0,0.75,35.5,890.5,729.84,511.03
2017,7,14,11,0,874.0,116.0,0.7,36.0,919.0,773.0,535.21
2017,7,14,11,15,878.0,117.0,0.75,36.5,940.0,811.59,557.56
2017,7,14,11,30,882.0,118.0,0.8,37.0,961.0,847.75,578.24
2017,7,14,11,45,881.0,121.0,0.85,37.5,973.5,878.85,595.72
2017,7,14,12,0,880.0,124.0,0.9,38.0,986.0,906.98,611.37
2017,7,14,12,15,881.0,124.5,0.9,38.0,991.5,931.64,625.42
2017,7,14,12,30,882.0,125.0,0.9,38.0,997.0,953.35,637.75
2017,7,14,12,45,879.5,126.5,0.95,38.0,994.0,969.65,647.88
2017,7,14,13,0,877.0,128.0,1.0,38.0,991.0,982.79,656.31
2017,7,14,13,15,874.5,127.5,1.05,38.0,980.5,990.69,661.84
2017,7,14,13,30,872.0,127.0,1.1,38.0,970.0,995.15,665.52
2017,7,14,13,45,865.5,127.5,1.2,38.5,951.5,993.14,664.99
2017,7,14,14,0,859.0,128.0,1.3,39.0,933.0,987.67,662.53
2017,7,14,14,15,853.0,126.5,1.35,39.0,907.5,977.28,657.89
2017,7,14,14,30,847.0,125.0,1.4,39.0,882.0,963.55,651.37
2017,7,14,14,45,819.0,135.5,1.5,39.0,845.0,937.7,638.3
2017,7,14,15,0,791.0,146.0,1.6,39.0,808.0,917.77,628.76
2017,7,14,15,15,779.5,143.0,1.75,38.5,770.0,888.78,615.29
2017,7,14,15,30,768.0,140.0,1.9,38.0,732.0,857.28,599.91
2017,7,14,15,45,747.5,139.5,2.05,38.0,687.5,818.27,578.08
2017,7,14,16,0,727.0,139.0,2.2,38.0,643.0,781.06,556.97
2017,7,14,16,15,707.0,134.5,2.35,37.5,595.0,735.33,530.84
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,688.66,503.35
2017,7,14,16,45,657.5,126.0,2.65,37.0,496.0,634.93,468.26
2017,7,14,17,0,628.0,122.0,2.8,37.0,445.0,581.64,432.17
2017,7,14,17,15,552.0,122.0,2.85,36.5,382.0,503.58,377.43
2017,7,14,17,30,476.0,122.0,2.9,36.0,319.0,427.11,322.28
2017,7,14,17,45,469.0,107.0,2.95,35.5,277.5,382.65,289.6
2017,7,14,18,0,462.0,92.0,3.0,35.0,236.0,337.9,255.16
2017,7,14,18,15,398.5,80.0,2.85,34.5,187.0,271.93,203.23
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,212.43,155.24
2017,7,14,18,45,248.0,52.5,2.6,33.5,96.0,148.29,103.77
2017,7,14,19,0,161.0,37.0,2.5,33.0,54.0,94.21,59.71
2017,7,14,19,15,80.5,18.5,2.6,32.5,27.0,38.93,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,47.5,10.0,2.05,25.5,12.5,9.53,0.0
2017,7,15,6,0,95.0,20.0,2.3,26.0,25.0,15.75,0.0
2017,7,15,6,15,198.5,35.5,2.35,26.5,62.0,27.53,16.54
2017,7,15,6,30,302.0,51.0,2.4,27.0,99.0,38.81,26.88
2017,7,15,6,45,379.5,62.0,2.45,28.0,146.5,46.08,33.33
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,53.06,39.28
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,56.39,42.03
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,60.45,45.25
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,104.12,57.68
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,152.46,87.59
2017,7,15,8,15,666.0,107.5,1.2,32.5,453.5,202.61,125.03
2017,7,15,8,30,694.0,113.0,0.9,33.0,505.0,255.83,166.96
2017,7,15,8,45,713.5,117.5,0.6,34.0,554.0,308.5,208.24
2017,7,15,9,0,733.0,122.0,0.3,35.0,603.0,366.57,251.57
2017,7,15,9,15,749.5,126.0,0.4,35.0,648.0,420.1,293.14
2017,7,15,9,30,766.0,130.0,0.5,35.0,693.0,474.4,334.23
2017,7,15,9,45,535.5,248.0,0.6,35.5,653.0,495.33,349.51
2017,7,15,10,0,305.0,366.0,0.7,36.0,613.0,495.74,348.45
2017,7,15,10,15,367.0,358.0,0.8,36.5,668.0,547.18,383.69
2017,7,15,10,30,429.0,350.0,0.9,37.0,723.0,601.7,420.15
2017,7,15,10,45,619.5,251.0,1.05,37.5,809.5,673.8,470.9
2017,7,15,11,0,810.0,152.0,1.2,38.0,896.0,758.05,528.06
2017,7,15,11,15,814.5,153.5,1.3,38.0,917.0,796.23,551.67
2017,7,15,11,30,819.0,155.0,1.4,38.0,938.0,832.26,574.3
2017,7,15,11,45,824.5,154.0,1.5,38.0,951.5,859.75,591.62
2017,7,15,12,0,830.0,153.0,1.6,38.0,965.0,888.71,609.93
2017,7,15,12,15,831.0,153.5,1.7,38.0,970.5,912.36,624.99
2017,7,15,12,30,832.0,154.0,1.8,38.0,976.0,933.28,638.48
2017,7,15,12,45,825.0,158.0,1.9,38.5,972.0,946.96,646.31
2017,7,15,13,0,818.0,162.0,2.0,39.0,968.0,966.53,657.8
2017,7,15,13,15,815.5,161.5,2.05,38.5,958.0,974.54,664.59
2017,7,15,13,30,813.0,161.0,2.1,38.0,948.0,979.22,669.6
2017,7,15,13,45,803.0,163.5,2.15,38.0,928.5,976.14,668.64
2017,7,15,14,0,793.0,166.0,2.2,38.0,909.0,969.77,665.86
2017,7,15,14,15,786.0,164.5,2.25,37.5,883.5,959.06,661.92
2017,7,15,14,30,779.0,163.0,2.3,37.0,858.0,945.19,656.1
2017,7,15,14,45,760.5,166.0,2.4,37.0,824.0,921.83,643.49
2017,7,15,15,0,742.0,169.0,2.5,37.0,790.0,895.93,629.24
2017,7,15,15,15,629.0,217.5,2.55,36.5,726.5,833.07,591.79
2017,7,15,15,30,516.0,266.0,2.6,36.0,663.0,763.49,546.39
2017,7,15,15,45,286.0,280.0,2.7,36.0,498.0,552.34,401.59
2017,7,15,16,0,56.0,294.0,2.8,36.0,333.0,344.04,250.84
2017,7,15,16,15,28.0,212.5,2.85,35.5,232.0,234.36,172.26
2017,7,15,16,30,0.0,131.0,2.9,35.0,131.0,123.4,89.32
2017,7,15,16,45,0.0,71.5,2.95,34.5,71.5,66.57,46.27
2017,7,15,17,0,0.0,12.0,3.0,34.0,12.0,11.14,3.13
2017,7,15,17,15,0.0,11.0,2.95,33.5,11.0,10.21,2.45
2017,7,15,17,30,0.0,10.0,2.9,33.0,10.0,9.27,1.75
2017,7,15,17,45,0.0,8.5,2.9,32.5,8.5,7.88,0.66
2017,7,15,18,0,0.0,7.0,2.9,32.0,7.0,6.48,0.0
2017,7,15,18,15,0.0,5.5,2.85,31.5,5.5,5.09,0.0
2017,7,15,18,30,0.0,4.0,2.8,31.0,4.0,3.7,0.0
2017,7,15,18,45,0.0,2.5,2.75,30.5,2.5,2.31,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.92,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.46,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.0,9.5,0.85,25.0,11.5,9.05,0.0
2017,7,16,6,0,84.0,19.0,1.0,25.0,23.0,14.95,0.0
2017,7,16,6,15,181.5,35.5,1.1,25.0,59.5,27.55,16.63
2017,7,16,6,30,279.0,52.0,1.2,25.0,96.0,39.62,27.81
2017,7,16,6,45,353.5,64.0,1.35,25.5,142.5,47.61,35.01
2017,7,16,7,0,428.0,76.0,1.5,26.0,189.0,55.23,41.65
2017,7,16,7,15,480.5,85.0,1.6,26.0,239.5,59.77,45.55
2017,7,16,7,30,533.0,94.0,1.7,26.0,290.0,63.8,48.89
2017,7,16,7,45,569.5,102.0,1.8,26.5,342.0,106.83,62.14
2017,7,16,8,0,606.0,110.0,1.9,27.0,394.0,154.37,92.41
2017,7,16,8,15,635.0,116.0,1.95,27.0,445.0,203.26,129.97
2017,7,16,8,30,664.0,122.0,2.0,27.0,496.0,255.37,172.78
2017,7,16,8,45,682.5,128.5,2.05,27.5,544.5,307.73,216.49
2017,7,16,9,0,701.0,135.0,2.1,28.0,593.0,361.66,260.88
2017,7,16,9,15,718.0,139.0,2.1,28.5,638.0,414.19,303.16
2017,7,16,9,30,735.0,143.0,2.1,29.0,683.0,470.83,347.07
2017,7,16,9,45,746.0,147.5,2.15,29.5,723.0,521.66,385.64
2017,7,16,10,0,757.0,152.0,2.2,30.0,763.0,572.25,422.84
2017,7,16,10,15,767.5,155.0,2.2,30.0,798.0,620.73,458.19
2017,7,16,10,30,778.0,158.0,2.2,30.0,833.0,668.45,492.12
2017,7,16,10,45,785.0,160.5,2.2,30.5,861.0,712.21,521.53
2017,7,16,11,0,792.0,163.0,2.2,31.0,889.0,754.45,548.95
2017,7,16,11,15,797.5,164.5,2.2,31.0,910.5,792.88,573.51
2017,7,16,11,30,803.0,166.0,2.2,31.0,932.0,829.28,596.56
2017,7,16,11,45,805.0,167.5,2.2,31.5,945.0,860.48,614.85
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,889.15,631.39
2017,7,16,12,15,808.0,169.5,2.2,32.0,964.0,913.33,646.31
2017,7,16,12,30,809.0,170.0,2.2,32.0,970.0,934.76,659.52
2017,7,16,12,45,806.0,172.0,2.2,32.0,967.0,950.97,669.51
2017,7,16,13,0,803.0,174.0,2.2,32.0,964.0,964.14,677.7
2017,7,16,13,15,800.5,173.0,2.2,32.0,954.0,971.66,682.49
2017,7,16,13,30,798.0,172.0,2.2,32.0,944.0,975.89,685.39
2017,7,16,13,45,791.0,172.5,2.2,32.5,925.5,973.83,683.13
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,968.49,679.0
2017,7,16,14,15,777.0,171.0,2.2,33.0,882.0,957.38,672.81
2017,7,16,14,30,770.0,169.0,2.2,33.0,857.0,943.12,664.78
2017,7,16,14,45,749.0,174.0,2.25,33.0,822.5,919.51,651.41
2017,7,16,15,0,728.0,179.0,2.3,33.0,788.0,898.53,639.75
2017,7,16,15,15,715.0,175.5,2.3,32.5,750.0,868.95,623.36
2017,7,16,15,30,702.0,172.0,2.3,32.0,712.0,837.11,605.4
2017,7,16,15,45,682.5,169.5,2.35,32.0,668.5,798.62,582.02
2017,7,16,16,0,663.0,167.0,2.4,32.0,625.0,758.7,557.42
2017,7,16,16,15,641.5,161.0,2.4,32.0,578.0,712.25,527.43
2017,7,16,16,30,620.0,155.0,2.4,32.0,531.0,665.09,496.02
2017,7,16,16,45,511.5,168.0,2.4,32.0,459.5,569.58,428.53
2017,7,16,17,0,403.0,181.0,2.4,32.0,388.0,486.87,368.57
2017,7,16,17,15,436.0,152.0,2.2,31.5,352.5,458.08,349.3
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,424.67,325.45
2017,7,16,17,45,430.5,113.5,1.8,30.5,271.5,369.55,283.6
2017,7,16,18,0,392.0,104.0,1.6,30.0,226.0,317.53,243.01
2017,7,16,18,15,331.5,89.5,1.5,29.5,178.0,253.86,192.64
2017,7,16,18,30,271.0,75.0,1.4,29.0,130.0,196.42,146.09
2017,7,16,18,45,194.0,56.0,1.35,28.5,89.0,129.91,92.45
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,78.01,49.75
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,34.41,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,23.0,8.5,0.7,24.5,9.5,8.1,0.0
2017,7,17,6,0,46.0,17.0,0.8,25.0,19.0,14.3,0.0
2017,7,17,6,15,124.5,37.5,0.8,25.5,54.0,30.57,18.94
2017,7,17,6,30,203.0,58.0,0.8,26.0,89.0,46.29,33.24
2017,7,17,6,45,280.5,72.5,0.8,26.5,135.0,54.13,40.34
2017,7,17,7,0,358.0,87.0,0.8,27.0,181.0,63.43,48.38
2017,7,17,7,15,215.5,115.0,0.75,27.5,175.0,86.55,67.72
2017,7,17,7,30,73.0,143.0,0.7,28.0,169.0,116.36,92.11
2017,7,17,7,45,316.5,133.5,0.7,28.5,277.5,121.91,81.53
2017,7,17,8,0,560.0,124.0,0.7,29.0,386.0,159.68,97.26
2017,7,17,8,15,590.5,131.0,0.75,29.5,437.0,206.92,132.37
2017,7,17,8,30,621.0,138.0,0.8,30.0,488.0,257.66,172.43
2017,7,17,8,45,649.0,141.5,0.9,30.5,537.5,308.0,213.02
2017,7,17,9,0,677.0,145.0,1.0,31.0,587.0,361.04,255.3
2017,7,17,9,15,466.5,239.5,1.1,31.0,554.5,393.89,284.42
2017,7,17,9,30,256.0,334.0,1.2,31.0,522.0,405.16,294.64
2017,7,17,9,45,234.0,359.5,1.35,31.5,539.0,436.56,317.05
2017,7,17,10,0,212.0,385.0,1.5,32.0,556.0,461.34,334.08
2017,7,17,10,15,229.0,389.0,1.6,32.0,581.5,490.09,354.65
2017,7,17,10,30,246.0,393.0,1.7,32.0,607.0,517.49,374.17
2017,7,17,10,45,522.0,275.0,1.85,32.5,748.0,626.42,453.97
2017,7,17,11,0,798.0,157.0,2.0,33.0,889.0,753.66,543.4
2017,7,17,11,15,803.5,158.0,2.1,33.0,910.0,791.87,567.53
2017,7,17,11,30,809.0,159.0,2.2,33.0,931.0,828.03,590.96
2017,7,17,11,45,789.0,177.0,2.3,33.5,939.0,855.7,607.63
2017,7,17,12,0,769.0,195.0,2.4,34.0,947.0,879.65,621.93
2017,7,17,12,15,770.5,195.5,2.45,34.0,953.0,903.61,637.15
2017,7,17,12,30,772.0,196.0,2.5,34.0,959.0,924.98,650.76
2017,7,17,12,45,775.0,193.0,2.65,34.5,957.5,941.8,661.05
2017,7,17,13,0,778.0,190.0,2.8,35.0,956.0,955.78,669.61
2017,7,17,13,15,775.5,189.5,2.9,35.0,946.0,963.73,675.47
2017,7,17,13,30,773.0,189.0,3.0,35.0,936.0,968.48,679.48
2017,7,17,13,45,768.5,187.5,3.1,35.0,918.0,967.0,679.7
2017,7,17,14,0,764.0,186.0,3.2,35.0,900.0,962.27,678.01
2017,7,17,14,15,757.0,184.0,3.25,35.0,875.0,951.37,672.16
2017,7,17,14,30,750.0,182.0,3.3,35.0,850.0,937.37,664.46
2017,7,17,14,45,746.5,175.0,3.4,35.0,819.5,918.66,654.12
2017,7,17,15,0,743.0,168.0,3.5,35.0,789.0,896.92,641.82
2017,7,17,15,15,401.0,252.5,3.55,34.5,586.0,654.91,478.15
2017,7,17,15,30,59.0,337.0,3.6,34.0,383.0,392.68,287.12
2017,7,17,15,45,181.0,318.0,3.65,34.0,446.0,490.57,362.37
2017,7,17,16,0,303.0,299.0,3.7,34.0,509.0,580.16,429.03
2017,7,17,16,15,180.5,275.5,3.7,33.5,398.5,435.64,325.02
2017,7,17,16,30,58.0,252.0,3.7,33.0,288.0,300.26,224.59
2017,7,17,16,45,265.5,208.0,3.7,33.0,347.0,422.9,321.34
2017,7,17,17,0,473.0,164.0,3.7,33.0,406.0,516.99,393.7
2017,7,17,17,15,305.5,166.0,3.5,32.5,315.5,380.38,291.26
2017,7,17,17,30,138.0,168.0,3.3,32.0,225.0,261.54,200.12
2017,7,17,17,45,122.0,145.0,3.15,31.5,190.0,222.01,170.21
2017,7,17,18,0,106.0,122.0,3.0,31.0,155.0,183.82,140.47
2017,7,17,18,15,86.5,99.0,2.8,30.5,122.0,145.53,109.98
2017,7,17,18,30,67.0,76.0,2.6,30.0,89.0,109.09,80.44
2017,7,17,18,45,40.5,54.0,2.45,29.5,61.5,69.17,48.1
2017,7,17,19,0,14.0,32.0,2.3,29.0,34.0,36.6,21.42
2017,7,17,19,15,7.0,16.0,2.35,29.0,17.0,17.04,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,11.5,8.58,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,23.0,14.19,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,60.5,24.83,14.24
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,35.72,24.37
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,40.86,29.12
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,45.75,33.42
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,48.26,35.52
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,50.62,37.37
2017,7,18,7,45,649.0,81.5,1.9,28.5,353.0,94.72,49.79
2017,7,18,8,0,690.0,86.0,2.0,29.0,407.0,144.77,80.76
2017,7,18,8,15,716.0,90.0,2.05,29.5,459.0,200.54,123.39
2017,7,18,8,30,742.0,94.0,2.1,30.0,511.0,254.64,167.64
2017,7,18,8,45,760.5,98.0,2.15,31.0,560.0,309.03,212.66
2017,7,18,9,0,779.0,102.0,2.2,32.0,609.0,364.85,258.03
2017,7,18,9,15,794.0,105.0,2.25,32.5,655.0,419.54,301.94
2017,7,18,9,30,809.0,108.0,2.3,33.0,701.0,478.33,347.34
2017,7,18,9,45,819.0,111.0,2.35,33.5,741.5,530.56,386.73
2017,7,18,10,0,829.0,114.0,2.4,34.0,782.0,582.21,424.42
2017,7,18,10,15,837.5,116.0,2.45,34.0,816.5,631.24,460.1
2017,7,18,10,30,846.0,118.0,2.5,34.0,851.0,679.07,494.09
2017,7,18,10,45,850.5,121.0,2.6,34.5,879.0,723.49,523.86
2017,7,18,11,0,855.0,124.0,2.7,35.0,907.0,765.95,550.51
2017,7,18,11,15,859.5,125.0,2.75,35.0,928.0,804.48,575.22
2017,7,18,11,30,864.0,126.0,2.8,35.0,949.0,840.69,598.29
2017,7,18,11,45,865.0,128.0,2.9,35.5,962.5,872.28,617.35
2017,7,18,12,0,866.0,130.0,3.0,36.0,976.0,901.08,634.55
2017,7,18,12,15,867.0,130.0,3.1,36.0,981.5,925.17,650.08
2017,7,18,12,30,868.0,130.0,3.2,36.0,987.0,946.34,663.84
2017,7,18,12,45,491.0,311.5,3.3,36.0,796.5,789.84,559.69
2017,7,18,13,0,114.0,493.0,3.4,36.0,606.0,590.81,417.18
2017,7,18,13,15,486.0,312.5,3.45,36.0,783.5,805.77,573.39
2017,7,18,13,30,858.0,132.0,3.5,36.0,961.0,988.13,693.75
2017,7,18,13,45,851.5,133.0,3.55,36.0,942.5,986.7,692.23
2017,7,18,14,0,845.0,134.0,3.6,36.0,924.0,981.86,690.1
2017,7,18,14,15,839.0,132.5,3.6,36.0,898.5,971.66,684.38
2017,7,18,14,30,833.0,131.0,3.6,36.0,873.0,958.15,676.69
2017,7,18,14,45,809.5,138.5,3.6,36.0,837.5,941.88,667.36
2017,7,18,15,0,786.0,146.0,3.6,36.0,802.0,915.23,651.43
2017,7,18,15,15,774.0,143.0,3.6,36.0,764.0,885.85,633.76
2017,7,18,15,30,762.0,140.0,3.6,36.0,726.0,853.99,614.42
2017,7,18,15,45,747.0,136.5,3.6,36.0,682.5,816.67,591.38
2017,7,18,16,0,732.0,133.0,3.6,36.0,639.0,777.48,566.91
2017,7,18,16,15,485.0,197.5,3.6,35.5,522.5,620.36,458.89
2017,7,18,16,30,238.0,262.0,3.6,35.0,406.0,470.79,349.93
2017,7,18,16,45,358.5,212.0,3.6,35.0,406.5,495.63,372.06
2017,7,18,17,0,479.0,162.0,3.6,35.0,407.0,519.27,391.78
2017,7,18,17,15,524.5,132.0,3.55,34.5,372.0,493.49,374.76
2017,7,18,17,30,570.0,102.0,3.5,34.0,337.0,466.53,355.99
2017,7,18,17,45,519.5,94.5,3.45,33.5,284.5,401.3,306.82
2017,7,18,18,0,469.0,87.0,3.4,33.0,232.0,336.58,256.72
2017,7,18,18,15,402.0,76.5,3.2,32.5,183.0,270.26,203.87
2017,7,18,18,30,335.0,66.0,3.0,32.0,134.0,210.84,155.34
2017,7,18,18,45,240.0,51.0,2.85,31.5,92.0,144.6,101.83
2017,7,18,19,0,145.0,36.0,2.7,31.0,50.0,84.46,52.76
2017,7,18,19,15,72.5,18.0,2.85,30.5,25.0,36.66,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,8.58,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,15.08,0.0
2017,7,19,6,15,165.5,35.0,1.25,25.5,57.0,27.25,16.07
2017,7,19,6,30,269.0,52.0,1.4,26.0,93.0,39.75,27.71
2017,7,19,6,45,357.5,62.5,1.6,26.5,140.5,46.61,33.97
2017,7,19,7,0,446.0,73.0,1.8,27.0,188.0,53.5,39.99
2017,7,19,7,15,500.5,81.5,1.85,27.5,239.5,57.21,43.1
2017,7,19,7,30,555.0,90.0,1.9,28.0,291.0,60.68,45.85
2017,7,19,7,45,599.5,95.0,1.95,28.5,345.0,101.61,57.02
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,149.57,86.45
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,199.89,124.54
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,253.33,167.85
2017,7,19,8,45,725.0,113.0,2.05,30.5,553.0,310.75,215.02
2017,7,19,9,0,749.0,116.0,2.1,31.0,603.0,365.75,259.94
2017,7,19,9,15,476.5,228.0,2.1,31.5,546.5,388.33,282.28
2017,7,19,9,30,204.0,340.0,2.1,32.0,490.0,389.63,284.71
2017,7,19,9,45,507.0,233.0,2.15,32.5,633.5,467.37,342.01
2017,7,19,10,0,810.0,126.0,2.2,33.0,777.0,579.49,423.72
2017,7,19,10,15,819.0,128.0,2.25,33.0,812.0,630.01,459.98
2017,7,19,10,30,828.0,130.0,2.3,33.0,847.0,677.44,493.69
2017,7,19,10,45,836.5,130.5,2.35,33.5,876.0,721.87,523.62
2017,7,19,11,0,845.0,131.0,2.4,34.0,905.0,764.68,550.26
2017,7,19,11,15,850.0,132.5,2.45,34.5,926.5,803.77,574.13
2017,7,19,11,30,855.0,134.0,2.5,35.0,948.0,840.61,596.31
2017,7,19,11,45,846.5,143.0,2.6,35.5,959.0,870.06,613.94
2017,7,19,12,0,838.0,152.0,2.7,36.0,970.0,896.24,629.46
2017,7,19,12,15,596.5,301.5,2.75,36.0,886.0,848.16,596.28
2017,7,19,12,30,355.0,451.0,2.8,36.0,802.0,777.86,544.31
2017,7,19,12,45,359.5,447.5,2.9,36.5,802.0,790.11,552.36
2017,7,19,13,0,364.0,444.0,3.0,37.0,802.0,800.79,558.83
2017,7,19,13,15,599.0,297.5,3.05,37.0,879.0,902.75,631.89
2017,7,19,13,30,834.0,151.0,3.1,37.0,956.0,983.21,684.31
2017,7,19,13,45,829.5,150.0,3.2,37.0,938.0,981.99,684.07
2017,7,19,14,0,825.0,149.0,3.3,37.0,920.0,977.38,682.48
2017,7,19,14,15,818.5,147.5,3.35,37.0,894.5,975.72,682.52
2017,7,19,14,30,812.0,146.0,3.4,37.0,869.0,961.94,675.01
2017,7,19,14,45,795.5,148.5,3.45,37.0,835.5,939.54,662.19
2017,7,19,15,0,779.0,151.0,3.5,37.0,802.0,914.44,647.68
2017,7,19,15,15,767.5,148.0,3.5,36.5,763.5,885.67,631.82
2017,7,19,15,30,756.0,145.0,3.5,36.0,725.0,854.4,614.21
2017,7,19,15,45,461.5,231.5,3.55,36.0,579.0,667.46,487.07
2017,7,19,16,0,167.0,318.0,3.6,36.0,433.0,475.35,347.81
2017,7,19,16,15,427.0,223.0,3.55,35.5,488.0,601.1,445.34
2017,7,19,16,30,687.0,128.0,3.5,35.0,543.0,688.67,512.6
2017,7,19,16,45,488.5,165.0,3.5,35.0,447.0,550.52,412.88
2017,7,19,17,0,290.0,202.0,3.5,35.0,351.0,423.21,318.68
2017,7,19,17,15,429.5,152.5,3.4,34.5,344.0,455.31,345.76
2017,7,19,17,30,569.0,103.0,3.3,34.0,337.0,467.29,356.38
2017,7,19,17,45,525.5,94.0,3.2,34.0,285.5,404.23,308.1
2017,7,19,18,0,482.0,85.0,3.1,34.0,234.0,344.46,261.28
2017,7,19,18,15,416.5,74.5,2.8,33.0,184.5,274.44,206.28
2017,7,19,18,30,351.0,64.0,2.5,32.0,135.0,214.75,157.9
2017,7,19,18,45,262.0,49.0,2.2,31.5,93.0,149.47,104.92
2017,7,19,19,0,173.0,34.0,1.9,31.0,51.0,94.57,59.07
2017,7,19,19,15,86.5,17.0,1.95,30.5,25.5,40.93,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,8.1,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,14.27,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.0,55.5,26.47,15.29
2017,7,20,6,30,264.0,51.0,2.2,26.0,91.0,38.99,27.04
2017,7,20,6,45,350.0,62.0,2.4,26.5,138.0,46.26,33.66
2017,7,20,7,0,436.0,73.0,2.6,27.0,185.0,53.21,39.74
2017,7,20,7,15,491.0,81.5,2.6,27.5,236.5,57.29,43.17
2017,7,20,7,30,546.0,90.0,2.6,28.0,288.0,60.75,45.93
2017,7,20,7,45,590.5,95.5,2.6,29.0,341.5,100.96,56.87
2017,7,20,8,0,635.0,101.0,2.6,30.0,395.0,148.8,85.98
2017,7,20,8,15,664.0,106.0,2.55,30.5,447.0,198.7,123.61
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,251.81,166.54
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,305.05,210.5
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,364.16,258.36
2017,7,20,9,15,759.5,120.5,2.4,32.5,645.0,418.05,301.29
2017,7,20,9,30,776.0,124.0,2.3,33.0,691.0,472.71,343.35
2017,7,20,9,45,791.0,125.5,2.25,33.5,732.5,525.32,382.64
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,577.99,420.58
2017,7,20,10,15,815.5,129.0,2.15,34.0,809.5,628.65,456.72
2017,7,20,10,30,825.0,131.0,2.1,34.0,845.0,676.32,489.87
2017,7,20,10,45,833.5,132.0,2.05,34.5,874.0,721.12,519.19
2017,7,20,11,0,842.0,133.0,2.0,35.0,903.0,764.32,545.19
2017,7,20,11,15,847.0,134.0,2.0,35.5,924.5,802.92,568.07
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,839.26,589.24
2017,7,20,11,45,868.5,126.5,2.05,36.5,963.5,874.55,609.96
2017,7,20,12,0,885.0,118.0,2.1,37.0,981.0,907.77,629.21
2017,7,20,12,15,886.0,118.0,2.15,37.0,987.0,932.35,644.36
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,953.91,657.76
2017,7,20,12,45,887.5,117.5,2.25,37.5,991.0,971.43,667.39
2017,7,20,13,0,888.0,117.0,2.3,38.0,989.0,985.75,675.13
2017,7,20,13,15,886.5,116.5,2.35,38.0,979.0,994.75,681.17
2017,7,20,13,30,885.0,116.0,2.4,38.0,969.0,1000.26,685.25
2017,7,20,13,45,881.5,114.5,2.5,38.5,951.5,999.22,684.54
2017,7,20,14,0,878.0,113.0,2.6,39.0,934.0,994.61,681.79
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.5,984.99,677.09
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,971.95,670.4
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,952.62,659.92
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,930.15,647.53
2017,7,20,15,15,540.0,233.0,2.85,38.5,676.0,768.82,545.41
2017,7,20,15,30,229.0,358.0,2.9,38.0,534.0,580.98,415.08
2017,7,20,15,45,200.5,338.0,2.95,38.0,485.5,529.99,381.74
2017,7,20,16,0,172.0,318.0,3.0,38.0,437.0,479.85,347.7
2017,7,20,16,15,469.5,206.5,3.05,37.5,497.0,618.27,453.23
2017,7,20,16,30,767.0,95.0,3.1,37.0,557.0,711.59,522.54
2017,7,20,16,45,742.5,91.5,3.2,37.0,505.5,658.73,487.74
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,605.71,452.42
2017,7,20,17,15,687.0,83.5,3.25,36.5,401.0,549.15,412.98
2017,7,20,17,30,656.0,79.0,3.2,36.0,348.0,492.19,371.98
2017,7,20,17,45,610.5,73.5,3.2,36.0,294.5,427.73,323.41
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,366.67,275.85
2017,7,20,18,15,500.0,60.0,3.05,35.0,190.5,298.07,222.12
2017,7,20,18,30,435.0,52.0,2.9,34.0,140.0,235.84,171.73
2017,7,20,18,45,332.5,41.5,2.75,33.5,96.5,165.64,114.92
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,106.0,64.97
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,44.86,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,31.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,8.1,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,14.26,0.0
2017,7,21,6,15,148.0,34.5,2.35,26.5,54.0,26.91,15.47
2017,7,21,6,30,251.0,52.0,2.5,27.0,89.0,39.83,27.58
2017,7,21,6,45,346.5,62.0,2.65,27.5,137.0,46.31,33.53
2017,7,21,7,0,442.0,72.0,2.8,28.0,185.0,52.84,39.24
2017,7,21,7,15,498.0,80.5,2.8,28.5,236.5,56.59,42.39
2017,7,21,7,30,554.0,89.0,2.8,29.0,288.0,60.09,45.17
2017,7,21,7,45,599.5,93.5,2.8,30.0,342.0,99.44,55.31
2017,7,21,8,0,645.0,98.0,2.8,31.0,396.0,147.16,83.99
2017,7,21,8,15,674.0,103.0,2.65,31.5,448.0,197.69,121.94
2017,7,21,8,30,703.0,108.0,2.5,32.0,500.0,251.4,165.19
2017,7,21,8,45,727.0,111.0,2.45,32.5,550.5,308.93,212.21
2017,7,21,9,0,751.0,114.0,2.4,33.0,601.0,364.15,257.02
2017,7,21,9,15,767.0,117.5,2.3,33.5,647.0,418.33,300.02
2017,7,21,9,30,783.0,121.0,2.2,34.0,693.0,473.21,342.05
2017,7,21,9,45,796.5,123.0,2.1,35.0,734.0,525.89,380.24
2017,7,21,10,0,810.0,125.0,2.0,36.0,775.0,578.46,416.71
2017,7,21,10,15,819.5,127.5,2.05,36.0,810.5,629.84,453.38
2017,7,21,10,30,829.0,130.0,2.1,36.0,846.0,678.19,487.15
2017,7,21,10,45,836.5,131.0,2.15,36.5,874.5,722.5,516.49
2017,7,21,11,0,844.0,132.0,2.2,37.0,903.0,765.12,542.57
2017,7,21,11,15,848.5,133.5,2.3,37.0,924.5,803.89,567.35
2017,7,21,11,30,853.0,135.0,2.4,37.0,946.0,840.37,590.58
2017,7,21,11,45,851.5,139.0,2.5,37.5,959.0,871.46,609.07
2017,7,21,12,0,850.0,143.0,2.6,38.0,972.0,899.65,625.68
2017,7,21,12,15,851.0,143.0,2.7,38.0,978.0,923.57,640.94
2017,7,21,12,30,852.0,143.0,2.8,38.0,984.0,944.63,654.49
2017,7,21,12,45,852.0,143.0,2.9,38.5,981.5,961.81,664.34
2017,7,21,13,0,852.0,143.0,3.0,39.0,979.0,975.93,672.37
2017,7,21,13,15,849.5,142.5,3.1,39.0,969.0,983.92,678.14
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,988.53,681.98
2017,7,21,13,45,842.5,141.5,3.3,39.0,941.0,987.74,682.62
2017,7,21,14,0,838.0,141.0,3.4,39.0,923.0,983.53,681.27
2017,7,21,14,15,832.0,139.5,3.45,39.0,897.5,973.45,676.06
2017,7,21,14,30,826.0,138.0,3.5,39.0,872.0,960.07,668.9
2017,7,21,14,45,812.5,139.0,3.55,39.0,839.0,947.02,662.04
2017,7,21,15,0,799.0,140.0,3.6,39.0,806.0,922.85,648.2
2017,7,21,15,15,787.5,137.0,3.65,39.0,767.5,893.59,631.13
2017,7,21,15,30,776.0,134.0,3.7,39.0,729.0,861.77,612.35
2017,7,21,15,45,759.0,132.0,3.75,39.0,685.0,823.84,589.44
2017,7,21,16,0,742.0,130.0,3.8,39.0,641.0,784.12,565.14
2017,7,21,16,15,722.5,126.0,3.85,38.5,593.0,741.65,539.84
2017,7,21,16,30,703.0,122.0,3.9,38.0,545.0,695.13,511.29
2017,7,21,16,45,672.5,118.5,4.0,37.5,493.0,640.37,476.0
2017,7,21,17,0,642.0,115.0,4.1,37.0,441.0,586.09,439.28
2017,7,21,17,15,607.5,108.5,4.15,36.5,388.5,526.76,397.7
2017,7,21,17,30,573.0,102.0,4.2,36.0,336.0,469.05,355.95
2017,7,21,17,45,523.0,94.0,4.3,36.0,283.5,403.25,306.16
2017,7,21,18,0,473.0,86.0,4.4,36.0,231.0,337.95,255.38
2017,7,21,18,15,407.0,75.0,4.35,35.0,181.5,271.18,202.99
2017,7,21,18,30,341.0,64.0,4.3,34.0,132.0,211.22,154.56
2017,7,21,18,45,250.5,48.5,4.25,33.5,90.0,145.45,101.39
2017,7,21,19,0,160.0,33.0,4.2,33.0,48.0,90.26,55.26
2017,7,21,19,15,80.0,16.5,4.25,32.5,24.0,38.8,0.0
2017,7,21,19,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
