Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,29.26,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,4.5,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,9.0,8.58,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,41.5,20.37,8.11
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,33.13,21.72
2017,8,1,6,45,321.0,57.0,0.8,27.5,120.0,42.94,30.55
2017,8,1,7,0,402.0,71.0,1.0,28.0,166.0,52.28,38.7
2017,8,1,7,15,337.0,97.0,1.15,28.5,191.5,69.74,53.42
2017,8,1,7,30,272.0,123.0,1.3,29.0,217.0,91.89,71.73
2017,8,1,7,45,432.5,116.0,1.5,30.0,295.0,104.81,65.87
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,146.18,85.57
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.5,195.21,121.85
2017,8,1,8,30,655.0,121.0,1.8,31.0,478.0,247.8,164.03
2017,8,1,8,45,676.0,127.5,1.9,31.5,527.5,301.19,207.81
2017,8,1,9,0,697.0,134.0,2.0,32.0,577.0,356.48,252.64
2017,8,1,9,15,715.0,138.0,2.05,32.5,623.0,410.08,295.24
2017,8,1,9,30,733.0,142.0,2.1,33.0,669.0,464.7,337.35
2017,8,1,9,45,748.0,145.0,2.15,33.5,710.5,520.25,378.75
2017,8,1,10,0,763.0,148.0,2.2,34.0,752.0,572.85,416.85
2017,8,1,10,15,773.5,150.5,2.25,34.5,787.5,622.09,451.51
2017,8,1,10,30,784.0,153.0,2.3,35.0,823.0,670.54,484.66
2017,8,1,10,45,792.5,154.5,2.35,35.5,852.0,715.61,514.69
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,759.23,542.53
2017,8,1,11,15,806.5,157.5,2.45,36.0,903.0,798.79,567.7
2017,8,1,11,30,812.0,159.0,2.5,36.0,925.0,836.26,591.4
2017,8,1,11,45,794.0,175.5,2.55,36.5,933.5,865.13,608.24
2017,8,1,12,0,776.0,192.0,2.6,37.0,942.0,890.32,622.72
2017,8,1,12,15,430.0,334.0,2.65,37.0,750.5,733.07,516.07
2017,8,1,12,30,84.0,476.0,2.7,37.0,559.0,539.02,378.38
2017,8,1,12,45,432.0,333.5,2.75,37.5,754.5,761.09,536.34
2017,8,1,13,0,780.0,191.0,2.8,38.0,950.0,967.36,670.31
2017,8,1,13,15,547.5,323.5,2.85,38.0,853.5,884.84,614.23
2017,8,1,13,30,315.0,456.0,2.9,38.0,757.0,784.59,544.38
2017,8,1,13,45,541.5,320.5,2.95,38.0,825.5,887.63,618.71
2017,8,1,14,0,768.0,185.0,3.0,38.0,894.0,973.95,676.46
2017,8,1,14,15,634.5,263.0,3.0,38.0,837.5,925.42,645.38
2017,8,1,14,30,501.0,341.0,3.0,38.0,781.0,867.71,605.76
2017,8,1,14,45,381.0,364.5,3.0,38.0,692.0,760.16,535.12
2017,8,1,15,0,261.0,388.0,3.0,38.0,603.0,666.04,471.43
2017,8,1,15,15,161.5,360.0,3.0,37.5,491.0,527.65,378.24
2017,8,1,15,30,62.0,332.0,3.0,37.0,379.0,392.99,283.88
2017,8,1,15,45,191.5,309.0,3.0,37.0,441.0,494.23,360.12
2017,8,1,16,0,321.0,286.0,3.0,37.0,503.0,586.43,427.45
2017,8,1,16,15,331.0,260.0,3.0,36.5,468.5,556.15,408.4
2017,8,1,16,30,341.0,234.0,3.0,36.0,434.0,523.81,388.16
2017,8,1,16,45,292.5,217.5,3.0,36.0,377.5,457.03,340.88
2017,8,1,17,0,244.0,201.0,3.0,36.0,321.0,393.52,295.14
2017,8,1,17,15,218.0,182.5,2.95,35.5,280.0,336.93,254.49
2017,8,1,17,30,192.0,164.0,2.9,35.0,239.0,292.05,221.45
2017,8,1,17,45,166.0,140.5,2.9,35.0,198.5,243.59,184.53
2017,8,1,18,0,140.0,117.0,2.9,35.0,158.0,197.46,148.62
2017,8,1,18,15,110.0,93.0,2.7,34.5,120.5,151.47,112.34
2017,8,1,18,30,80.0,69.0,2.5,34.0,83.0,108.43,77.87
2017,8,1,18,45,40.0,45.0,2.35,33.5,52.0,60.61,39.87
2017,8,1,19,0,0.0,21.0,2.2,33.0,21.0,19.73,5.96
2017,8,1,19,15,0.0,10.5,2.35,32.5,10.5,10.01,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.5,0.8,26.0,1.5,0.0,0.0
2017,8,2,6,0,0.0,3.0,1.0,26.0,3.0,2.86,0.0
2017,8,2,6,15,0.0,21.0,1.05,26.5,21.0,19.43,7.05
2017,8,2,6,30,0.0,39.0,1.1,27.0,39.0,35.32,23.45
2017,8,2,6,45,15.0,62.0,1.2,27.5,65.5,54.96,40.56
2017,8,2,7,0,30.0,85.0,1.3,28.0,92.0,71.89,55.14
2017,8,2,7,15,46.0,108.0,1.3,28.5,122.0,89.86,70.22
2017,8,2,7,30,62.0,131.0,1.3,29.0,152.0,107.44,84.59
2017,8,2,7,45,67.0,155.0,1.3,29.5,181.5,131.18,97.01
2017,8,2,8,0,72.0,179.0,1.3,30.0,211.0,157.43,115.7
2017,8,2,8,15,74.0,203.5,1.3,30.5,240.0,184.43,135.55
2017,8,2,8,30,76.0,228.0,1.3,31.0,269.0,211.93,155.85
2017,8,2,8,45,105.5,257.0,1.35,31.5,320.5,251.46,184.26
2017,8,2,9,0,135.0,286.0,1.4,32.0,372.0,290.46,212.23
2017,8,2,9,15,208.0,303.0,1.45,32.0,446.5,346.26,252.41
2017,8,2,9,30,281.0,320.0,1.5,32.0,521.0,406.5,295.86
2017,8,2,9,45,155.0,313.0,1.6,32.5,425.0,357.74,261.06
2017,8,2,10,0,29.0,306.0,1.7,33.0,329.0,292.76,213.2
2017,8,2,10,15,17.0,239.5,1.8,33.0,253.5,231.52,168.79
2017,8,2,10,30,5.0,173.0,1.9,33.0,178.0,164.1,118.93
2017,8,2,10,45,35.0,295.0,2.0,33.5,327.0,297.54,216.74
2017,8,2,11,0,65.0,417.0,2.1,34.0,476.0,434.75,312.75
2017,8,2,11,15,130.5,445.5,2.15,34.0,567.5,520.26,372.3
2017,8,2,11,30,196.0,474.0,2.2,34.0,659.0,610.43,434.03
2017,8,2,11,45,123.0,454.0,2.25,34.0,571.0,539.23,384.01
2017,8,2,12,0,50.0,434.0,2.3,34.0,483.0,457.93,326.88
2017,8,2,12,15,36.5,397.5,2.3,34.0,433.5,414.37,296.83
2017,8,2,12,30,23.0,361.0,2.3,34.0,384.0,362.98,260.77
2017,8,2,12,45,31.5,390.5,2.35,34.0,421.5,408.8,293.32
2017,8,2,13,0,40.0,420.0,2.4,34.0,459.0,449.0,321.32
2017,8,2,13,15,39.5,413.5,2.35,34.0,452.0,444.62,318.15
2017,8,2,13,30,39.0,407.0,2.3,34.0,445.0,439.86,314.96
2017,8,2,13,45,91.0,434.5,2.3,34.5,519.5,522.18,372.71
2017,8,2,14,0,143.0,462.0,2.3,35.0,594.0,615.99,436.15
2017,8,2,14,15,84.0,397.5,2.25,34.5,474.5,480.41,343.87
2017,8,2,14,30,25.0,333.0,2.2,34.0,355.0,356.16,257.05
2017,8,2,14,45,21.0,305.5,2.15,34.0,323.5,313.85,227.71
2017,8,2,15,0,17.0,278.0,2.1,34.0,292.0,282.95,205.89
2017,8,2,15,15,12.5,244.0,2.05,33.5,254.5,245.14,179.17
2017,8,2,15,30,8.0,210.0,2.0,33.0,217.0,207.5,152.13
2017,8,2,15,45,12.0,221.0,1.95,33.0,230.0,222.26,163.66
2017,8,2,16,0,16.0,232.0,1.9,33.0,243.0,237.15,175.16
2017,8,2,16,15,26.5,230.5,1.85,32.5,247.0,254.29,189.0
2017,8,2,16,30,37.0,229.0,1.8,32.0,251.0,261.55,195.57
2017,8,2,16,45,51.0,214.5,1.8,32.0,241.5,256.46,192.8
2017,8,2,17,0,65.0,200.0,1.8,32.0,232.0,250.14,189.03
2017,8,2,17,15,55.0,177.0,1.75,31.5,202.0,217.45,164.95
2017,8,2,17,30,45.0,154.0,1.7,31.0,172.0,185.55,141.08
2017,8,2,17,45,35.5,129.5,1.7,31.0,142.5,153.03,115.98
2017,8,2,18,0,26.0,105.0,1.7,31.0,113.0,121.3,91.04
2017,8,2,18,15,13.5,81.5,1.65,30.5,85.5,86.06,63.04
2017,8,2,18,30,1.0,58.0,1.6,30.0,58.0,57.15,39.75
2017,8,2,18,45,0.5,36.0,1.6,29.5,36.0,34.75,21.33
2017,8,2,19,0,0.0,14.0,1.6,29.0,14.0,12.98,1.69
2017,8,2,19,15,0.0,7.0,1.65,28.5,7.0,6.67,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,3,6,15,61.0,24.0,1.15,24.5,31.5,19.93,7.0
2017,8,3,6,30,122.0,48.0,1.2,25.0,63.0,38.59,26.32
2017,8,3,6,45,204.5,67.0,1.25,25.5,108.0,52.97,39.23
2017,8,3,7,0,287.0,86.0,1.3,26.0,153.0,63.74,48.72
2017,8,3,7,15,143.5,59.5,1.35,26.5,93.0,46.97,34.57
2017,8,3,7,30,0.0,33.0,1.4,27.0,33.0,30.63,20.58
2017,8,3,7,45,0.0,34.5,1.45,27.5,34.5,32.03,20.48
2017,8,3,8,0,0.0,36.0,1.5,28.0,36.0,33.44,21.48
2017,8,3,8,15,0.0,54.5,1.5,28.5,54.5,50.68,35.16
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,67.97,48.63
2017,8,3,8,45,0.0,91.5,1.55,29.5,91.5,85.28,61.91
2017,8,3,9,0,0.0,110.0,1.6,30.0,110.0,102.12,74.63
2017,8,3,9,15,29.0,209.5,1.55,30.5,230.0,199.39,148.04
2017,8,3,9,30,58.0,309.0,1.5,31.0,350.0,300.21,221.44
2017,8,3,9,45,108.5,344.0,1.5,31.5,427.5,362.32,265.27
2017,8,3,10,0,159.0,379.0,1.5,32.0,505.0,427.63,310.86
2017,8,3,10,15,125.0,392.0,1.5,32.5,494.0,429.79,310.87
2017,8,3,10,30,91.0,405.0,1.5,33.0,483.0,429.57,309.26
2017,8,3,10,45,144.0,427.0,1.55,33.5,555.0,494.26,354.02
2017,8,3,11,0,197.0,449.0,1.6,34.0,627.0,564.81,401.5
2017,8,3,11,15,500.5,307.0,1.6,34.0,774.0,693.64,494.09
2017,8,3,11,30,804.0,165.0,1.6,34.0,921.0,836.25,589.93
2017,8,3,11,45,813.0,162.0,1.6,34.5,936.5,870.14,608.21
2017,8,3,12,0,822.0,159.0,1.6,35.0,952.0,901.75,625.94
2017,8,3,12,15,495.5,328.0,1.55,35.0,807.0,789.18,549.9
2017,8,3,12,30,169.0,497.0,1.5,35.0,662.0,647.11,449.57
2017,8,3,12,45,150.0,494.5,1.5,35.0,641.0,633.77,441.6
2017,8,3,13,0,131.0,492.0,1.5,35.0,620.0,618.91,431.6
2017,8,3,13,15,79.0,431.0,1.5,35.0,508.0,501.68,353.42
2017,8,3,13,30,27.0,370.0,1.5,35.0,396.0,390.68,277.35
2017,8,3,13,45,131.5,413.0,1.5,35.0,535.0,551.82,390.84
2017,8,3,14,0,236.0,456.0,1.5,35.0,674.0,703.34,491.62
2017,8,3,14,15,119.0,303.0,1.55,35.0,413.0,429.07,307.52
2017,8,3,14,30,2.0,150.0,1.6,35.0,152.0,143.28,101.9
2017,8,3,14,45,177.5,255.5,1.7,35.0,401.5,446.97,326.68
2017,8,3,15,0,353.0,361.0,1.8,35.0,651.0,726.07,516.12
2017,8,3,15,15,526.5,266.5,1.85,34.5,674.0,793.91,565.39
2017,8,3,15,30,700.0,172.0,1.9,34.0,697.0,843.74,602.83
2017,8,3,15,45,688.0,164.5,2.0,34.0,654.0,805.82,580.07
2017,8,3,16,0,676.0,157.0,2.1,34.0,611.0,765.97,556.45
2017,8,3,16,15,342.5,172.5,2.15,33.5,402.5,481.89,359.66
2017,8,3,16,30,9.0,188.0,2.2,33.0,194.0,187.78,138.7
2017,8,3,16,45,18.0,184.5,2.25,33.0,194.0,191.56,143.0
2017,8,3,17,0,27.0,181.0,2.3,33.0,194.0,202.91,152.33
2017,8,3,17,15,22.0,159.5,2.3,32.5,169.0,169.51,127.46
2017,8,3,17,30,17.0,138.0,2.3,32.0,144.0,144.57,108.74
2017,8,3,17,45,209.0,114.5,2.3,32.0,174.0,244.54,188.2
2017,8,3,18,0,401.0,91.0,2.3,32.0,204.0,309.23,236.22
2017,8,3,18,15,332.0,76.0,2.15,31.5,155.5,240.51,180.95
2017,8,3,18,30,263.0,61.0,2.0,31.0,107.0,179.23,130.94
2017,8,3,18,45,175.0,42.0,1.9,30.5,68.0,115.12,78.81
2017,8,3,19,0,87.0,23.0,1.8,30.0,29.0,52.44,19.96
2017,8,3,19,15,43.5,11.5,1.8,29.5,14.5,19.58,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,6,15,99.0,22.0,1.2,25.5,34.0,17.18,4.73
2017,8,4,6,30,198.0,44.0,1.2,26.0,68.0,34.04,22.41
2017,8,4,6,45,282.5,59.0,1.25,27.0,113.5,44.61,31.95
2017,8,4,7,0,367.0,74.0,1.3,28.0,159.0,54.68,40.69
2017,8,4,7,15,426.0,85.5,1.25,28.5,210.0,61.57,46.56
2017,8,4,7,30,485.0,97.0,1.2,29.0,261.0,68.09,51.9
2017,8,4,7,45,528.5,106.0,1.15,29.5,314.0,101.09,60.71
2017,8,4,8,0,572.0,115.0,1.1,30.0,367.0,148.23,88.34
2017,8,4,8,15,604.0,122.0,1.15,30.5,419.5,197.1,124.02
2017,8,4,8,30,636.0,129.0,1.2,31.0,472.0,249.71,165.53
2017,8,4,8,45,662.5,133.5,1.3,31.5,522.5,302.12,208.02
2017,8,4,9,0,689.0,138.0,1.4,32.0,573.0,357.1,252.15
2017,8,4,9,15,487.0,227.5,1.45,32.5,547.0,392.41,282.72
2017,8,4,9,30,285.0,317.0,1.5,33.0,521.0,406.26,294.29
2017,8,4,9,45,522.0,234.0,1.55,33.5,635.5,477.63,346.18
2017,8,4,10,0,759.0,151.0,1.6,34.0,750.0,573.99,415.37
2017,8,4,10,15,454.0,284.0,1.6,34.5,647.0,539.67,388.22
2017,8,4,10,30,149.0,417.0,1.6,35.0,544.0,478.16,340.68
2017,8,4,10,45,263.0,406.0,1.6,35.5,639.5,561.05,398.42
2017,8,4,11,0,377.0,395.0,1.6,36.0,735.0,654.14,460.62
2017,8,4,11,15,188.5,250.0,1.55,36.0,420.0,388.48,279.7
2017,8,4,11,30,0.0,105.0,1.5,36.0,105.0,98.21,67.94
2017,8,4,11,45,0.0,106.0,1.5,36.5,106.0,99.21,68.9
2017,8,4,12,0,0.0,107.0,1.5,37.0,107.0,100.23,69.46
2017,8,4,12,15,389.5,150.5,1.45,37.0,530.5,518.82,377.42
2017,8,4,12,30,779.0,194.0,1.4,37.0,954.0,939.85,645.1
2017,8,4,12,45,776.0,196.0,1.4,37.0,951.0,956.09,650.18
2017,8,4,13,0,773.0,198.0,1.4,37.0,948.0,969.25,657.98
2017,8,4,13,15,770.0,197.0,1.35,37.0,937.5,976.3,661.53
2017,8,4,13,30,767.0,196.0,1.3,37.0,927.0,980.07,663.29
2017,8,4,13,45,762.0,194.5,1.3,37.5,908.5,978.04,661.12
2017,8,4,14,0,757.0,193.0,1.3,38.0,890.0,972.71,657.18
2017,8,4,14,15,602.0,271.5,1.35,38.0,816.0,903.24,615.59
2017,8,4,14,30,447.0,350.0,1.4,38.0,742.0,825.15,565.28
2017,8,4,14,45,324.0,372.5,1.45,38.0,651.0,714.48,495.02
2017,8,4,15,0,201.0,395.0,1.5,38.0,560.0,605.26,423.26
2017,8,4,15,15,361.5,325.0,1.6,37.5,603.0,690.26,486.73
2017,8,4,15,30,522.0,255.0,1.7,37.0,646.0,765.94,541.91
2017,8,4,15,45,462.0,259.5,1.8,37.0,590.0,703.74,501.43
2017,8,4,16,0,402.0,264.0,1.9,37.0,534.0,632.05,455.0
2017,8,4,16,15,483.0,219.0,1.95,36.5,518.0,647.4,470.04
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,642.86,471.14
2017,8,4,16,45,530.5,166.0,2.15,36.0,451.0,586.26,433.42
2017,8,4,17,0,497.0,158.0,2.3,36.0,400.0,530.91,395.74
2017,8,4,17,15,458.5,146.0,2.35,35.5,348.0,469.57,353.06
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,410.75,310.78
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,342.67,260.04
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,272.99,206.62
2017,8,4,18,15,241.0,87.5,2.45,33.5,145.0,207.98,155.32
2017,8,4,18,30,180.0,67.0,2.4,33.0,98.0,149.52,108.27
2017,8,4,18,45,112.0,43.0,2.35,33.0,60.0,90.92,60.96
2017,8,4,19,0,44.0,19.0,2.3,33.0,22.0,35.89,10.26
2017,8,4,19,15,22.0,9.5,2.4,32.5,11.0,13.39,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.0,23.0,1.55,25.5,30.5,19.13,5.29
2017,8,5,6,30,128.0,46.0,1.7,26.0,61.0,37.08,24.84
2017,8,5,6,45,210.0,65.0,1.9,26.5,106.0,51.51,37.78
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,62.34,47.32
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,71.22,54.79
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,79.6,61.55
2017,8,5,7,45,461.0,122.0,2.15,30.0,304.0,109.89,69.56
2017,8,5,8,0,513.0,131.0,2.2,31.0,357.0,154.5,95.48
2017,8,5,8,15,546.5,140.0,2.2,31.5,409.0,202.17,130.14
2017,8,5,8,30,580.0,149.0,2.2,32.0,461.0,253.43,170.26
2017,8,5,8,45,607.0,155.0,2.25,32.5,510.5,303.96,210.97
2017,8,5,9,0,634.0,161.0,2.3,33.0,560.0,357.25,253.52
2017,8,5,9,15,654.0,166.5,2.35,33.5,606.5,409.72,294.77
2017,8,5,9,30,674.0,172.0,2.4,34.0,653.0,463.61,335.91
2017,8,5,9,45,687.5,177.0,2.5,34.5,693.5,514.81,374.12
2017,8,5,10,0,701.0,182.0,2.6,35.0,734.0,566.19,411.34
2017,8,5,10,15,713.0,185.5,2.7,35.0,769.5,615.25,446.87
2017,8,5,10,30,725.0,189.0,2.8,35.0,805.0,663.84,481.33
2017,8,5,10,45,734.0,191.5,2.95,35.5,834.0,708.65,511.76
2017,8,5,11,0,743.0,194.0,3.1,36.0,863.0,752.26,540.77
2017,8,5,11,15,418.5,326.5,3.2,36.0,705.0,646.57,463.72
2017,8,5,11,30,94.0,459.0,3.3,36.0,547.0,509.73,362.74
2017,8,5,11,45,430.0,328.0,3.4,36.5,741.0,696.34,498.53
2017,8,5,12,0,766.0,197.0,3.5,37.0,935.0,888.46,628.5
2017,8,5,12,15,767.5,197.5,3.6,37.0,940.5,912.99,643.19
2017,8,5,12,30,769.0,198.0,3.7,37.0,946.0,934.82,657.39
2017,8,5,12,45,771.5,195.5,3.8,37.5,944.5,951.91,667.27
2017,8,5,13,0,774.0,193.0,3.9,38.0,943.0,966.02,675.34
2017,8,5,13,15,771.0,192.0,3.95,38.0,932.5,973.01,680.17
2017,8,5,13,30,768.0,191.0,4.0,38.0,922.0,976.73,683.1
2017,8,5,13,45,765.0,188.0,4.05,38.0,904.0,975.13,682.82
2017,8,5,14,0,762.0,185.0,4.1,38.0,886.0,970.2,680.58
2017,8,5,14,15,754.5,183.0,4.15,37.5,860.0,958.51,675.6
2017,8,5,14,30,747.0,181.0,4.2,37.0,834.0,943.68,668.69
2017,8,5,14,45,388.5,250.5,4.3,37.0,589.5,660.63,478.19
2017,8,5,15,0,30.0,320.0,4.4,37.0,345.0,349.89,252.39
2017,8,5,15,15,183.5,322.0,4.45,36.5,460.5,508.67,371.96
2017,8,5,15,30,337.0,324.0,4.5,36.0,576.0,659.96,481.7
2017,8,5,15,45,295.5,310.5,4.55,36.0,521.5,600.71,440.32
2017,8,5,16,0,254.0,297.0,4.6,36.0,467.0,542.81,400.18
2017,8,5,16,15,251.5,272.5,4.6,35.5,429.5,506.33,376.46
2017,8,5,16,30,249.0,248.0,4.6,35.0,392.0,468.99,351.57
2017,8,5,16,45,416.5,186.0,4.7,35.0,399.5,524.66,396.76
2017,8,5,17,0,584.0,124.0,4.8,35.0,407.0,558.25,424.81
2017,8,5,17,15,545.0,116.0,4.75,34.5,354.5,496.28,379.78
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,432.39,332.42
2017,8,5,17,45,457.5,97.0,4.7,34.0,250.5,367.7,282.36
2017,8,5,18,0,409.0,86.0,4.7,34.0,199.0,307.27,234.18
2017,8,5,18,15,335.0,72.0,4.65,33.5,151.0,237.11,177.88
2017,8,5,18,30,261.0,58.0,4.6,33.0,103.0,175.0,127.04
2017,8,5,18,45,167.5,40.0,4.55,32.5,64.5,110.58,74.58
2017,8,5,19,0,74.0,22.0,4.5,32.0,26.0,47.53,12.36
2017,8,5,19,15,37.0,11.0,4.55,31.5,13.0,17.75,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,74.5,22.5,3.6,26.5,31.5,18.73,4.32
2017,8,6,6,30,149.0,45.0,3.8,27.0,63.0,36.34,24.04
2017,8,6,6,45,232.5,62.0,4.05,27.5,107.0,47.03,33.84
2017,8,6,7,0,316.0,79.0,4.3,28.0,151.0,58.57,43.95
2017,8,6,7,15,162.5,96.5,4.45,28.5,134.5,73.84,56.91
2017,8,6,7,30,9.0,114.0,4.6,29.0,118.0,99.85,78.55
2017,8,6,7,45,4.5,105.0,4.75,29.5,107.0,95.07,70.62
2017,8,6,8,0,0.0,96.0,4.9,30.0,96.0,88.36,65.04
2017,8,6,8,15,0.0,101.0,4.9,30.5,101.0,93.25,68.52
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,98.05,71.87
2017,8,6,8,45,0.0,119.5,4.95,31.5,119.5,110.37,81.03
2017,8,6,9,0,0.0,133.0,5.0,32.0,133.0,122.74,90.13
2017,8,6,9,15,0.5,146.5,4.95,32.0,147.0,135.38,99.53
2017,8,6,9,30,1.0,160.0,4.9,32.0,161.0,148.14,108.97
2017,8,6,9,45,102.5,267.5,4.9,32.5,348.5,292.38,217.3
2017,8,6,10,0,204.0,375.0,4.9,33.0,536.0,450.82,332.49
2017,8,6,10,15,123.0,367.5,4.85,33.5,466.5,408.18,299.82
2017,8,6,10,30,42.0,360.0,4.8,34.0,397.0,357.24,260.97
2017,8,6,10,45,149.0,399.0,4.8,34.5,533.0,473.94,345.73
2017,8,6,11,0,256.0,438.0,4.8,35.0,669.0,601.25,435.15
2017,8,6,11,15,195.5,454.5,4.75,35.5,634.0,581.93,418.78
2017,8,6,11,30,135.0,471.0,4.7,36.0,599.0,557.93,399.58
2017,8,6,11,45,227.0,465.5,4.7,36.5,683.0,642.19,458.61
2017,8,6,12,0,319.0,460.0,4.7,37.0,767.0,735.07,521.74
2017,8,6,12,15,354.0,429.0,4.7,37.0,772.0,751.37,533.5
2017,8,6,12,30,389.0,398.0,4.7,37.0,777.0,772.47,548.76
2017,8,6,12,45,387.5,398.5,4.7,37.0,775.0,783.84,556.23
2017,8,6,13,0,386.0,399.0,4.7,37.0,773.0,793.36,562.56
2017,8,6,13,15,591.5,283.5,4.65,37.0,849.0,892.48,634.05
2017,8,6,13,30,797.0,168.0,4.6,37.0,925.0,983.24,693.82
2017,8,6,13,45,790.0,168.0,4.6,37.0,906.0,980.51,691.97
2017,8,6,14,0,783.0,168.0,4.6,37.0,887.0,974.42,688.7
2017,8,6,14,15,776.0,166.0,4.55,37.0,861.0,962.96,681.89
2017,8,6,14,30,769.0,164.0,4.5,37.0,835.0,948.28,673.15
2017,8,6,14,45,745.5,169.5,4.5,37.0,799.5,922.26,657.4
2017,8,6,15,0,722.0,175.0,4.5,37.0,764.0,899.2,643.65
2017,8,6,15,15,708.5,171.5,4.45,36.5,725.0,868.61,626.03
2017,8,6,15,30,695.0,168.0,4.4,36.0,686.0,835.77,606.82
2017,8,6,15,45,675.0,164.5,4.35,36.0,641.5,795.15,581.0
2017,8,6,16,0,655.0,161.0,4.3,36.0,597.0,753.12,554.05
2017,8,6,16,15,631.5,155.0,4.25,35.5,549.0,704.42,523.13
2017,8,6,16,30,608.0,149.0,4.2,35.0,501.0,655.17,490.62
2017,8,6,16,45,423.0,173.0,4.2,35.0,406.0,515.32,388.94
2017,8,6,17,0,238.0,197.0,4.2,35.0,311.0,385.9,292.09
2017,8,6,17,15,351.0,157.0,4.05,34.5,302.5,403.06,308.06
2017,8,6,17,30,464.0,117.0,3.9,34.0,294.0,417.74,320.42
2017,8,6,17,45,411.5,105.0,3.75,33.5,242.5,351.97,269.94
2017,8,6,18,0,359.0,93.0,3.6,33.0,191.0,290.97,221.94
2017,8,6,18,15,285.5,77.5,3.6,32.5,144.0,222.21,166.94
2017,8,6,18,30,212.0,62.0,3.6,32.0,97.0,155.39,112.81
2017,8,6,18,45,127.0,41.0,3.65,31.5,60.0,93.49,62.54
2017,8,6,19,0,42.0,20.0,3.7,31.0,23.0,33.54,4.69
2017,8,6,19,15,21.0,10.0,3.8,30.5,11.5,13.64,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,3.8,26.0,1.0,0.92,0.0
2017,8,7,6,30,0.0,2.0,3.9,26.0,2.0,1.85,0.0
2017,8,7,6,45,0.0,4.5,4.0,26.0,4.5,4.16,0.0
2017,8,7,7,0,0.0,7.0,4.1,26.0,7.0,6.48,0.0
2017,8,7,7,15,0.0,9.0,4.1,26.0,9.0,8.33,1.52
2017,8,7,7,30,0.0,11.0,4.1,26.0,11.0,10.19,3.12
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,21.8,12.25
2017,8,7,8,0,0.0,36.0,4.2,26.0,36.0,33.44,21.68
2017,8,7,8,15,0.0,31.0,4.2,26.0,31.0,28.79,17.81
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,24.16,13.97
2017,8,7,8,45,0.0,51.0,4.25,26.0,51.0,47.45,32.68
2017,8,7,9,0,0.0,76.0,4.3,26.0,76.0,70.81,51.22
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,55.89,39.16
2017,8,7,9,30,0.0,44.0,4.2,26.0,44.0,40.98,27.17
2017,8,7,9,45,0.0,78.5,4.2,26.5,78.5,73.23,52.57
2017,8,7,10,0,0.0,113.0,4.2,27.0,113.0,105.27,77.39
2017,8,7,10,15,0.0,122.5,4.05,27.0,122.5,114.1,84.07
2017,8,7,10,30,0.0,132.0,3.9,27.0,132.0,122.98,90.77
2017,8,7,10,45,3.0,154.5,3.75,27.0,157.5,146.09,108.51
2017,8,7,11,0,6.0,177.0,3.6,27.0,183.0,169.57,126.4
2017,8,7,11,15,8.0,197.0,3.45,27.0,205.0,190.28,142.02
2017,8,7,11,30,10.0,217.0,3.3,27.0,227.0,211.24,157.76
2017,8,7,11,45,12.0,241.5,3.15,27.0,253.5,236.67,176.74
2017,8,7,12,0,14.0,266.0,3.0,27.0,280.0,262.39,195.78
2017,8,7,12,15,18.0,309.0,2.9,27.0,327.0,307.79,229.26
2017,8,7,12,30,22.0,352.0,2.8,27.0,374.0,353.8,262.71
2017,8,7,12,45,26.0,370.5,2.7,27.0,396.5,384.65,284.89
2017,8,7,13,0,30.0,389.0,2.6,27.0,419.0,409.29,302.5
2017,8,7,13,15,33.5,394.5,2.5,27.0,427.0,420.58,310.55
2017,8,7,13,30,37.0,400.0,2.4,27.0,435.0,431.81,318.62
2017,8,7,13,45,73.0,426.0,2.35,27.0,494.0,496.69,365.94
2017,8,7,14,0,109.0,452.0,2.3,27.0,553.0,561.94,412.47
2017,8,7,14,15,171.5,438.5,2.15,27.0,591.0,623.87,456.79
2017,8,7,14,30,234.0,425.0,2.0,27.0,629.0,672.38,491.27
2017,8,7,14,45,202.5,410.0,1.95,27.0,581.5,625.03,458.29
2017,8,7,15,0,171.0,395.0,1.9,27.0,534.0,577.65,425.64
2017,8,7,15,15,169.5,373.5,1.8,27.0,505.5,551.7,408.41
2017,8,7,15,30,168.0,352.0,1.7,27.0,477.0,524.95,390.39
2017,8,7,15,45,313.0,295.0,1.65,27.0,510.0,599.84,448.16
2017,8,7,16,0,458.0,238.0,1.6,27.0,543.0,663.96,496.47
2017,8,7,16,15,564.5,180.0,1.45,27.0,526.0,671.69,504.21
2017,8,7,16,30,671.0,122.0,1.3,27.0,509.0,674.15,507.78
2017,8,7,16,45,635.5,118.5,1.15,27.0,456.0,616.2,466.98
2017,8,7,17,0,600.0,115.0,1.0,27.0,403.0,559.28,426.19
2017,8,7,17,15,566.0,106.0,0.85,27.0,350.5,498.66,381.97
2017,8,7,17,30,532.0,97.0,0.7,27.0,298.0,439.78,337.88
2017,8,7,17,45,485.5,87.0,0.55,27.0,247.0,375.2,288.24
2017,8,7,18,0,439.0,77.0,0.4,27.0,196.0,311.1,237.6
2017,8,7,18,15,366.0,64.5,0.4,26.5,148.0,241.41,182.27
2017,8,7,18,30,293.0,52.0,0.4,26.0,100.0,179.68,131.71
2017,8,7,18,45,194.5,35.5,0.4,26.0,62.5,113.59,76.98
2017,8,7,19,0,96.0,19.0,0.4,26.0,25.0,52.73,5.47
2017,8,7,19,15,48.0,9.5,0.4,25.5,12.5,18.4,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,116.5,19.0,3.0,23.5,32.5,14.86,0.98
2017,8,8,6,30,233.0,38.0,3.1,24.0,65.0,29.41,18.57
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,38.2,26.79
2017,8,8,7,0,416.0,63.0,3.4,25.0,157.0,46.95,34.6
2017,8,8,7,15,476.5,72.5,3.5,25.5,208.5,51.8,38.84
2017,8,8,7,30,537.0,82.0,3.6,26.0,260.0,56.35,42.64
2017,8,8,7,45,357.5,130.0,3.7,26.5,258.0,110.42,74.2
2017,8,8,8,0,178.0,178.0,3.8,27.0,256.0,162.86,117.73
2017,8,8,8,15,104.5,190.5,3.8,27.5,237.5,175.05,129.52
2017,8,8,8,30,31.0,203.0,3.8,28.0,219.0,182.31,137.59
2017,8,8,8,45,102.0,242.5,3.85,28.5,305.0,239.27,179.05
2017,8,8,9,0,173.0,282.0,3.9,29.0,391.0,301.22,224.57
2017,8,8,9,15,282.0,285.5,3.95,29.5,479.0,359.5,267.34
2017,8,8,9,30,391.0,289.0,4.0,30.0,567.0,433.65,322.24
2017,8,8,9,45,248.5,329.5,4.05,30.5,510.0,418.53,311.16
2017,8,8,10,0,106.0,370.0,4.1,31.0,453.0,392.78,290.8
2017,8,8,10,15,238.5,369.5,4.2,31.0,568.5,481.11,356.55
2017,8,8,10,30,371.0,369.0,4.3,31.0,684.0,586.31,433.23
2017,8,8,10,45,232.5,401.5,4.4,31.5,601.5,536.63,394.73
2017,8,8,11,0,94.0,434.0,4.5,32.0,519.0,473.56,346.26
2017,8,8,11,15,99.0,448.0,4.6,32.0,539.0,497.51,363.43
2017,8,8,11,30,104.0,462.0,4.7,32.0,559.0,521.74,380.5
2017,8,8,11,45,194.0,465.5,4.8,32.0,650.5,614.18,447.57
2017,8,8,12,0,284.0,469.0,4.9,32.0,742.0,713.09,517.73
2017,8,8,12,15,221.0,481.5,4.9,32.0,695.0,674.3,489.01
2017,8,8,12,30,158.0,494.0,4.9,32.0,648.0,635.82,460.77
2017,8,8,12,45,94.0,440.5,4.95,32.5,532.0,520.08,378.37
2017,8,8,13,0,30.0,387.0,5.0,33.0,416.0,407.49,296.52
2017,8,8,13,15,23.0,342.5,5.0,33.0,365.0,358.16,261.47
2017,8,8,13,30,16.0,298.0,5.0,33.0,314.0,299.63,219.18
2017,8,8,13,45,409.5,228.5,5.05,33.0,603.5,663.21,492.34
2017,8,8,14,0,803.0,159.0,5.1,33.0,893.0,986.19,713.29
2017,8,8,14,15,796.0,157.0,5.05,32.5,867.0,974.47,705.49
2017,8,8,14,30,789.0,155.0,5.0,32.0,841.0,959.45,697.67
2017,8,8,14,45,454.0,272.5,5.0,32.0,663.5,749.06,552.43
2017,8,8,15,0,119.0,390.0,5.0,32.0,486.0,522.84,385.12
2017,8,8,15,15,403.5,282.5,4.95,32.0,585.5,697.59,518.89
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,837.58,621.55
2017,8,8,15,45,673.5,168.5,4.9,32.0,641.5,798.61,595.48
2017,8,8,16,0,659.0,162.0,4.9,32.0,598.0,757.92,569.0
2017,8,8,16,15,636.0,155.5,4.75,31.5,549.5,708.81,536.61
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,659.12,502.67
2017,8,8,16,45,593.0,138.5,4.5,31.0,451.0,607.05,465.78
2017,8,8,17,0,573.0,128.0,4.4,31.0,401.0,554.8,427.99
2017,8,8,17,15,533.5,119.0,4.05,30.5,348.0,487.2,378.14
2017,8,8,17,30,494.0,110.0,3.7,30.0,295.0,427.32,332.71
2017,8,8,17,45,451.5,96.5,3.4,29.5,244.0,363.59,283.12
2017,8,8,18,0,409.0,83.0,3.1,29.0,193.0,303.48,234.84
2017,8,8,18,15,336.0,69.0,2.75,28.5,145.0,233.84,177.89
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,172.2,126.5
2017,8,8,18,45,172.0,36.5,2.1,27.5,59.5,108.04,72.82
2017,8,8,19,0,81.0,18.0,1.8,27.0,22.0,47.32,0.0
2017,8,8,19,15,40.5,9.0,1.75,26.5,11.0,16.43,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.0,17.13,1.01
2017,8,9,6,30,172.0,41.0,2.4,24.0,60.0,31.83,20.49
2017,8,9,6,45,251.0,58.5,2.4,24.5,104.5,44.46,32.06
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,56.48,42.7
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.5,71.78,55.85
2017,8,9,7,30,6.0,111.0,2.5,26.0,114.0,97.42,77.4
2017,8,9,7,45,121.0,141.5,2.55,26.5,194.0,118.72,87.21
2017,8,9,8,0,236.0,172.0,2.6,27.0,274.0,159.61,112.6
2017,8,9,8,15,423.5,154.5,2.6,27.5,368.0,192.14,129.63
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,250.62,170.16
2017,8,9,8,45,447.0,202.0,2.65,28.5,453.0,295.79,212.59
2017,8,9,9,0,283.0,267.0,2.7,29.0,444.0,324.32,239.14
2017,8,9,9,15,496.5,211.0,2.7,29.5,551.0,383.54,282.4
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,466.78,344.67
2017,8,9,9,45,728.5,157.0,2.75,30.5,701.0,520.04,385.07
2017,8,9,10,0,747.0,159.0,2.8,31.0,744.0,575.88,426.16
2017,8,9,10,15,758.0,162.0,2.8,31.0,780.0,625.57,462.53
2017,8,9,10,30,769.0,165.0,2.8,31.0,816.0,674.54,497.53
2017,8,9,10,45,780.0,166.0,2.8,31.5,846.0,720.75,528.81
2017,8,9,11,0,791.0,167.0,2.8,32.0,876.0,765.73,558.27
2017,8,9,11,15,586.0,289.0,2.75,32.0,821.5,748.15,541.37
2017,8,9,11,30,381.0,411.0,2.7,32.0,767.0,712.68,511.96
2017,8,9,11,45,377.5,419.5,2.7,32.5,777.0,735.05,525.84
2017,8,9,12,0,374.0,428.0,2.7,33.0,787.0,756.05,538.25
2017,8,9,12,15,591.0,302.0,2.65,33.0,873.0,855.84,609.52
2017,8,9,12,30,808.0,176.0,2.6,33.0,959.0,953.43,673.27
2017,8,9,12,45,812.0,173.0,2.6,33.5,957.5,971.92,682.65
2017,8,9,13,0,816.0,170.0,2.6,34.0,956.0,987.26,690.78
2017,8,9,13,15,813.5,169.0,2.5,34.0,945.5,994.88,694.7
2017,8,9,13,30,811.0,168.0,2.4,34.0,935.0,999.04,696.61
2017,8,9,13,45,811.0,163.5,2.35,34.0,917.5,998.65,696.33
2017,8,9,14,0,811.0,159.0,2.3,34.0,900.0,994.72,694.02
2017,8,9,14,15,804.5,157.0,2.25,34.0,873.5,983.41,687.3
2017,8,9,14,30,798.0,155.0,2.2,34.0,847.0,968.76,678.69
2017,8,9,14,45,794.0,149.0,2.2,34.0,815.0,949.06,667.54
2017,8,9,15,0,790.0,143.0,2.2,34.0,783.0,926.11,654.43
2017,8,9,15,15,777.5,140.0,2.15,34.0,743.0,895.34,635.94
2017,8,9,15,30,765.0,137.0,2.1,34.0,703.0,862.02,615.83
2017,8,9,15,45,752.0,132.0,2.1,34.0,658.5,823.78,592.86
2017,8,9,16,0,739.0,127.0,2.1,34.0,614.0,783.47,568.34
2017,8,9,16,15,718.0,122.5,2.05,33.5,565.0,738.72,541.32
2017,8,9,16,30,697.0,118.0,2.0,33.0,516.0,689.69,510.93
2017,8,9,16,45,671.0,111.5,1.95,33.0,463.5,634.12,474.07
2017,8,9,17,0,645.0,105.0,1.9,33.0,411.0,578.73,435.64
2017,8,9,17,15,607.5,98.0,1.7,32.5,357.5,515.93,390.93
2017,8,9,17,30,570.0,91.0,1.5,32.0,304.0,455.13,346.34
2017,8,9,17,45,519.5,82.0,1.3,31.5,251.0,387.52,295.23
2017,8,9,18,0,469.0,73.0,1.1,31.0,198.0,324.09,245.56
2017,8,9,18,15,393.5,61.0,1.0,30.0,148.5,248.68,186.04
2017,8,9,18,30,318.0,49.0,0.9,29.0,99.0,185.13,134.13
2017,8,9,18,45,211.5,33.0,0.85,28.5,60.5,115.86,76.71
2017,8,9,19,0,105.0,17.0,0.8,28.0,22.0,51.69,0.0
2017,8,9,19,15,52.5,8.5,0.8,27.5,11.0,18.23,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,90.5,20.0,1.65,24.5,30.0,15.72,0.0
2017,8,10,6,30,181.0,40.0,1.8,25.0,60.0,31.07,19.71
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,40.99,28.91
2017,8,10,7,0,381.0,68.0,2.2,27.0,152.0,50.46,37.24
2017,8,10,7,15,443.5,78.0,2.25,27.5,203.5,56.4,42.39
2017,8,10,7,30,506.0,88.0,2.3,28.0,255.0,61.47,46.58
2017,8,10,7,45,557.5,94.0,2.35,28.5,309.0,91.7,53.37
2017,8,10,8,0,609.0,100.0,2.4,29.0,363.0,139.33,80.66
2017,8,10,8,15,641.0,106.0,2.35,29.5,416.0,189.95,118.11
2017,8,10,8,30,673.0,112.0,2.3,30.0,469.0,244.26,161.77
2017,8,10,8,45,699.5,115.5,2.3,30.5,520.5,298.31,206.46
2017,8,10,9,0,726.0,119.0,2.3,31.0,572.0,354.86,252.7
2017,8,10,9,15,744.0,123.0,2.25,31.5,618.5,413.72,299.55
2017,8,10,9,30,762.0,127.0,2.2,32.0,665.0,469.94,343.02
2017,8,10,9,45,775.5,129.5,2.15,32.5,707.0,523.16,382.9
2017,8,10,10,0,789.0,132.0,2.1,33.0,749.0,576.31,421.29
2017,8,10,10,15,799.0,134.5,2.05,33.5,785.0,626.92,456.57
2017,8,10,10,30,809.0,137.0,2.0,34.0,821.0,676.6,490.02
2017,8,10,10,45,816.5,139.0,1.95,34.5,850.0,722.84,520.1
2017,8,10,11,0,824.0,141.0,1.9,35.0,879.0,765.39,545.7
2017,8,10,11,15,613.5,270.5,1.9,35.0,827.5,754.18,534.36
2017,8,10,11,30,403.0,400.0,1.9,35.0,776.0,723.4,508.8
2017,8,10,11,45,360.5,431.0,1.9,35.0,771.0,731.56,513.01
2017,8,10,12,0,318.0,462.0,1.9,35.0,766.0,738.35,515.88
2017,8,10,12,15,290.0,471.0,1.9,35.0,749.5,734.57,512.64
2017,8,10,12,30,262.0,480.0,1.9,35.0,733.0,728.45,507.95
2017,8,10,12,45,549.5,314.5,1.95,35.5,844.0,861.66,601.25
2017,8,10,13,0,837.0,149.0,2.0,36.0,955.0,978.95,675.23
2017,8,10,13,15,834.0,148.5,2.05,36.0,944.0,986.2,679.27
2017,8,10,13,30,831.0,148.0,2.1,36.0,933.0,990.04,682.44
2017,8,10,13,45,829.0,145.0,2.15,36.0,915.0,988.97,682.77
2017,8,10,14,0,827.0,142.0,2.2,36.0,897.0,984.4,681.12
2017,8,10,14,15,820.5,140.5,2.25,36.0,870.5,973.39,675.64
2017,8,10,14,30,814.0,139.0,2.3,36.0,844.0,967.86,673.69
2017,8,10,14,45,799.5,139.5,2.35,36.0,809.5,944.53,660.72
2017,8,10,15,0,785.0,140.0,2.4,36.0,775.0,918.35,646.08
2017,8,10,15,15,772.5,137.5,2.45,35.5,735.0,888.16,630.14
2017,8,10,15,30,760.0,135.0,2.5,35.0,695.0,855.45,612.39
2017,8,10,15,45,740.5,132.5,2.55,35.0,649.5,814.27,587.62
2017,8,10,16,0,721.0,130.0,2.6,35.0,604.0,775.04,563.88
2017,8,10,16,15,408.5,188.5,2.6,34.5,453.0,554.53,411.77
2017,8,10,16,30,96.0,247.0,2.6,34.0,302.0,329.01,245.18
2017,8,10,16,45,352.0,180.0,2.6,34.0,351.0,459.99,348.19
2017,8,10,17,0,608.0,113.0,2.6,34.0,400.0,562.16,425.47
2017,8,10,17,15,568.0,105.5,2.4,33.5,346.5,498.85,379.19
2017,8,10,17,30,528.0,98.0,2.2,33.0,293.0,437.85,334.19
2017,8,10,17,45,466.5,89.5,2.05,32.5,240.5,363.19,277.66
2017,8,10,18,0,405.0,81.0,1.9,32.0,188.0,298.93,227.21
2017,8,10,18,15,325.5,67.5,1.8,31.5,140.0,227.42,170.04
2017,8,10,18,30,246.0,54.0,1.7,31.0,92.0,164.74,118.86
2017,8,10,18,45,146.0,35.5,1.65,30.5,55.5,99.11,64.73
2017,8,10,19,0,46.0,17.0,1.6,30.0,19.0,33.24,0.0
2017,8,10,19,15,23.0,8.5,1.75,29.5,9.5,12.51,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
