Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,19.0,2.0,25.5,30.5,14.93,0.0
2017,8,11,6,30,212.0,38.0,2.2,26.0,61.0,29.52,18.28
2017,8,11,6,45,317.0,49.5,2.4,26.5,107.0,37.54,25.93
2017,8,11,7,0,422.0,61.0,2.6,27.0,153.0,45.53,33.06
2017,8,11,7,15,485.5,69.5,2.65,27.5,205.5,49.61,36.64
2017,8,11,7,30,549.0,78.0,2.7,28.0,258.0,53.46,39.83
2017,8,11,7,45,599.0,83.0,2.8,28.5,312.5,84.71,46.76
2017,8,11,8,0,649.0,88.0,2.9,29.0,367.0,134.0,74.91
2017,8,11,8,15,679.5,93.0,2.95,29.5,420.5,186.01,113.67
2017,8,11,8,30,710.0,98.0,3.0,30.0,474.0,241.45,158.75
2017,8,11,8,45,734.0,101.5,3.05,31.0,525.0,300.49,207.43
2017,8,11,9,0,758.0,105.0,3.1,32.0,576.0,357.73,254.23
2017,8,11,9,15,774.5,108.0,3.1,32.0,623.0,413.33,299.87
2017,8,11,9,30,791.0,111.0,3.1,32.0,670.0,469.65,344.83
2017,8,11,9,45,804.5,113.5,3.1,32.5,712.0,524.41,386.61
2017,8,11,10,0,818.0,116.0,3.1,33.0,754.0,580.75,428.05
2017,8,11,10,15,827.5,118.0,3.0,33.5,790.0,631.26,463.83
2017,8,11,10,30,837.0,120.0,2.9,34.0,826.0,680.65,497.62
2017,8,11,10,45,846.0,120.0,2.85,34.5,855.5,726.52,527.71
2017,8,11,11,0,855.0,120.0,2.8,35.0,885.0,770.72,554.8
2017,8,11,11,15,860.0,121.0,2.75,35.0,907.0,810.75,579.91
2017,8,11,11,30,865.0,122.0,2.7,35.0,929.0,848.41,603.23
2017,8,11,11,45,854.0,133.0,2.7,35.5,939.0,878.83,620.78
2017,8,11,12,0,843.0,144.0,2.7,36.0,949.0,905.69,635.99
2017,8,11,12,15,844.0,144.0,2.65,36.0,955.0,930.01,650.51
2017,8,11,12,30,845.0,144.0,2.6,36.0,961.0,951.33,663.13
2017,8,11,12,45,845.5,143.5,2.6,36.5,958.5,968.59,672.3
2017,8,11,13,0,846.0,143.0,2.6,37.0,956.0,982.65,679.54
2017,8,11,13,15,843.5,142.5,2.55,37.0,945.0,990.39,683.98
2017,8,11,13,30,841.0,142.0,2.5,37.0,934.0,994.69,686.45
2017,8,11,13,45,839.0,139.0,2.5,37.0,916.0,993.52,686.18
2017,8,11,14,0,837.0,136.0,2.5,37.0,898.0,988.8,683.92
2017,8,11,14,15,830.5,134.5,2.45,37.0,871.5,977.62,677.37
2017,8,11,14,30,824.0,133.0,2.4,37.0,845.0,963.08,668.91
2017,8,11,14,45,812.0,132.5,2.4,37.0,811.0,949.4,661.57
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,924.24,647.13
2017,8,11,15,15,788.0,129.5,2.4,36.5,737.5,894.1,630.93
2017,8,11,15,30,776.0,127.0,2.4,36.0,698.0,861.38,612.98
2017,8,11,15,45,763.0,122.5,2.4,36.0,653.5,823.21,590.06
2017,8,11,16,0,750.0,118.0,2.4,36.0,609.0,782.95,565.58
2017,8,11,16,15,729.0,113.5,2.4,35.5,560.0,734.35,536.35
2017,8,11,16,30,708.0,109.0,2.4,35.0,511.0,687.65,507.84
2017,8,11,16,45,683.5,103.0,2.4,35.0,459.0,633.18,472.29
2017,8,11,17,0,659.0,97.0,2.4,35.0,407.0,578.75,434.68
2017,8,11,17,15,621.5,91.0,2.15,34.5,353.0,516.4,390.16
2017,8,11,17,30,584.0,85.0,1.9,34.0,299.0,456.04,345.76
2017,8,11,17,45,533.5,76.5,1.65,33.5,246.0,388.29,294.45
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,324.74,244.6
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,251.01,186.35
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,183.8,131.73
2017,8,11,18,45,162.5,32.5,1.15,30.5,57.0,100.47,64.61
2017,8,11,19,0,0.0,19.0,1.1,30.0,19.0,18.83,0.0
2017,8,11,19,15,0.0,9.5,1.15,29.5,9.5,9.05,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,94.5,19.0,2.5,25.5,29.5,14.96,0.0
2017,8,12,6,30,189.0,38.0,2.8,26.0,59.0,29.55,18.21
2017,8,12,6,45,298.5,50.5,3.15,26.5,105.0,38.35,26.58
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,47.43,34.65
2017,8,12,7,15,473.0,72.0,3.5,27.5,203.5,51.83,38.51
2017,8,12,7,30,538.0,81.0,3.5,28.0,256.0,55.98,41.96
2017,8,12,7,45,594.5,84.5,3.5,28.5,312.0,85.58,47.67
2017,8,12,8,0,651.0,88.0,3.5,29.0,368.0,134.16,75.01
2017,8,12,8,15,682.0,93.0,3.4,29.5,421.5,186.44,113.99
2017,8,12,8,30,713.0,98.0,3.3,30.0,475.0,242.21,159.35
2017,8,12,8,45,741.5,99.5,3.2,31.0,527.5,301.08,207.81
2017,8,12,9,0,770.0,101.0,3.1,32.0,580.0,358.67,254.77
2017,8,12,9,15,787.0,104.0,3.05,32.5,627.0,415.21,300.51
2017,8,12,9,30,804.0,107.0,3.0,33.0,674.0,472.5,345.33
2017,8,12,9,45,819.5,108.5,2.95,33.5,717.0,530.63,389.15
2017,8,12,10,0,835.0,110.0,2.9,34.0,760.0,585.66,429.32
2017,8,12,10,15,844.0,111.5,2.9,34.0,796.0,636.28,466.22
2017,8,12,10,30,853.0,113.0,2.9,34.0,832.0,685.67,501.31
2017,8,12,10,45,862.0,113.5,2.95,34.5,861.5,732.69,532.32
2017,8,12,11,0,871.0,114.0,3.0,35.0,891.0,778.02,560.65
2017,8,12,11,15,875.5,115.0,3.05,35.5,913.0,818.27,585.29
2017,8,12,11,30,880.0,116.0,3.1,36.0,935.0,856.05,608.09
2017,8,12,11,45,887.5,113.5,3.15,36.5,950.0,890.55,628.58
2017,8,12,12,0,895.0,111.0,3.2,37.0,965.0,922.4,647.26
2017,8,12,12,15,896.0,111.0,3.2,37.0,970.5,947.77,662.81
2017,8,12,12,30,897.0,111.0,3.2,37.0,976.0,969.91,676.4
2017,8,12,12,45,896.5,110.5,3.25,37.0,973.0,986.78,687.13
2017,8,12,13,0,896.0,110.0,3.3,37.0,970.0,1000.17,695.82
2017,8,12,13,15,893.5,109.5,3.3,37.0,959.0,1008.01,700.83
2017,8,12,13,30,891.0,109.0,3.3,37.0,948.0,1012.19,703.75
2017,8,12,13,45,887.0,108.5,3.3,37.5,929.0,1011.2,702.13
2017,8,12,14,0,883.0,108.0,3.3,38.0,910.0,1006.54,698.42
2017,8,12,14,15,877.5,106.5,3.25,38.0,883.5,995.7,692.14
2017,8,12,14,30,872.0,105.0,3.2,38.0,857.0,981.32,683.81
2017,8,12,14,45,857.0,107.5,3.2,38.0,822.0,958.54,670.7
2017,8,12,15,0,842.0,110.0,3.2,38.0,787.0,932.84,655.83
2017,8,12,15,15,831.0,107.5,3.15,37.5,747.0,902.74,639.18
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,869.92,620.69
2017,8,12,15,45,804.5,103.0,3.1,37.0,661.5,837.85,601.58
2017,8,12,16,0,789.0,101.0,3.1,37.0,616.0,796.85,576.44
2017,8,12,16,15,770.0,97.5,3.05,36.5,566.5,749.54,547.72
2017,8,12,16,30,751.0,94.0,3.0,36.0,517.0,701.02,517.69
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,644.44,480.61
2017,8,12,17,0,695.0,86.0,3.0,36.0,411.0,590.2,443.62
2017,8,12,17,15,659.0,81.0,2.75,35.0,356.5,528.28,400.2
2017,8,12,17,30,623.0,76.0,2.5,34.0,302.0,468.17,356.54
2017,8,12,17,45,568.0,69.0,2.25,33.5,248.0,397.76,302.89
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,332.02,250.99
2017,8,12,18,15,431.0,52.5,2.15,32.0,144.5,257.16,191.54
2017,8,12,18,30,349.0,43.0,2.3,31.0,95.0,191.0,137.16
2017,8,12,18,45,218.0,29.0,2.45,30.5,56.5,112.88,71.73
2017,8,12,19,0,87.0,15.0,2.6,30.0,18.0,35.66,0.0
2017,8,12,19,15,43.5,7.5,3.0,30.0,9.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,18.5,3.55,25.5,29.0,14.58,0.0
2017,8,13,6,30,201.0,37.0,3.7,26.0,58.0,28.79,17.51
2017,8,13,6,45,327.0,47.0,3.85,26.5,106.0,35.68,24.32
2017,8,13,7,0,453.0,57.0,4.0,27.0,154.0,42.25,30.26
2017,8,13,7,15,517.5,65.0,4.05,27.5,207.0,46.11,33.66
2017,8,13,7,30,582.0,73.0,4.1,28.0,260.0,49.76,36.7
2017,8,13,7,45,639.0,75.0,4.15,28.5,317.5,80.11,42.19
2017,8,13,8,0,696.0,77.0,4.2,29.0,375.0,134.35,73.41
2017,8,13,8,15,725.5,81.5,4.25,29.5,429.0,188.38,113.89
2017,8,13,8,30,755.0,86.0,4.3,30.0,483.0,245.71,160.94
2017,8,13,8,45,781.5,87.0,4.35,30.5,536.0,302.18,208.71
2017,8,13,9,0,808.0,88.0,4.4,31.0,589.0,361.01,258.04
2017,8,13,9,15,824.0,91.0,4.35,31.5,636.5,423.11,308.74
2017,8,13,9,30,840.0,94.0,4.3,32.0,684.0,481.44,355.14
2017,8,13,9,45,853.5,95.0,4.3,32.5,727.0,536.93,398.07
2017,8,13,10,0,867.0,96.0,4.3,33.0,770.0,592.08,439.34
2017,8,13,10,15,876.0,98.0,4.2,33.5,806.5,644.7,477.24
2017,8,13,10,30,885.0,100.0,4.1,34.0,843.0,696.03,513.0
2017,8,13,10,45,892.5,100.0,4.05,34.5,873.0,742.9,543.45
2017,8,13,11,0,900.0,100.0,4.0,35.0,903.0,787.85,571.49
2017,8,13,11,15,904.5,101.0,3.95,35.0,925.0,829.17,597.93
2017,8,13,11,30,909.0,102.0,3.9,35.0,947.0,867.93,622.46
2017,8,13,11,45,901.0,110.0,3.85,35.5,958.5,899.67,640.91
2017,8,13,12,0,893.0,118.0,3.8,36.0,970.0,927.85,656.94
2017,8,13,12,15,894.0,118.5,3.75,36.0,975.5,953.72,672.78
2017,8,13,12,30,895.0,119.0,3.7,36.0,981.0,976.37,686.57
2017,8,13,12,45,895.5,118.0,3.65,36.5,978.0,993.76,695.63
2017,8,13,13,0,896.0,117.0,3.6,37.0,975.0,1007.69,702.57
2017,8,13,13,15,893.0,116.5,3.55,37.0,963.5,1015.08,706.99
2017,8,13,13,30,890.0,116.0,3.5,37.0,952.0,1018.8,709.29
2017,8,13,13,45,886.0,115.0,3.5,37.5,932.5,1017.33,707.38
2017,8,13,14,0,882.0,114.0,3.5,38.0,913.0,1012.17,703.36
2017,8,13,14,15,875.5,112.5,3.45,38.0,886.0,1000.36,696.48
2017,8,13,14,30,869.0,111.0,3.4,38.0,859.0,985.02,687.56
2017,8,13,14,45,857.0,111.0,3.4,38.0,824.0,962.51,674.59
2017,8,13,15,0,845.0,111.0,3.4,38.0,789.0,936.94,659.76
2017,8,13,15,15,833.5,109.0,3.35,37.5,748.5,906.8,643.07
2017,8,13,15,30,822.0,107.0,3.3,37.0,708.0,873.96,624.54
2017,8,13,15,45,805.0,104.5,3.25,37.0,662.0,839.98,603.87
2017,8,13,16,0,788.0,102.0,3.2,37.0,616.0,797.05,577.16
2017,8,13,16,15,768.0,98.5,3.1,36.5,565.5,748.89,547.62
2017,8,13,16,30,748.0,95.0,3.0,36.0,515.0,699.61,516.83
2017,8,13,16,45,717.5,91.5,2.95,36.0,461.0,641.84,478.71
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,586.81,440.85
2017,8,13,17,15,649.0,82.5,2.6,35.0,352.5,523.35,396.18
2017,8,13,17,30,611.0,77.0,2.3,34.0,298.0,461.93,351.44
2017,8,13,17,45,551.0,71.0,2.05,33.5,243.5,390.63,297.12
2017,8,13,18,0,491.0,65.0,1.8,33.0,189.0,324.48,244.94
2017,8,13,18,15,408.0,54.5,1.95,32.5,140.0,249.29,185.0
2017,8,13,18,30,325.0,44.0,2.1,32.0,91.0,182.95,130.5
2017,8,13,18,45,197.0,29.0,2.25,31.5,53.5,106.66,66.33
2017,8,13,19,0,69.0,14.0,2.4,31.0,16.0,30.2,0.0
2017,8,13,19,15,34.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,12.0,17.5,3.85,25.0,19.0,15.93,0.0
2017,8,14,6,30,24.0,35.0,4.1,25.0,38.0,30.97,19.25
2017,8,14,6,45,67.0,58.0,4.35,25.5,71.0,48.1,34.82
2017,8,14,7,0,110.0,81.0,4.6,26.0,104.0,65.76,50.3
2017,8,14,7,15,141.0,102.0,4.65,26.5,141.5,81.58,63.9
2017,8,14,7,30,172.0,123.0,4.7,27.0,179.0,96.93,76.76
2017,8,14,7,45,335.0,123.0,4.8,27.5,257.0,103.84,69.55
2017,8,14,8,0,498.0,123.0,4.9,28.0,335.0,146.16,91.23
2017,8,14,8,15,602.0,113.0,4.9,28.5,405.0,189.17,120.1
2017,8,14,8,30,706.0,103.0,4.9,29.0,475.0,244.86,162.81
2017,8,14,8,45,739.5,103.5,4.95,29.5,528.0,304.25,212.53
2017,8,14,9,0,773.0,104.0,5.0,30.0,581.0,362.76,261.49
2017,8,14,9,15,790.0,107.0,5.0,30.5,628.5,419.61,308.49
2017,8,14,9,30,807.0,110.0,5.0,31.0,676.0,477.21,354.68
2017,8,14,9,45,823.0,110.5,5.0,31.5,719.5,534.9,399.47
2017,8,14,10,0,839.0,111.0,5.0,32.0,763.0,589.64,440.8
2017,8,14,10,15,848.5,113.0,4.9,32.5,799.0,641.32,478.33
2017,8,14,10,30,858.0,115.0,4.8,33.0,835.0,691.81,513.79
2017,8,14,10,45,866.0,115.5,4.75,33.5,864.5,738.43,544.93
2017,8,14,11,0,874.0,116.0,4.7,34.0,894.0,783.24,573.2
2017,8,14,11,15,878.5,117.0,4.55,34.5,915.5,823.67,597.89
2017,8,14,11,30,883.0,118.0,4.4,35.0,937.0,861.62,620.54
2017,8,14,11,45,882.5,120.5,4.3,35.5,950.0,893.95,639.4
2017,8,14,12,0,882.0,123.0,4.2,36.0,963.0,923.23,656.08
2017,8,14,12,15,883.0,123.0,4.1,36.0,968.0,948.37,671.36
2017,8,14,12,30,884.0,123.0,4.0,36.0,973.0,970.33,684.57
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.5,987.05,693.04
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,1000.34,699.36
2017,8,14,13,15,879.0,122.5,3.7,37.0,954.5,1007.62,703.45
2017,8,14,13,30,876.0,122.0,3.6,37.0,943.0,1011.29,705.41
2017,8,14,13,45,871.0,121.0,3.5,37.0,923.5,1008.8,703.66
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,1002.68,699.82
2017,8,14,14,15,859.5,119.0,3.3,37.0,877.0,991.51,692.95
2017,8,14,14,30,853.0,118.0,3.2,37.0,850.0,976.87,684.07
2017,8,14,14,45,844.5,115.5,3.15,37.0,816.0,955.32,671.32
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,930.6,656.67
2017,8,14,15,15,824.5,111.0,3.05,37.0,742.0,900.61,638.69
2017,8,14,15,30,813.0,109.0,3.0,37.0,702.0,875.06,623.59
2017,8,14,15,45,798.5,105.5,3.0,37.0,656.5,835.34,599.51
2017,8,14,16,0,784.0,102.0,3.0,37.0,611.0,793.53,573.92
2017,8,14,16,15,764.0,98.5,2.95,36.5,561.0,745.45,544.71
2017,8,14,16,30,744.0,95.0,2.9,36.0,511.0,696.26,514.22
2017,8,14,16,45,715.0,91.5,2.9,36.0,457.5,639.69,477.14
2017,8,14,17,0,686.0,88.0,2.9,36.0,404.0,585.79,440.2
2017,8,14,17,15,648.0,82.5,2.65,35.0,349.5,522.35,395.63
2017,8,14,17,30,610.0,77.0,2.4,34.0,295.0,460.94,350.97
2017,8,14,17,45,549.5,70.5,2.2,33.5,241.0,388.84,296.05
2017,8,14,18,0,489.0,64.0,2.0,33.0,187.0,321.99,243.29
2017,8,14,18,15,403.0,53.5,2.25,32.0,137.5,245.72,182.77
2017,8,14,18,30,317.0,43.0,2.5,31.0,88.0,178.68,127.77
2017,8,14,18,45,185.0,28.0,2.8,30.5,51.5,101.85,62.24
2017,8,14,19,0,53.0,13.0,3.1,30.0,15.0,25.27,0.0
2017,8,14,19,15,26.5,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,71.5,19.5,3.4,25.5,27.0,16.25,0.0
2017,8,15,6,30,143.0,39.0,3.6,26.0,54.0,31.69,19.62
2017,8,15,6,45,259.5,53.5,3.85,26.5,100.5,40.83,28.57
2017,8,15,7,0,376.0,68.0,4.1,27.0,147.0,50.74,37.41
2017,8,15,7,15,445.0,78.5,4.15,27.5,200.0,57.08,42.94
2017,8,15,7,30,514.0,89.0,4.2,28.0,253.0,62.99,47.89
2017,8,15,7,45,584.0,90.5,4.3,28.5,311.0,89.74,51.5
2017,8,15,8,0,654.0,92.0,4.4,29.0,369.0,137.62,77.74
2017,8,15,8,15,686.0,97.0,4.45,29.5,423.5,190.47,117.15
2017,8,15,8,30,718.0,102.0,4.5,30.0,478.0,246.95,163.22
2017,8,15,8,45,753.0,101.0,4.55,30.5,532.0,306.21,212.59
2017,8,15,9,0,788.0,100.0,4.6,31.0,586.0,364.8,261.37
2017,8,15,9,15,562.0,199.5,4.6,31.5,560.0,402.53,295.59
2017,8,15,9,30,336.0,299.0,4.6,32.0,534.0,418.04,309.11
2017,8,15,9,45,595.0,203.0,4.6,32.5,651.5,492.69,365.48
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,595.18,442.15
2017,8,15,10,15,863.0,109.0,4.55,33.5,805.5,647.32,479.67
2017,8,15,10,30,872.0,111.0,4.5,34.0,842.0,698.19,515.33
2017,8,15,10,45,879.5,111.5,4.5,34.5,871.5,745.08,546.42
2017,8,15,11,0,887.0,112.0,4.5,35.0,901.0,790.08,574.83
2017,8,15,11,15,891.0,113.0,4.45,35.0,922.5,830.62,600.94
2017,8,15,11,30,895.0,114.0,4.4,35.0,944.0,868.59,625.15
2017,8,15,11,45,891.0,119.5,4.4,35.5,956.0,901.07,644.49
2017,8,15,12,0,887.0,125.0,4.4,36.0,968.0,930.26,661.58
2017,8,15,12,15,887.5,125.0,4.35,36.0,973.0,955.08,676.93
2017,8,15,12,30,888.0,125.0,4.3,36.0,978.0,976.67,690.24
2017,8,15,12,45,637.0,274.0,4.3,36.5,885.0,910.69,645.35
2017,8,15,13,0,386.0,423.0,4.3,37.0,792.0,815.36,574.84
2017,8,15,13,15,632.5,273.5,4.3,37.0,870.0,929.1,657.34
2017,8,15,13,30,879.0,124.0,4.3,37.0,948.0,1016.77,713.77
2017,8,15,13,45,873.0,124.0,4.35,37.5,927.5,1014.28,710.9
2017,8,15,14,0,867.0,124.0,4.4,38.0,907.0,1008.18,706.51
2017,8,15,14,15,860.5,122.5,4.45,38.0,879.5,996.45,700.2
2017,8,15,14,30,854.0,121.0,4.5,38.0,852.0,981.25,691.8
2017,8,15,14,45,836.5,123.5,4.55,38.0,816.0,956.22,677.18
2017,8,15,15,0,819.0,126.0,4.6,38.0,780.0,936.52,666.07
2017,8,15,15,15,806.0,123.5,4.6,37.5,739.0,904.74,648.23
2017,8,15,15,30,793.0,121.0,4.6,37.0,698.0,870.37,628.58
2017,8,15,15,45,769.0,121.0,4.7,37.0,650.5,826.73,601.63
2017,8,15,16,0,745.0,121.0,4.8,37.0,603.0,781.65,573.43
2017,8,15,16,15,525.0,173.5,4.9,36.5,499.5,632.72,471.7
2017,8,15,16,30,305.0,226.0,5.0,36.0,396.0,489.64,367.42
2017,8,15,16,45,458.5,168.5,5.1,36.0,393.5,536.42,406.02
2017,8,15,17,0,612.0,111.0,5.2,36.0,391.0,561.42,427.45
2017,8,15,17,15,569.5,103.5,5.15,35.0,337.0,496.15,380.56
2017,8,15,17,30,527.0,96.0,5.1,34.0,283.0,433.44,334.2
2017,8,15,17,45,455.0,88.0,5.05,33.5,229.0,354.12,272.84
2017,8,15,18,0,383.0,80.0,5.0,33.0,175.0,286.27,218.55
2017,8,15,18,15,296.5,65.5,4.85,32.5,127.5,212.28,158.49
2017,8,15,18,30,210.0,51.0,4.7,32.0,80.0,148.13,105.68
2017,8,15,18,45,113.0,31.0,4.55,31.5,45.5,77.98,45.66
2017,8,15,19,0,16.0,11.0,4.4,31.0,11.0,14.35,0.0
2017,8,15,19,15,8.0,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,1.5,16.0,3.55,26.5,16.0,14.75,0.0
2017,8,16,6,30,3.0,32.0,3.8,27.0,32.0,28.99,17.27
2017,8,16,6,45,30.5,56.0,4.1,27.5,62.0,48.2,34.53
2017,8,16,7,0,58.0,80.0,4.4,28.0,92.0,67.36,51.17
2017,8,16,7,15,88.0,101.5,4.55,28.5,126.5,81.01,62.87
2017,8,16,7,30,118.0,123.0,4.7,29.0,161.0,96.68,75.92
2017,8,16,7,45,178.5,145.0,4.9,29.5,214.5,123.22,88.52
2017,8,16,8,0,239.0,167.0,5.1,30.0,268.0,156.3,108.98
2017,8,16,8,15,214.5,195.5,5.1,30.0,296.0,197.57,141.6
2017,8,16,8,30,190.0,224.0,5.1,30.0,324.0,231.09,169.03
2017,8,16,8,45,244.0,242.0,5.1,30.5,383.5,272.81,200.1
2017,8,16,9,0,298.0,260.0,5.1,31.0,443.0,325.34,239.77
2017,8,16,9,15,343.0,271.5,5.05,31.5,499.0,375.05,277.4
2017,8,16,9,30,388.0,283.0,5.0,32.0,555.0,429.45,318.14
2017,8,16,9,45,578.0,214.5,4.95,32.5,647.5,494.3,367.13
2017,8,16,10,0,768.0,146.0,4.9,33.0,740.0,579.34,430.83
2017,8,16,10,15,779.5,148.5,4.9,33.0,776.5,630.2,468.57
2017,8,16,10,30,791.0,151.0,4.9,33.0,813.0,680.31,505.02
2017,8,16,10,45,602.5,261.0,4.9,33.5,776.0,682.6,502.12
2017,8,16,11,0,414.0,371.0,4.9,34.0,739.0,667.73,486.5
2017,8,16,11,15,432.5,378.0,4.9,34.5,771.0,710.81,515.34
2017,8,16,11,30,451.0,385.0,4.9,35.0,803.0,754.05,543.58
2017,8,16,11,45,468.5,392.0,4.9,35.5,832.0,796.33,570.72
2017,8,16,12,0,486.0,399.0,4.9,36.0,861.0,838.16,597.16
2017,8,16,12,15,529.5,360.0,4.9,36.0,866.0,859.76,612.87
2017,8,16,12,30,573.0,321.0,4.9,36.0,871.0,879.93,627.8
2017,8,16,12,45,712.0,232.0,4.9,36.0,913.0,943.01,672.21
2017,8,16,13,0,851.0,143.0,4.9,36.0,955.0,990.37,702.51
2017,8,16,13,15,848.5,142.5,4.9,36.0,943.5,997.99,707.35
2017,8,16,13,30,846.0,142.0,4.9,36.0,932.0,1002.11,710.34
2017,8,16,13,45,843.5,139.0,4.95,36.5,913.0,1000.19,708.48
2017,8,16,14,0,841.0,136.0,5.0,37.0,894.0,994.7,704.5
2017,8,16,14,15,834.0,134.5,5.0,37.0,867.0,982.71,697.64
2017,8,16,14,30,827.0,133.0,5.0,37.0,840.0,967.35,688.73
2017,8,16,14,45,819.5,130.0,5.0,37.0,806.5,955.1,681.96
2017,8,16,15,0,812.0,127.0,5.0,37.0,773.0,931.02,667.55
2017,8,16,15,15,799.0,124.5,5.0,36.5,732.5,899.33,649.6
2017,8,16,15,30,786.0,122.0,5.0,36.0,692.0,865.08,629.81
2017,8,16,15,45,767.0,119.5,5.05,36.0,645.5,823.19,603.65
2017,8,16,16,0,748.0,117.0,5.1,36.0,599.0,779.6,576.04
2017,8,16,16,15,725.5,113.0,5.1,35.5,548.5,730.07,544.87
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,682.8,514.72
2017,8,16,16,45,669.5,105.0,5.1,35.0,444.5,624.03,474.38
2017,8,16,17,0,636.0,101.0,5.1,35.0,391.0,566.13,432.64
2017,8,16,17,15,594.0,94.5,5.0,34.5,336.5,501.22,385.23
2017,8,16,17,30,552.0,88.0,4.9,34.0,282.0,438.82,338.22
2017,8,16,17,45,489.5,79.5,4.8,33.5,228.5,366.24,281.89
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,296.23,225.89
2017,8,16,18,15,337.5,58.5,4.55,32.0,127.0,220.83,164.85
2017,8,16,18,30,248.0,46.0,4.4,31.0,79.0,155.65,111.01
2017,8,16,18,45,135.0,28.0,4.25,30.5,45.0,86.01,49.2
2017,8,16,19,0,22.0,10.0,4.1,30.0,11.0,14.81,0.0
2017,8,16,19,15,11.0,5.0,4.1,29.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,16.2,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,31.6,19.29
2017,8,17,6,45,202.5,55.5,3.0,26.5,92.5,44.44,31.53
2017,8,17,7,0,313.0,72.0,3.2,27.0,137.0,53.86,40.01
2017,8,17,7,15,317.5,89.0,3.35,27.0,172.5,64.85,49.6
2017,8,17,7,30,322.0,106.0,3.5,27.0,208.0,75.17,58.4
2017,8,17,7,45,341.5,127.0,3.65,27.5,254.0,107.17,72.12
2017,8,17,8,0,361.0,148.0,3.8,28.0,300.0,150.64,100.3
2017,8,17,8,15,388.0,166.0,3.85,28.5,350.0,195.68,133.7
2017,8,17,8,30,415.0,184.0,3.9,29.0,400.0,244.12,171.74
2017,8,17,8,45,362.5,220.0,4.0,29.5,423.0,290.49,210.85
2017,8,17,9,0,310.0,256.0,4.1,30.0,446.0,326.61,240.79
2017,8,17,9,15,331.5,274.5,4.1,30.5,492.5,373.03,276.25
2017,8,17,9,30,353.0,293.0,4.1,31.0,539.0,421.66,312.68
2017,8,17,9,45,580.5,208.5,4.15,31.5,643.5,490.79,364.96
2017,8,17,10,0,808.0,124.0,4.2,32.0,748.0,583.09,434.33
2017,8,17,10,15,818.5,126.0,4.15,32.0,784.5,634.77,472.48
2017,8,17,10,30,829.0,128.0,4.1,32.0,821.0,685.25,508.97
2017,8,17,10,45,839.0,128.5,4.1,32.5,851.0,732.2,540.93
2017,8,17,11,0,849.0,129.0,4.1,33.0,881.0,777.57,569.83
2017,8,17,11,15,854.0,130.0,4.05,33.5,902.5,817.57,594.51
2017,8,17,11,30,859.0,131.0,4.0,34.0,924.0,855.18,617.31
2017,8,17,11,45,851.0,139.0,4.0,34.5,935.0,885.36,635.21
2017,8,17,12,0,843.0,147.0,4.0,35.0,946.0,912.14,650.82
2017,8,17,12,15,844.0,147.5,3.9,35.0,951.5,936.95,665.95
2017,8,17,12,30,845.0,148.0,3.8,35.0,957.0,958.72,679.08
2017,8,17,12,45,845.5,147.0,3.75,35.5,954.0,975.43,687.88
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,988.86,694.67
2017,8,17,13,15,843.0,145.5,3.6,36.0,940.0,995.91,698.63
2017,8,17,13,30,840.0,145.0,3.5,36.0,929.0,999.48,700.55
2017,8,17,13,45,658.0,253.5,3.45,36.0,860.0,947.47,667.8
2017,8,17,14,0,476.0,362.0,3.4,36.0,791.0,874.76,616.07
2017,8,17,14,15,506.5,337.5,3.3,36.0,781.0,879.87,621.1
2017,8,17,14,30,537.0,313.0,3.2,36.0,771.0,881.67,623.52
2017,8,17,14,45,495.0,308.5,3.15,36.0,717.5,830.23,590.16
2017,8,17,15,0,453.0,304.0,3.1,36.0,664.0,777.86,556.19
2017,8,17,15,15,605.0,220.5,3.0,36.0,674.0,826.62,593.66
2017,8,17,15,30,757.0,137.0,2.9,36.0,684.0,855.14,613.46
2017,8,17,15,45,740.0,133.0,2.85,36.0,638.0,814.15,587.63
2017,8,17,16,0,723.0,129.0,2.8,36.0,592.0,775.18,563.46
2017,8,17,16,15,643.5,140.5,2.65,35.5,527.5,697.87,513.61
2017,8,17,16,30,564.0,152.0,2.5,35.0,463.0,623.52,463.22
2017,8,17,16,45,534.5,142.0,2.4,35.0,412.0,561.64,420.62
2017,8,17,17,0,505.0,132.0,2.3,35.0,361.0,506.18,381.37
2017,8,17,17,15,516.0,113.0,2.0,34.0,319.0,467.33,354.53
2017,8,17,17,30,527.0,94.0,1.7,33.0,277.0,430.41,327.64
2017,8,17,17,45,464.0,84.5,1.45,32.5,224.0,354.14,269.44
2017,8,17,18,0,401.0,75.0,1.2,32.0,171.0,288.41,217.55
2017,8,17,18,15,311.0,61.0,1.3,31.5,123.5,212.67,157.37
2017,8,17,18,30,221.0,47.0,1.4,31.0,76.0,147.24,104.08
2017,8,17,18,45,116.5,28.0,1.55,30.5,42.5,74.03,39.63
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,11.44,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,13.89,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,27.36,15.82
2017,8,18,6,45,288.0,49.0,2.75,26.5,98.0,37.44,25.67
2017,8,18,7,0,396.0,63.0,3.0,27.0,144.0,47.07,34.28
2017,8,18,7,15,465.0,72.5,3.1,27.5,197.0,52.97,39.46
2017,8,18,7,30,534.0,82.0,3.2,28.0,250.0,57.5,43.25
2017,8,18,7,45,591.0,86.5,3.3,28.5,306.5,86.77,49.08
2017,8,18,8,0,648.0,91.0,3.4,29.0,363.0,136.27,76.9
2017,8,18,8,15,680.5,96.0,3.35,29.5,417.5,188.99,116.1
2017,8,18,8,30,713.0,101.0,3.3,30.0,472.0,245.42,161.92
2017,8,18,8,45,745.0,102.0,3.3,30.5,525.5,305.34,211.59
2017,8,18,9,0,777.0,103.0,3.3,31.0,579.0,364.3,260.28
2017,8,18,9,15,794.0,106.0,3.25,31.5,627.0,421.61,306.86
2017,8,18,9,30,811.0,109.0,3.2,32.0,675.0,479.65,352.47
2017,8,18,9,45,827.5,110.0,3.2,32.5,718.0,538.33,397.05
2017,8,18,10,0,844.0,111.0,3.2,33.0,761.0,594.22,438.22
2017,8,18,10,15,853.5,113.0,3.1,33.5,797.5,646.32,475.07
2017,8,18,10,30,863.0,115.0,3.0,34.0,834.0,697.2,509.81
2017,8,18,10,45,871.0,115.5,2.95,34.5,864.0,744.16,540.16
2017,8,18,11,0,879.0,116.0,2.9,35.0,894.0,789.29,567.74
2017,8,18,11,15,883.5,117.0,2.8,35.0,915.5,829.99,592.89
2017,8,18,11,30,888.0,118.0,2.7,35.0,937.0,868.17,616.1
2017,8,18,11,45,884.0,123.5,2.65,35.5,949.0,900.46,634.34
2017,8,18,12,0,880.0,129.0,2.6,36.0,961.0,929.46,650.34
2017,8,18,12,15,881.0,129.5,2.55,36.0,966.5,955.06,665.47
2017,8,18,12,30,882.0,130.0,2.5,36.0,972.0,977.46,678.6
2017,8,18,12,45,880.5,130.0,2.45,36.5,968.5,993.63,686.49
2017,8,18,13,0,879.0,130.0,2.4,37.0,965.0,1006.33,692.33
2017,8,18,13,15,876.5,129.0,2.35,37.0,953.5,1013.49,696.33
2017,8,18,13,30,874.0,128.0,2.3,37.0,942.0,1017.02,698.29
2017,8,18,13,45,869.0,127.5,2.25,37.5,922.0,1014.9,695.51
2017,8,18,14,0,864.0,127.0,2.2,38.0,902.0,1009.15,690.73
2017,8,18,14,15,857.0,125.5,2.15,38.0,874.5,996.8,683.56
2017,8,18,14,30,850.0,124.0,2.1,38.0,847.0,980.97,674.46
2017,8,18,14,45,840.0,122.5,2.1,38.0,812.0,958.88,662.17
2017,8,18,15,0,830.0,121.0,2.1,38.0,777.0,933.68,648.05
2017,8,18,15,15,817.5,118.5,2.1,37.5,736.0,909.88,636.14
2017,8,18,15,30,805.0,116.0,2.1,37.0,695.0,875.44,617.44
2017,8,18,15,45,788.5,113.0,2.1,37.0,648.5,834.49,593.18
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,791.61,567.43
2017,8,18,16,15,750.0,106.0,2.1,36.5,551.5,741.5,537.68
2017,8,18,16,30,728.0,102.0,2.1,36.0,501.0,690.46,506.67
2017,8,18,16,45,699.0,97.0,2.15,36.0,447.0,635.36,471.35
2017,8,18,17,0,670.0,92.0,2.2,36.0,393.0,577.98,432.19
2017,8,18,17,15,629.5,86.0,1.95,35.0,338.0,512.98,386.61
2017,8,18,17,30,589.0,80.0,1.7,34.0,283.0,450.31,341.08
2017,8,18,17,45,532.0,71.5,1.45,33.5,229.5,378.82,286.66
2017,8,18,18,0,475.0,63.0,1.2,33.0,176.0,312.33,234.16
2017,8,18,18,15,384.0,52.0,1.2,32.0,127.0,234.45,172.55
2017,8,18,18,30,293.0,41.0,1.2,31.0,78.0,165.29,116.1
2017,8,18,18,45,146.5,20.5,1.3,30.5,39.0,77.58,38.77
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.5,17.0,1.9,25.5,26.0,16.2,0.0
2017,8,19,6,30,191.0,34.0,2.1,26.0,52.0,26.6,15.07
2017,8,19,6,45,314.0,45.5,2.35,26.5,99.0,34.74,23.4
2017,8,19,7,0,437.0,57.0,2.6,27.0,146.0,42.9,30.74
2017,8,19,7,15,504.5,66.0,2.6,27.5,199.5,47.55,34.86
2017,8,19,7,30,572.0,75.0,2.6,28.0,253.0,51.93,38.55
2017,8,19,7,45,631.5,77.5,2.65,28.5,311.0,81.43,43.77
2017,8,19,8,0,691.0,80.0,2.7,29.0,369.0,132.19,71.9
2017,8,19,8,15,721.5,84.5,2.65,29.5,423.5,190.63,115.6
2017,8,19,8,30,752.0,89.0,2.6,30.0,478.0,248.33,162.57
2017,8,19,8,45,778.0,91.0,2.6,31.0,531.0,305.71,210.19
2017,8,19,9,0,804.0,93.0,2.6,32.0,584.0,365.4,258.96
2017,8,19,9,15,820.0,96.0,2.5,32.5,632.0,423.86,306.01
2017,8,19,9,30,836.0,99.0,2.4,33.0,680.0,485.87,353.84
2017,8,19,9,45,850.0,100.5,2.3,33.5,723.5,542.2,395.91
2017,8,19,10,0,864.0,102.0,2.2,34.0,767.0,598.23,436.13
2017,8,19,10,15,873.0,103.5,2.1,34.5,803.5,650.54,472.23
2017,8,19,10,30,882.0,105.0,2.0,35.0,840.0,701.53,506.07
2017,8,19,10,45,889.0,106.5,1.95,35.5,869.5,749.5,535.79
2017,8,19,11,0,896.0,108.0,1.9,36.0,899.0,795.5,562.98
2017,8,19,11,15,900.0,109.0,1.9,36.0,920.5,836.43,588.08
2017,8,19,11,30,904.0,110.0,1.9,36.0,942.0,874.74,611.35
2017,8,19,11,45,911.0,107.5,1.9,36.5,956.5,909.56,630.97
2017,8,19,12,0,918.0,105.0,1.9,37.0,971.0,941.57,648.69
2017,8,19,12,15,918.5,105.0,1.95,37.0,976.0,966.96,664.19
2017,8,19,12,30,919.0,105.0,2.0,37.0,981.0,988.95,677.74
2017,8,19,12,45,918.5,104.5,2.1,37.5,978.0,1005.97,687.51
2017,8,19,13,0,918.0,104.0,2.2,38.0,975.0,1019.36,695.19
2017,8,19,13,15,915.0,103.5,2.25,38.0,963.0,1026.55,700.2
2017,8,19,13,30,912.0,103.0,2.3,38.0,951.0,1029.96,703.11
2017,8,19,13,45,908.0,102.0,2.4,38.5,931.0,1028.04,702.02
2017,8,19,14,0,904.0,101.0,2.5,39.0,911.0,1022.34,698.78
2017,8,19,14,15,898.0,100.0,2.55,38.5,883.0,1010.89,694.64
2017,8,19,14,30,892.0,99.0,2.6,38.0,855.0,995.82,688.38
2017,8,19,14,45,872.0,104.0,2.65,38.0,818.0,970.15,674.19
2017,8,19,15,0,852.0,109.0,2.7,38.0,781.0,941.67,658.29
2017,8,19,15,15,840.5,106.5,2.75,38.0,739.5,910.39,640.55
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,876.37,620.95
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,842.53,601.3
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,799.58,575.46
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,750.25,545.92
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,699.81,515.03
2017,8,19,16,45,728.0,87.0,2.95,36.5,449.0,641.85,478.35
2017,8,19,17,0,699.0,83.0,3.0,36.0,395.0,586.47,441.51
2017,8,19,17,15,660.0,77.5,2.7,35.5,339.5,521.62,394.78
2017,8,19,17,30,621.0,72.0,2.4,35.0,284.0,458.93,348.16
2017,8,19,17,45,561.5,65.0,2.15,34.5,229.5,386.28,292.61
2017,8,19,18,0,502.0,58.0,1.9,34.0,175.0,318.88,239.12
2017,8,19,18,15,411.5,47.5,1.9,33.0,126.0,240.44,176.59
2017,8,19,18,30,321.0,37.0,1.9,32.0,77.0,171.98,120.07
2017,8,19,18,45,160.5,18.5,1.95,31.5,38.5,80.94,36.93
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,106.0,16.0,1.7,24.5,25.5,15.25,0.0
2017,8,20,6,30,212.0,32.0,1.9,25.0,51.0,25.02,13.77
2017,8,20,6,45,328.0,44.0,2.1,25.5,98.0,34.3,23.13
2017,8,20,7,0,444.0,56.0,2.3,26.0,145.0,42.12,30.21
2017,8,20,7,15,511.0,64.5,2.3,26.5,198.5,46.39,34.03
2017,8,20,7,30,578.0,73.0,2.3,27.0,252.0,50.43,37.44
2017,8,20,7,45,633.0,76.5,2.35,28.0,309.0,80.72,43.29
2017,8,20,8,0,688.0,80.0,2.4,29.0,366.0,131.93,71.81
2017,8,20,8,15,718.5,84.5,2.35,29.5,421.0,190.25,115.37
2017,8,20,8,30,749.0,89.0,2.3,30.0,476.0,247.81,162.16
2017,8,20,8,45,775.5,90.5,2.3,31.0,528.5,304.78,209.36
2017,8,20,9,0,802.0,92.0,2.3,32.0,581.0,364.12,257.73
2017,8,20,9,15,818.5,95.0,2.25,32.5,629.0,422.7,304.81
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,484.89,352.73
2017,8,20,9,45,848.0,100.0,2.15,33.5,720.0,541.11,394.74
2017,8,20,10,0,861.0,102.0,2.1,34.0,763.0,596.94,434.89
2017,8,20,10,15,870.0,103.5,2.15,34.5,799.5,649.13,471.59
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,700.0,506.27
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,747.39,536.42
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,792.81,564.21
2017,8,20,11,15,897.5,108.0,2.35,36.0,917.0,834.02,590.16
2017,8,20,11,30,902.0,109.0,2.4,36.0,939.0,872.66,614.33
2017,8,20,11,45,893.5,117.5,2.45,36.5,950.0,904.27,632.65
2017,8,20,12,0,885.0,126.0,2.5,37.0,961.0,932.3,648.68
2017,8,20,12,15,886.5,126.0,2.55,37.0,966.0,957.95,664.58
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,980.38,678.55
2017,8,20,12,45,887.5,125.5,2.65,37.5,968.0,997.04,687.63
2017,8,20,13,0,887.0,125.0,2.7,38.0,965.0,1010.2,694.67
2017,8,20,13,15,884.5,124.5,2.75,38.0,953.5,1017.78,699.9
2017,8,20,13,30,882.0,124.0,2.8,38.0,942.0,1021.71,703.07
2017,8,20,13,45,878.0,123.0,2.85,38.0,922.0,1019.93,702.92
2017,8,20,14,0,874.0,122.0,2.9,38.0,902.0,1014.47,700.69
2017,8,20,14,15,867.5,120.5,2.9,38.0,874.5,1002.36,694.09
2017,8,20,14,30,861.0,119.0,2.9,38.0,847.0,986.73,685.48
2017,8,20,14,45,850.5,117.5,2.95,38.0,812.0,963.8,672.81
2017,8,20,15,0,840.0,116.0,3.0,38.0,777.0,937.74,658.22
2017,8,20,15,15,828.0,113.5,3.0,38.0,735.5,906.26,639.81
2017,8,20,15,30,816.0,111.0,3.0,38.0,694.0,879.42,624.36
2017,8,20,15,45,800.0,108.0,3.05,38.0,647.0,838.43,599.91
2017,8,20,16,0,784.0,105.0,3.1,38.0,600.0,795.45,573.94
2017,8,20,16,15,762.0,101.0,3.1,37.5,549.0,744.77,543.34
2017,8,20,16,30,740.0,97.0,3.1,37.0,498.0,693.14,511.45
2017,8,20,16,45,710.0,92.5,3.15,36.5,444.0,637.07,475.86
2017,8,20,17,0,680.0,88.0,3.2,36.0,390.0,579.03,436.6
2017,8,20,17,15,639.0,82.0,2.9,35.5,334.5,513.19,389.04
2017,8,20,17,30,598.0,76.0,2.6,35.0,279.0,449.76,341.74
2017,8,20,17,45,535.5,68.5,2.3,34.5,224.5,376.13,285.22
2017,8,20,18,0,473.0,61.0,2.0,34.0,170.0,308.08,231.09
2017,8,20,18,15,381.0,49.5,2.0,33.0,121.5,229.58,168.48
2017,8,20,18,30,289.0,38.0,2.0,32.0,73.0,161.26,112.12
2017,8,20,18,45,144.5,19.0,2.05,31.5,36.5,73.69,29.04
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
