Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,84.5,16.0,1.35,25.5,23.5,15.25,0.0
2017,8,21,6,30,169.0,32.0,1.5,26.0,47.0,25.02,13.53
2017,8,21,6,45,276.5,46.0,1.7,26.5,92.0,35.18,23.72
2017,8,21,7,0,384.0,60.0,1.9,27.0,137.0,44.89,32.4
2017,8,21,7,15,453.0,70.0,1.85,27.5,189.0,51.12,37.87
2017,8,21,7,30,522.0,80.0,1.8,28.0,241.0,56.14,42.1
2017,8,21,7,45,576.5,85.0,1.8,28.5,296.5,85.01,48.1
2017,8,21,8,0,631.0,90.0,1.8,29.0,352.0,133.87,75.59
2017,8,21,8,15,386.5,156.0,1.8,29.5,323.5,188.12,126.93
2017,8,21,8,30,142.0,222.0,1.8,30.0,295.0,218.8,160.14
2017,8,21,8,45,447.5,164.0,1.8,31.0,429.5,267.33,189.07
2017,8,21,9,0,753.0,106.0,1.8,32.0,564.0,359.32,254.43
2017,8,21,9,15,770.5,109.5,1.8,32.5,611.5,416.04,299.48
2017,8,21,9,30,788.0,113.0,1.8,33.0,659.0,473.59,343.77
2017,8,21,9,45,801.5,115.5,1.8,33.5,701.0,528.69,384.79
2017,8,21,10,0,815.0,118.0,1.8,34.0,743.0,583.62,424.21
2017,8,21,10,15,825.0,120.5,1.8,34.0,779.5,636.46,461.77
2017,8,21,10,30,835.0,123.0,1.8,34.0,816.0,686.89,496.7
2017,8,21,10,45,841.5,125.0,1.8,34.5,845.0,732.98,526.3
2017,8,21,11,0,848.0,127.0,1.8,35.0,874.0,777.19,552.92
2017,8,21,11,15,853.5,128.5,1.8,35.0,896.0,818.04,578.18
2017,8,21,11,30,859.0,130.0,1.8,35.0,918.0,856.55,601.73
2017,8,21,11,45,859.0,133.0,1.85,35.5,931.0,889.1,620.62
2017,8,21,12,0,859.0,136.0,1.9,36.0,944.0,918.68,637.58
2017,8,21,12,15,860.0,136.0,1.95,36.0,949.0,943.27,652.78
2017,8,21,12,30,861.0,136.0,2.0,36.0,954.0,964.71,666.13
2017,8,21,12,45,860.0,136.0,2.05,36.5,951.0,980.95,675.01
2017,8,21,13,0,859.0,136.0,2.1,37.0,948.0,993.8,681.93
2017,8,21,13,15,856.5,135.5,2.2,37.0,936.5,1001.18,687.62
2017,8,21,13,30,854.0,135.0,2.3,37.0,925.0,1005.0,691.31
2017,8,21,13,45,849.5,134.0,2.4,37.5,905.0,1002.73,689.99
2017,8,21,14,0,845.0,133.0,2.5,38.0,885.0,996.9,686.62
2017,8,21,14,15,555.5,267.5,2.55,38.0,756.0,860.06,600.63
2017,8,21,14,30,266.0,402.0,2.6,38.0,627.0,697.72,489.44
2017,8,21,14,45,539.5,263.5,2.7,38.0,694.5,826.84,584.16
2017,8,21,15,0,813.0,125.0,2.8,38.0,762.0,929.77,652.96
2017,8,21,15,15,800.0,122.5,2.85,37.5,721.0,897.69,634.83
2017,8,21,15,30,787.0,120.0,2.9,37.0,680.0,863.04,615.91
2017,8,21,15,45,769.0,117.0,3.0,37.0,633.5,821.1,591.0
2017,8,21,16,0,751.0,114.0,3.1,37.0,587.0,777.38,564.54
2017,8,21,16,15,728.0,109.5,3.2,36.5,536.0,726.47,533.85
2017,8,21,16,30,705.0,105.0,3.3,36.0,485.0,677.82,503.97
2017,8,21,16,45,671.0,101.0,3.4,36.0,431.0,618.41,464.43
2017,8,21,17,0,637.0,97.0,3.5,36.0,377.0,559.93,423.29
2017,8,21,17,15,594.0,90.0,3.4,35.5,322.5,493.67,375.59
2017,8,21,17,30,551.0,83.0,3.3,35.0,268.0,430.09,328.24
2017,8,21,17,45,483.0,75.0,3.2,34.5,214.5,355.37,270.75
2017,8,21,18,0,415.0,67.0,3.1,34.0,161.0,284.1,214.12
2017,8,21,18,15,321.5,53.5,3.1,33.5,114.0,207.1,151.97
2017,8,21,18,30,228.0,40.0,3.1,33.0,67.0,141.0,97.26
2017,8,21,18,45,114.0,20.0,3.1,32.5,33.5,65.65,20.45
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,16.0,1.65,25.5,23.5,15.25,0.0
2017,8,22,6,30,168.0,32.0,1.8,26.0,47.0,25.06,13.36
2017,8,22,6,45,287.0,45.0,2.0,26.5,92.5,34.44,23.08
2017,8,22,7,0,406.0,58.0,2.2,27.0,138.0,44.11,31.73
2017,8,22,7,15,476.0,67.0,2.15,27.5,191.0,48.67,35.8
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,53.0,39.45
2017,8,22,7,45,606.5,79.0,2.1,28.5,301.0,81.59,44.62
2017,8,22,8,0,667.0,82.0,2.1,29.0,358.0,131.44,72.26
2017,8,22,8,15,699.0,87.0,2.0,29.5,412.5,185.43,112.36
2017,8,22,8,30,731.0,92.0,1.9,30.0,467.0,246.63,161.71
2017,8,22,8,45,759.0,93.5,1.8,31.0,520.0,303.05,208.06
2017,8,22,9,0,787.0,95.0,1.7,32.0,573.0,362.05,255.63
2017,8,22,9,15,804.0,98.0,1.6,32.5,621.0,420.09,301.7
2017,8,22,9,30,821.0,101.0,1.5,33.0,669.0,481.67,348.43
2017,8,22,9,45,835.0,103.0,1.45,33.5,712.0,537.75,389.7
2017,8,22,10,0,849.0,105.0,1.4,34.0,755.0,593.57,429.15
2017,8,22,10,15,858.5,107.0,1.35,34.5,791.5,646.0,464.78
2017,8,22,10,30,868.0,109.0,1.3,35.0,828.0,697.19,498.25
2017,8,22,10,45,875.5,110.0,1.3,35.5,857.5,744.51,527.43
2017,8,22,11,0,883.0,111.0,1.3,36.0,887.0,789.92,554.13
2017,8,22,11,15,888.0,112.0,1.35,36.0,909.0,831.18,579.56
2017,8,22,11,30,893.0,113.0,1.4,36.0,931.0,869.93,603.29
2017,8,22,11,45,892.5,116.0,1.45,36.5,944.0,903.06,622.18
2017,8,22,12,0,892.0,119.0,1.5,37.0,957.0,933.05,639.1
2017,8,22,12,15,893.0,119.5,1.55,37.0,962.0,958.79,654.76
2017,8,22,12,30,894.0,120.0,1.6,37.0,967.0,981.25,668.54
2017,8,22,12,45,894.0,119.5,1.7,37.5,964.0,998.36,678.45
2017,8,22,13,0,894.0,119.0,1.8,38.0,961.0,1011.94,686.37
2017,8,22,13,15,892.0,118.0,1.85,38.0,949.5,1019.41,691.57
2017,8,22,13,30,890.0,117.0,1.9,38.0,938.0,1023.17,694.76
2017,8,22,13,45,886.5,115.5,2.0,38.0,918.5,1021.18,695.28
2017,8,22,14,0,883.0,114.0,2.1,38.0,899.0,1015.45,693.69
2017,8,22,14,15,876.5,112.5,2.15,38.0,871.0,1003.05,687.62
2017,8,22,14,30,870.0,111.0,2.2,38.0,843.0,987.09,679.53
2017,8,22,14,45,853.5,114.0,2.25,38.0,806.5,962.84,666.41
2017,8,22,15,0,837.0,117.0,2.3,38.0,770.0,935.71,651.55
2017,8,22,15,15,824.5,114.5,2.3,38.0,728.5,911.36,637.94
2017,8,22,15,30,812.0,112.0,2.3,38.0,687.0,876.43,617.6
2017,8,22,15,45,795.0,109.0,2.35,38.0,640.0,834.53,593.1
2017,8,22,16,0,778.0,106.0,2.4,38.0,593.0,790.73,567.05
2017,8,22,16,15,755.5,102.0,2.35,37.5,541.5,739.73,536.32
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,687.84,504.4
2017,8,22,16,45,701.0,94.0,2.25,36.5,436.0,631.29,468.5
2017,8,22,17,0,669.0,90.0,2.2,36.0,382.0,572.81,428.85
2017,8,22,17,15,626.5,83.5,1.9,35.5,326.5,505.92,380.77
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,441.62,333.05
2017,8,22,17,45,517.0,69.5,1.35,34.5,216.5,366.4,275.78
2017,8,22,18,0,450.0,62.0,1.1,34.0,162.0,297.25,221.23
2017,8,22,18,15,354.0,49.5,1.05,33.0,114.0,217.5,158.23
2017,8,22,18,30,258.0,37.0,1.0,32.0,66.0,147.57,100.94
2017,8,22,18,45,129.0,18.5,0.95,31.5,33.0,67.34,14.23
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,14.3,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,23.48,11.96
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,33.69,22.44
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,44.22,31.81
2017,8,23,7,15,198.5,55.5,1.15,28.0,94.5,39.78,28.2
2017,8,23,7,30,0.0,53.0,0.9,29.0,53.0,49.26,36.14
2017,8,23,7,45,263.5,82.5,0.7,30.0,191.0,70.73,44.45
2017,8,23,8,0,527.0,112.0,0.5,31.0,329.0,141.22,84.56
2017,8,23,8,15,613.0,106.5,0.6,31.5,394.0,186.92,115.24
2017,8,23,8,30,699.0,101.0,0.7,32.0,459.0,243.23,157.72
2017,8,23,8,45,721.0,106.5,0.8,33.0,510.0,299.88,203.39
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,361.74,252.1
2017,8,23,9,15,761.5,115.5,0.9,34.0,608.5,418.41,296.62
2017,8,23,9,30,780.0,119.0,0.9,34.0,656.0,476.05,340.46
2017,8,23,9,45,792.0,123.0,0.95,34.5,698.0,531.4,380.82
2017,8,23,10,0,804.0,127.0,1.0,35.0,740.0,586.45,419.55
2017,8,23,10,15,814.0,129.0,1.0,35.5,776.5,637.83,454.19
2017,8,23,10,30,824.0,131.0,1.0,36.0,813.0,688.18,486.98
2017,8,23,10,45,832.0,132.5,1.0,36.5,842.0,733.93,515.56
2017,8,23,11,0,840.0,134.0,1.0,37.0,871.0,778.51,541.45
2017,8,23,11,15,845.0,135.5,1.0,37.0,892.5,818.71,565.37
2017,8,23,11,30,850.0,137.0,1.0,37.0,914.0,856.53,587.63
2017,8,23,11,45,853.0,137.5,1.05,37.5,927.0,889.13,606.04
2017,8,23,12,0,856.0,138.0,1.1,38.0,940.0,918.91,622.69
2017,8,23,12,15,857.0,138.5,1.2,38.0,945.0,943.88,638.52
2017,8,23,12,30,858.0,139.0,1.3,38.0,950.0,965.7,652.59
2017,8,23,12,45,856.0,139.0,1.4,38.0,946.0,980.87,662.81
2017,8,23,13,0,854.0,139.0,1.5,38.0,942.0,992.6,671.16
2017,8,23,13,15,851.0,138.5,1.6,38.0,930.0,999.36,676.69
2017,8,23,13,30,848.0,138.0,1.7,38.0,918.0,1002.56,680.25
2017,8,23,13,45,584.5,276.5,1.8,38.0,809.0,899.01,619.21
2017,8,23,14,0,321.0,415.0,1.9,38.0,700.0,766.38,529.09
2017,8,23,14,15,569.5,275.0,1.95,38.0,760.5,879.33,610.06
2017,8,23,14,30,818.0,135.0,2.0,38.0,821.0,970.09,668.36
2017,8,23,14,45,432.0,233.5,2.1,38.0,594.5,689.94,488.97
2017,8,23,15,0,46.0,332.0,2.2,38.0,368.0,382.14,272.28
2017,8,23,15,15,29.5,282.0,2.25,37.5,304.5,313.51,226.01
2017,8,23,15,30,13.0,232.0,2.3,37.0,241.0,235.49,170.62
2017,8,23,15,45,80.0,257.5,2.35,37.0,308.0,332.99,244.1
2017,8,23,16,0,147.0,283.0,2.4,37.0,375.0,429.63,314.83
2017,8,23,16,15,85.5,239.5,2.4,36.5,292.0,316.32,233.43
2017,8,23,16,30,24.0,196.0,2.4,36.0,209.0,209.9,154.93
2017,8,23,16,45,101.5,187.0,2.45,35.5,232.5,276.76,207.97
2017,8,23,17,0,179.0,178.0,2.5,35.0,256.0,316.57,239.89
2017,8,23,17,15,163.0,154.5,2.35,34.5,218.0,273.14,207.65
2017,8,23,17,30,147.0,131.0,2.2,34.0,180.0,230.83,175.71
2017,8,23,17,45,121.0,107.5,2.05,33.5,142.5,184.56,139.77
2017,8,23,18,0,95.0,84.0,1.9,33.0,105.0,140.73,104.9
2017,8,23,18,15,63.5,60.5,1.85,32.5,73.0,97.1,69.69
2017,8,23,18,30,32.0,37.0,1.8,32.0,41.0,51.15,32.49
2017,8,23,18,45,16.0,18.5,1.75,31.5,20.5,23.47,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,4.5,0.75,25.0,4.5,4.29,0.0
2017,8,24,6,30,0.0,9.0,0.8,25.0,9.0,8.33,0.55
2017,8,24,6,45,0.0,19.0,0.9,25.5,19.0,17.61,9.11
2017,8,24,7,0,0.0,29.0,1.0,26.0,29.0,26.91,17.29
2017,8,24,7,15,0.0,41.0,1.05,26.5,41.0,38.08,26.96
2017,8,24,7,30,0.0,53.0,1.1,27.0,53.0,49.26,36.47
2017,8,24,7,45,1.0,93.5,1.2,27.5,94.0,84.95,63.21
2017,8,24,8,0,2.0,134.0,1.3,28.0,135.0,119.72,90.36
2017,8,24,8,15,117.0,174.0,1.4,28.5,233.5,165.38,120.7
2017,8,24,8,30,232.0,214.0,1.5,29.0,332.0,230.06,166.27
2017,8,24,8,45,270.0,233.0,1.6,29.5,385.0,275.0,200.05
2017,8,24,9,0,308.0,252.0,1.7,30.0,438.0,324.47,237.33
2017,8,24,9,15,474.5,216.5,1.75,30.5,529.5,383.8,280.68
2017,8,24,9,30,641.0,181.0,1.8,31.0,621.0,463.0,339.15
2017,8,24,9,45,492.0,257.5,1.9,31.5,608.5,489.69,358.82
2017,8,24,10,0,343.0,334.0,2.0,32.0,596.0,500.63,365.5
2017,8,24,10,15,363.5,336.5,2.05,32.0,626.0,537.74,392.27
2017,8,24,10,30,384.0,339.0,2.1,32.0,656.0,575.89,419.27
2017,8,24,10,45,541.0,278.5,2.15,32.5,742.0,658.72,478.22
2017,8,24,11,0,698.0,218.0,2.2,33.0,828.0,751.6,542.45
2017,8,24,11,15,704.5,220.0,2.25,33.0,849.5,790.23,567.82
2017,8,24,11,30,711.0,222.0,2.3,33.0,871.0,827.09,592.13
2017,8,24,11,45,716.0,222.5,2.4,33.0,884.5,859.23,613.15
2017,8,24,12,0,721.0,223.0,2.5,33.0,898.0,889.12,632.56
2017,8,24,12,15,722.5,223.5,2.55,33.0,903.0,913.31,647.96
2017,8,24,12,30,724.0,224.0,2.6,33.0,908.0,934.74,661.7
2017,8,24,12,45,719.5,226.5,2.65,33.5,904.0,949.45,669.91
2017,8,24,13,0,715.0,229.0,2.7,34.0,900.0,961.02,676.27
2017,8,24,13,15,533.0,326.5,2.75,34.0,823.0,886.28,625.45
2017,8,24,13,30,351.0,424.0,2.8,34.0,746.0,799.88,565.3
2017,8,24,13,45,289.0,430.5,2.85,34.0,692.0,748.33,531.27
2017,8,24,14,0,227.0,437.0,2.9,34.0,638.0,683.19,487.59
2017,8,24,14,15,130.5,388.5,2.95,34.0,503.0,536.31,386.91
2017,8,24,14,30,34.0,340.0,3.0,34.0,368.0,376.9,273.62
2017,8,24,14,45,34.5,327.5,3.1,34.0,355.5,365.31,266.55
2017,8,24,15,0,35.0,315.0,3.2,34.0,343.0,353.51,258.79
2017,8,24,15,15,21.5,261.0,3.2,33.5,278.0,272.47,200.64
2017,8,24,15,30,8.0,207.0,3.2,33.0,213.0,205.75,151.78
2017,8,24,15,45,8.0,200.5,3.25,33.0,206.0,199.66,147.77
2017,8,24,16,0,8.0,194.0,3.3,33.0,199.0,193.63,143.7
2017,8,24,16,15,254.5,180.0,3.25,32.5,315.0,408.15,311.97
2017,8,24,16,30,501.0,166.0,3.2,32.0,431.0,583.99,444.42
2017,8,24,16,45,250.5,94.0,3.15,32.0,226.5,298.84,231.53
2017,8,24,17,0,0.0,22.0,3.1,32.0,22.0,20.42,10.62
2017,8,24,17,15,0.0,18.5,2.75,31.5,18.5,17.16,8.15
2017,8,24,17,30,0.0,15.0,2.4,31.0,15.0,13.9,5.58
2017,8,24,17,45,0.0,12.0,2.1,30.5,12.0,11.11,3.34
2017,8,24,18,0,0.0,9.0,1.8,30.0,9.0,8.33,1.07
2017,8,24,18,15,0.0,6.0,1.65,29.5,6.0,5.55,0.0
2017,8,24,18,30,0.0,3.0,1.5,29.0,3.0,2.77,0.0
2017,8,24,18,45,0.0,1.5,1.35,28.5,1.5,1.39,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,6.5,3.65,24.0,6.5,6.2,0.0
2017,8,25,6,30,0.0,13.0,3.8,24.0,13.0,12.05,3.19
2017,8,25,6,45,0.0,28.5,3.95,24.5,28.5,26.46,16.52
2017,8,25,7,0,0.0,44.0,4.1,25.0,44.0,40.84,29.18
2017,8,25,7,15,0.0,62.0,4.25,25.5,62.0,56.78,43.01
2017,8,25,7,30,0.0,80.0,4.4,26.0,80.0,72.55,56.44
2017,8,25,7,45,13.5,115.5,4.55,26.5,121.0,103.06,77.84
2017,8,25,8,0,27.0,151.0,4.7,27.0,162.0,131.38,99.3
2017,8,25,8,15,77.0,185.0,4.75,27.5,223.0,170.88,127.84
2017,8,25,8,30,127.0,219.0,4.8,28.0,284.0,213.43,159.01
2017,8,25,8,45,146.0,245.0,4.9,28.5,327.0,251.57,188.09
2017,8,25,9,0,165.0,271.0,5.0,29.0,370.0,292.24,219.03
2017,8,25,9,15,141.5,294.0,5.1,29.0,384.5,315.25,237.24
2017,8,25,9,30,118.0,317.0,5.2,29.0,399.0,335.58,252.84
2017,8,25,9,45,121.5,339.5,5.3,29.5,428.5,367.2,275.97
2017,8,25,10,0,125.0,362.0,5.4,30.0,458.0,399.28,299.08
2017,8,25,10,15,119.0,380.0,5.5,30.0,474.5,421.83,315.42
2017,8,25,10,30,113.0,398.0,5.6,30.0,491.0,443.73,331.13
2017,8,25,10,45,130.0,416.5,5.7,30.5,527.0,482.26,358.56
2017,8,25,11,0,147.0,435.0,5.8,31.0,563.0,522.25,386.74
2017,8,25,11,15,116.5,438.0,5.9,31.0,541.5,510.56,377.45
2017,8,25,11,30,86.0,441.0,6.0,31.0,520.0,491.92,363.23
2017,8,25,11,45,93.0,451.5,6.15,31.0,538.0,514.24,379.51
2017,8,25,12,0,100.0,462.0,6.3,31.0,556.0,536.82,395.89
2017,8,25,12,15,89.5,458.5,6.35,31.0,543.0,529.3,390.19
2017,8,25,12,30,79.0,455.0,6.4,31.0,530.0,520.77,383.86
2017,8,25,12,45,110.5,465.0,6.5,31.0,569.5,566.04,417.45
2017,8,25,13,0,142.0,475.0,6.6,31.0,609.0,622.15,458.32
2017,8,25,13,15,95.5,441.5,6.55,31.0,531.0,535.18,395.27
2017,8,25,13,30,49.0,408.0,6.5,31.0,453.0,456.62,337.6
2017,8,25,13,45,66.0,414.5,6.5,31.0,474.0,482.87,357.66
2017,8,25,14,0,83.0,421.0,6.5,31.0,495.0,509.04,377.42
2017,8,25,14,15,136.5,415.0,6.45,30.5,531.5,571.02,424.98
2017,8,25,14,30,190.0,409.0,6.4,30.0,568.0,618.69,462.14
2017,8,25,14,45,154.5,389.0,6.4,30.0,514.5,562.24,421.21
2017,8,25,15,0,119.0,369.0,6.4,30.0,461.0,506.12,380.35
2017,8,25,15,15,75.0,321.5,6.3,29.5,378.5,399.39,302.15
2017,8,25,15,30,31.0,274.0,6.2,29.0,296.0,307.62,233.26
2017,8,25,15,45,62.0,274.0,6.15,29.0,313.5,335.91,256.54
2017,8,25,16,0,93.0,274.0,6.1,29.0,331.0,362.54,278.31
2017,8,25,16,15,93.5,249.5,5.95,28.5,303.0,334.65,258.41
2017,8,25,16,30,94.0,225.0,5.8,28.0,275.0,306.34,238.01
2017,8,25,16,45,105.0,200.5,5.7,28.0,250.5,285.18,222.67
2017,8,25,17,0,116.0,176.0,5.6,28.0,226.0,272.22,213.34
2017,8,25,17,15,109.0,150.5,5.6,27.5,192.0,235.09,184.8
2017,8,25,17,30,102.0,125.0,5.6,27.0,158.0,198.23,155.79
2017,8,25,17,45,88.0,101.0,5.6,27.0,125.5,159.9,124.48
2017,8,25,18,0,74.0,77.0,5.6,27.0,93.0,122.66,93.46
2017,8,25,18,15,48.5,55.0,5.75,26.5,64.0,78.72,56.96
2017,8,25,18,30,23.0,33.0,5.9,26.0,35.0,43.32,26.98
2017,8,25,18,45,11.5,16.5,6.05,26.0,17.5,19.95,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,4.5,10.15,23.0,4.5,4.29,0.0
2017,8,26,6,30,0.0,9.0,10.2,23.0,9.0,8.33,0.36
2017,8,26,6,45,0.0,19.5,10.25,23.5,19.5,18.08,9.51
2017,8,26,7,0,0.0,30.0,10.3,24.0,30.0,27.84,18.17
2017,8,26,7,15,0.0,42.0,10.35,24.0,42.0,39.01,28.0
2017,8,26,7,30,0.0,54.0,10.4,24.0,54.0,50.19,37.72
2017,8,26,7,45,0.0,35.5,10.45,24.0,35.5,32.95,21.59
2017,8,26,8,0,0.0,17.0,10.5,24.0,17.0,15.77,7.35
2017,8,26,8,15,0.0,22.5,10.55,24.0,22.5,20.89,11.52
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,26.01,15.65
2017,8,26,8,45,2.5,104.5,10.7,24.5,106.0,97.66,73.5
2017,8,26,9,0,5.0,181.0,10.8,25.0,184.0,166.86,128.27
2017,8,26,9,15,4.0,176.5,10.9,25.0,179.0,163.67,125.36
2017,8,26,9,30,3.0,172.0,11.0,25.0,174.0,160.03,122.15
2017,8,26,9,45,7.5,205.0,11.1,25.0,211.0,192.85,147.73
2017,8,26,10,0,12.0,238.0,11.2,25.0,248.0,226.38,173.7
2017,8,26,10,15,6.0,161.0,11.25,25.0,166.0,153.47,116.27
2017,8,26,10,30,0.0,84.0,11.3,25.0,84.0,78.45,56.8
2017,8,26,10,45,2.0,123.5,11.45,25.5,125.5,116.73,86.83
2017,8,26,11,0,4.0,163.0,11.6,26.0,167.0,155.28,116.73
2017,8,26,11,15,6.5,185.0,11.65,26.0,191.5,178.24,134.54
2017,8,26,11,30,9.0,207.0,11.7,26.0,216.0,201.53,152.57
2017,8,26,11,45,6.5,182.5,11.8,26.0,189.0,176.88,133.29
2017,8,26,12,0,4.0,158.0,11.9,26.0,162.0,151.9,113.75
2017,8,26,12,15,2.5,148.0,11.85,26.0,151.0,141.31,105.42
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,130.58,96.99
2017,8,26,12,45,2.0,143.5,11.75,26.0,146.5,136.88,101.96
2017,8,26,13,0,3.0,149.0,11.7,26.0,153.0,143.21,106.96
2017,8,26,13,15,1.5,142.5,11.6,26.0,144.5,135.62,101.01
2017,8,26,13,30,0.0,136.0,11.5,26.0,136.0,127.96,95.03
2017,8,26,13,45,0.0,126.0,11.4,26.0,126.0,118.44,87.67
2017,8,26,14,0,0.0,116.0,11.3,26.0,116.0,108.9,80.29
2017,8,26,14,15,0.0,95.0,11.2,25.5,95.0,88.91,64.82
2017,8,26,14,30,0.0,74.0,11.1,25.0,74.0,69.1,49.37
2017,8,26,14,45,0.0,93.0,11.05,25.0,93.0,86.9,63.59
2017,8,26,15,0,0.0,112.0,11.0,25.0,112.0,104.97,78.04
2017,8,26,15,15,0.0,75.5,11.0,25.0,75.5,70.42,50.74
2017,8,26,15,30,0.0,39.0,11.0,25.0,39.0,36.31,23.56
2017,8,26,15,45,0.0,56.0,11.05,25.0,56.0,52.15,36.38
2017,8,26,16,0,0.0,73.0,11.1,25.0,73.0,68.0,49.26
2017,8,26,16,15,0.0,69.5,11.15,25.0,69.5,64.71,46.78
2017,8,26,16,30,0.0,66.0,11.2,25.0,66.0,61.42,44.3
2017,8,26,16,45,13.5,111.5,11.25,25.0,117.0,115.24,88.54
2017,8,26,17,0,27.0,157.0,11.3,25.0,168.0,180.93,142.19
2017,8,26,17,15,21.0,134.5,11.3,25.0,142.0,145.65,113.82
2017,8,26,17,30,15.0,112.0,11.3,25.0,116.0,119.05,92.21
2017,8,26,17,45,7.5,89.5,11.3,25.0,91.5,92.16,70.04
2017,8,26,18,0,0.0,67.0,11.3,25.0,67.0,65.88,48.15
2017,8,26,18,15,0.0,45.5,11.25,25.0,45.5,44.26,29.95
2017,8,26,18,30,0.0,24.0,11.2,25.0,24.0,22.29,11.19
2017,8,26,18,45,0.0,12.0,11.2,25.0,12.0,11.13,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.0,8.1,24.0,4.0,3.81,0.0
2017,8,27,6,30,0.0,8.0,8.1,24.0,8.0,7.4,0.0
2017,8,27,6,45,0.0,16.5,8.15,24.0,16.5,15.29,7.14
2017,8,27,7,0,0.0,25.0,8.2,24.0,25.0,23.18,14.19
2017,8,27,7,15,0.0,35.5,8.1,24.0,35.5,32.95,22.79
2017,8,27,7,30,0.0,46.0,8.0,24.0,46.0,42.73,31.3
2017,8,27,7,45,0.0,43.5,7.95,24.0,43.5,40.4,27.74
2017,8,27,8,0,0.0,41.0,7.9,24.0,41.0,38.08,25.74
2017,8,27,8,15,0.0,90.0,7.9,24.0,90.0,83.41,62.66
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,126.68,97.36
2017,8,27,8,45,0.5,151.0,7.9,24.0,151.5,138.15,106.16
2017,8,27,9,0,1.0,163.0,7.9,24.0,164.0,149.69,114.98
2017,8,27,9,15,0.5,118.0,7.95,24.0,118.5,109.73,82.79
2017,8,27,9,30,0.0,73.0,8.0,24.0,73.0,68.04,49.22
2017,8,27,9,45,0.0,101.0,8.1,24.0,101.0,94.17,69.96
2017,8,27,10,0,0.0,129.0,8.2,24.0,129.0,120.04,90.33
2017,8,27,10,15,0.0,132.5,8.25,24.0,132.5,123.4,92.78
2017,8,27,10,30,0.0,136.0,8.3,24.0,136.0,126.77,95.27
2017,8,27,10,45,0.0,134.5,8.35,24.5,134.5,125.51,93.94
2017,8,27,11,0,0.0,133.0,8.4,25.0,133.0,124.23,92.62
2017,8,27,11,15,3.0,152.5,8.4,25.0,155.0,145.02,108.89
2017,8,27,11,30,6.0,172.0,8.4,25.0,177.0,166.15,125.35
2017,8,27,11,45,8.5,197.5,8.4,25.0,205.0,192.79,146.03
2017,8,27,12,0,11.0,223.0,8.4,25.0,233.0,219.76,166.87
2017,8,27,12,15,11.5,231.5,8.4,25.0,242.5,228.97,173.92
2017,8,27,12,30,12.0,240.0,8.4,25.0,252.0,238.21,181.02
2017,8,27,12,45,10.0,211.5,8.4,25.0,221.5,209.52,158.88
2017,8,27,13,0,8.0,183.0,8.4,25.0,191.0,180.61,136.52
2017,8,27,13,15,4.0,116.5,8.45,25.0,120.5,113.41,84.07
2017,8,27,13,30,0.0,50.0,8.5,25.0,50.0,46.73,31.44
2017,8,27,13,45,0.0,90.5,8.6,25.0,90.5,84.74,61.51
2017,8,27,14,0,0.0,131.0,8.7,25.0,131.0,123.21,91.82
2017,8,27,14,15,0.0,129.5,8.75,24.5,129.5,121.77,90.98
2017,8,27,14,30,0.0,128.0,8.8,24.0,128.0,120.33,90.17
2017,8,27,14,45,0.0,133.0,8.95,24.0,133.0,125.14,94.13
2017,8,27,15,0,0.0,138.0,9.1,24.0,138.0,130.01,98.18
2017,8,27,15,15,0.0,96.0,9.15,24.0,96.0,89.64,66.3
2017,8,27,15,30,0.0,54.0,9.2,24.0,54.0,50.31,34.94
2017,8,27,15,45,0.0,72.0,9.25,24.0,72.0,67.09,48.58
2017,8,27,16,0,0.0,90.0,9.3,24.0,90.0,83.89,62.28
2017,8,27,16,15,0.0,62.0,9.3,23.5,62.0,57.71,41.4
2017,8,27,16,30,0.0,34.0,9.3,23.0,34.0,31.59,20.29
2017,8,27,16,45,0.0,23.5,9.35,23.0,23.5,21.82,12.34
2017,8,27,17,0,0.0,13.0,9.4,23.0,13.0,12.06,4.32
2017,8,27,17,15,0.0,11.0,9.45,23.0,11.0,10.2,2.81
2017,8,27,17,30,0.0,9.0,9.5,23.0,9.0,8.34,1.27
2017,8,27,17,45,0.0,7.0,9.6,23.0,7.0,6.48,0.0
2017,8,27,18,0,0.0,5.0,9.7,23.0,5.0,4.63,0.0
2017,8,27,18,15,0.0,3.0,9.75,22.5,3.0,2.77,0.0
2017,8,27,18,30,0.0,1.0,9.8,22.0,1.0,0.92,0.0
2017,8,27,18,45,0.0,0.5,9.85,22.0,0.5,0.48,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.5,8.75,21.0,8.5,8.1,0.0
2017,8,28,6,30,0.0,17.0,8.8,21.0,17.0,15.77,5.32
2017,8,28,6,45,0.0,36.0,8.95,21.0,36.0,33.03,22.23
2017,8,28,7,0,0.0,55.0,9.1,21.0,55.0,49.72,37.28
2017,8,28,7,15,0.5,77.0,9.15,21.0,77.0,68.58,54.04
2017,8,28,7,30,1.0,99.0,9.2,21.0,99.0,87.21,70.36
2017,8,28,7,45,2.5,116.5,9.3,21.5,117.0,103.2,79.98
2017,8,28,8,0,4.0,134.0,9.4,22.0,135.0,119.82,93.12
2017,8,28,8,15,2.0,138.5,9.4,22.0,139.0,125.32,97.35
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,130.1,100.96
2017,8,28,8,45,10.0,179.5,9.45,22.5,186.0,165.53,128.67
2017,8,28,9,0,20.0,216.0,9.5,23.0,229.0,202.47,157.37
2017,8,28,9,15,55.0,262.5,9.45,23.0,300.0,256.38,199.4
2017,8,28,9,30,90.0,309.0,9.4,23.0,371.0,318.37,247.74
2017,8,28,9,45,66.5,313.0,9.35,23.0,360.5,317.6,246.85
2017,8,28,10,0,43.0,317.0,9.3,23.0,350.0,313.79,243.35
2017,8,28,10,15,31.0,302.0,9.2,23.0,326.5,297.47,230.19
2017,8,28,10,30,19.0,287.0,9.1,23.0,303.0,278.85,215.2
2017,8,28,10,45,14.0,247.0,9.0,23.5,259.0,240.07,184.37
2017,8,28,11,0,9.0,207.0,8.9,24.0,215.0,200.17,152.71
2017,8,28,11,15,11.5,241.0,8.85,24.0,251.5,234.75,179.49
2017,8,28,11,30,14.0,275.0,8.8,24.0,288.0,269.79,206.42
2017,8,28,11,45,15.5,291.0,8.8,24.5,305.5,287.38,219.4
2017,8,28,12,0,17.0,307.0,8.8,25.0,323.0,305.15,232.47
2017,8,28,12,15,169.0,380.0,8.65,25.0,538.5,534.91,410.77
2017,8,28,12,30,321.0,453.0,8.5,25.0,754.0,768.79,585.18
2017,8,28,12,45,234.5,462.5,8.4,25.5,682.0,695.32,527.66
2017,8,28,13,0,148.0,472.0,8.3,26.0,610.0,626.37,473.7
2017,8,28,13,15,177.5,464.5,8.1,25.5,627.5,653.32,495.5
2017,8,28,13,30,207.0,457.0,7.9,25.0,645.0,679.68,516.68
2017,8,28,13,45,305.5,414.5,7.75,25.0,685.0,749.83,571.18
2017,8,28,14,0,404.0,372.0,7.6,25.0,725.0,816.71,622.59
2017,8,28,14,15,469.0,336.0,7.45,25.0,733.0,844.25,644.7
2017,8,28,14,30,534.0,300.0,7.3,25.0,741.0,867.57,663.88
2017,8,28,14,45,665.0,212.0,7.2,25.0,736.5,899.08,690.95
2017,8,28,15,0,796.0,124.0,7.1,25.0,732.0,910.97,700.27
2017,8,28,15,15,652.5,179.0,6.95,24.5,658.5,826.03,641.18
2017,8,28,15,30,509.0,234.0,6.8,24.0,585.0,734.5,573.57
2017,8,28,15,45,623.0,171.5,6.7,24.0,571.0,755.84,593.91
2017,8,28,16,0,737.0,109.0,6.6,24.0,557.0,756.49,595.8
2017,8,28,16,15,713.5,105.0,6.45,24.0,506.0,708.87,561.7
2017,8,28,16,30,690.0,101.0,6.3,24.0,455.0,657.66,524.71
2017,8,28,16,45,663.0,94.0,6.2,24.0,402.5,600.12,482.12
2017,8,28,17,0,636.0,87.0,6.1,24.0,350.0,543.01,437.92
2017,8,28,17,15,591.5,80.0,6.05,23.5,296.0,475.87,385.38
2017,8,28,17,30,547.0,73.0,6.0,23.0,242.0,411.68,333.44
2017,8,28,17,45,487.0,63.5,6.0,23.0,190.5,340.07,273.23
2017,8,28,18,0,427.0,54.0,6.0,23.0,139.0,274.05,215.89
2017,8,28,18,15,323.0,41.5,5.95,23.0,93.5,193.42,146.23
2017,8,28,18,30,219.0,29.0,5.9,23.0,48.0,123.68,81.48
2017,8,28,18,45,109.5,14.5,5.9,23.0,24.0,44.24,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,20.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,11.91,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,19.61,7.63
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,29.18,18.93
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,37.67,26.78
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,42.59,31.28
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,47.23,35.33
2017,8,29,7,45,607.5,75.0,7.0,23.5,288.5,79.25,43.71
2017,8,29,8,0,653.0,82.0,7.2,24.0,343.0,131.1,74.43
2017,8,29,8,15,685.5,87.0,7.25,24.5,397.5,184.68,115.64
2017,8,29,8,30,718.0,92.0,7.3,25.0,452.0,245.48,166.72
2017,8,29,8,45,741.5,96.0,7.4,25.5,504.0,302.3,216.28
2017,8,29,9,0,765.0,100.0,7.5,26.0,556.0,361.19,267.29
2017,8,29,9,15,783.0,103.5,7.55,26.0,603.5,419.13,317.29
2017,8,29,9,30,801.0,107.0,7.6,26.0,651.0,477.91,366.82
2017,8,29,9,45,814.0,109.5,7.65,26.5,693.5,533.68,412.1
2017,8,29,10,0,827.0,112.0,7.7,27.0,736.0,590.3,456.68
2017,8,29,10,15,836.5,114.0,7.65,27.0,772.0,641.81,497.09
2017,8,29,10,30,846.0,116.0,7.6,27.0,808.0,692.09,535.69
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.5,739.17,569.18
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,784.31,599.88
2017,8,29,11,15,864.0,122.0,7.55,28.0,886.5,824.67,627.95
2017,8,29,11,30,869.0,123.0,7.5,28.0,908.0,862.55,654.1
2017,8,29,11,45,849.5,139.0,7.45,28.5,915.5,890.42,671.71
2017,8,29,12,0,830.0,155.0,7.4,29.0,923.0,920.81,691.02
2017,8,29,12,15,585.5,297.5,7.3,29.0,840.5,859.45,644.5
2017,8,29,12,30,341.0,440.0,7.2,29.0,758.0,775.53,577.34
2017,8,29,12,45,178.5,369.0,7.15,29.0,535.5,546.3,410.56
2017,8,29,13,0,16.0,298.0,7.1,29.0,313.0,299.63,223.83
2017,8,29,13,15,14.5,275.5,7.0,29.0,288.5,276.89,207.18
2017,8,29,13,30,13.0,253.0,6.9,29.0,264.0,253.94,190.03
2017,8,29,13,45,33.5,322.0,6.85,29.0,351.0,354.66,266.33
2017,8,29,14,0,54.0,391.0,6.8,29.0,438.0,449.26,336.76
2017,8,29,14,15,32.0,309.0,6.65,29.0,337.0,342.07,257.09
2017,8,29,14,30,10.0,227.0,6.5,29.0,236.0,226.67,169.95
2017,8,29,14,45,392.5,183.5,6.4,29.0,483.0,596.67,459.87
2017,8,29,15,0,775.0,140.0,6.3,29.0,730.0,908.37,685.25
2017,8,29,15,15,760.5,137.0,6.1,29.0,688.0,874.64,660.77
2017,8,29,15,30,746.0,134.0,5.9,29.0,646.0,838.53,636.23
2017,8,29,15,45,731.0,128.0,5.75,29.0,600.0,800.56,610.56
2017,8,29,16,0,716.0,122.0,5.6,29.0,554.0,756.66,580.54
2017,8,29,16,15,690.5,117.0,5.3,28.5,503.0,704.01,544.5
2017,8,29,16,30,665.0,112.0,5.0,28.0,452.0,650.95,507.71
2017,8,29,16,45,633.0,105.0,4.7,28.0,398.5,590.89,463.13
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,531.74,418.21
2017,8,29,17,15,553.0,90.0,4.0,27.5,290.5,462.9,365.52
2017,8,29,17,30,505.0,82.0,3.6,27.0,236.0,397.38,313.81
2017,8,29,17,45,431.0,72.0,3.25,26.5,184.0,316.85,248.83
2017,8,29,18,0,357.0,62.0,2.9,26.0,132.0,248.38,191.62
2017,8,29,18,15,255.5,46.0,2.75,25.5,87.5,169.84,125.95
2017,8,29,18,30,154.0,30.0,2.6,25.0,43.0,103.49,65.25
2017,8,29,18,45,77.0,15.0,2.5,24.5,21.5,35.54,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,12.39,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,20.44,7.75
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,31.19,20.59
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,42.32,30.76
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,47.83,35.81
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,53.05,40.36
2017,8,30,7,45,588.5,82.0,4.85,23.5,288.5,84.24,48.26
2017,8,30,8,0,640.0,89.0,5.0,24.0,344.0,135.63,78.53
2017,8,30,8,15,674.5,94.5,5.1,24.5,399.0,189.24,119.49
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,246.84,167.58
2017,8,30,8,45,735.5,104.0,5.3,26.0,507.0,307.96,219.5
2017,8,30,9,0,762.0,108.0,5.4,27.0,560.0,367.65,269.84
2017,8,30,9,15,780.5,111.5,5.4,27.0,608.0,425.71,319.04
2017,8,30,9,30,799.0,115.0,5.4,27.0,656.0,484.68,367.71
2017,8,30,9,45,814.0,117.0,5.4,27.5,699.5,541.03,412.36
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,597.31,455.54
2017,8,30,10,15,839.5,121.5,5.35,28.0,780.0,650.98,496.35
2017,8,30,10,30,850.0,124.0,5.3,28.0,817.0,702.62,534.7
2017,8,30,10,45,859.5,125.0,5.25,28.5,847.0,750.77,567.81
2017,8,30,11,0,869.0,126.0,5.2,29.0,877.0,797.18,598.02
2017,8,30,11,15,874.0,127.0,5.1,29.0,898.5,837.97,624.91
2017,8,30,11,30,879.0,128.0,5.0,29.0,920.0,876.24,649.81
2017,8,30,11,45,884.5,127.0,4.95,29.5,934.0,910.35,670.62
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,941.62,689.32
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,967.09,705.11
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,989.24,718.69
2017,8,30,12,45,611.5,284.0,4.65,30.5,852.5,903.87,658.54
2017,8,30,13,0,330.0,442.0,4.6,31.0,747.0,787.04,570.29
2017,8,30,13,15,609.5,282.5,4.5,31.0,836.5,921.95,670.43
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,1029.47,741.63
2017,8,30,13,45,627.0,256.5,4.3,31.0,816.5,923.5,670.9
2017,8,30,14,0,365.0,390.0,4.2,31.0,707.0,786.59,572.05
2017,8,30,14,15,615.0,254.0,4.1,31.0,767.0,907.23,661.99
2017,8,30,14,30,865.0,118.0,4.0,31.0,827.0,988.38,716.04
2017,8,30,14,45,856.5,115.5,3.9,31.0,791.0,965.45,701.07
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,939.29,684.8
2017,8,30,15,15,835.5,110.5,3.65,30.5,712.5,914.04,670.27
2017,8,30,15,30,823.0,108.0,3.5,30.0,670.0,878.17,648.58
2017,8,30,15,45,807.5,104.0,3.4,30.0,622.5,835.5,621.2
2017,8,30,16,0,792.0,100.0,3.3,30.0,575.0,790.8,592.25
2017,8,30,16,15,769.5,96.0,3.05,29.5,523.0,738.77,558.32
2017,8,30,16,30,747.0,92.0,2.8,29.0,471.0,685.86,523.25
2017,8,30,16,45,718.5,86.0,2.55,29.0,416.0,625.83,481.43
2017,8,30,17,0,690.0,80.0,2.3,29.0,361.0,568.87,439.6
2017,8,30,17,15,645.5,74.0,2.05,28.0,305.0,500.3,389.27
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,434.58,339.09
2017,8,30,17,45,537.5,59.0,1.55,26.5,195.0,359.0,278.7
2017,8,30,18,0,474.0,50.0,1.3,26.0,141.0,289.36,220.83
2017,8,30,18,15,362.5,38.0,1.25,25.0,93.5,204.06,150.26
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,130.72,79.75
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,46.76,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
