Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.3,19.5,18.5,11.44,0.0
2017,8,31,6,30,181.0,24.0,2.6,20.0,37.0,18.85,6.29
2017,8,31,6,45,288.5,39.0,2.9,20.5,82.0,30.04,19.7
2017,8,31,7,0,396.0,54.0,3.2,21.0,127.0,41.52,30.2
2017,8,31,7,15,468.5,64.5,3.05,21.5,180.0,47.52,35.69
2017,8,31,7,30,541.0,75.0,2.9,22.0,233.0,53.18,40.65
2017,8,31,7,45,585.0,84.0,2.8,23.0,288.5,85.93,49.79
2017,8,31,8,0,629.0,93.0,2.7,24.0,344.0,137.99,80.72
2017,8,31,8,15,663.5,99.0,2.7,24.5,399.0,191.39,121.23
2017,8,31,8,30,698.0,105.0,2.7,25.0,454.0,248.81,168.62
2017,8,31,8,45,720.0,111.5,2.7,26.0,505.5,306.68,217.35
2017,8,31,9,0,742.0,118.0,2.7,27.0,557.0,366.52,266.85
2017,8,31,9,15,761.0,122.0,2.7,27.5,605.5,427.45,316.36
2017,8,31,9,30,780.0,126.0,2.7,28.0,654.0,486.09,362.65
2017,8,31,9,45,791.5,131.0,2.7,28.5,696.0,542.37,405.68
2017,8,31,10,0,803.0,136.0,2.7,29.0,738.0,598.29,446.95
2017,8,31,10,15,813.5,138.5,2.65,29.0,774.5,650.63,485.17
2017,8,31,10,30,824.0,141.0,2.6,29.0,811.0,701.95,521.61
2017,8,31,10,45,830.5,144.0,2.6,29.0,840.0,749.56,554.8
2017,8,31,11,0,837.0,147.0,2.6,29.0,869.0,795.31,584.68
2017,8,31,11,15,842.0,148.5,2.55,29.0,890.5,836.34,610.75
2017,8,31,11,30,847.0,150.0,2.5,29.0,912.0,874.98,634.98
2017,8,31,11,45,822.5,169.5,2.45,29.5,918.0,902.58,650.53
2017,8,31,12,0,798.0,189.0,2.4,30.0,924.0,925.79,663.2
2017,8,31,12,15,799.0,189.0,2.3,30.0,928.5,949.8,677.22
2017,8,31,12,30,800.0,189.0,2.2,30.0,933.0,970.73,689.18
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.5,986.96,697.3
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,999.87,703.41
2017,8,31,13,15,801.5,182.0,2.0,31.0,913.0,1005.41,705.88
2017,8,31,13,30,798.0,181.0,1.9,31.0,900.0,1007.42,706.3
2017,8,31,13,45,795.5,177.5,1.85,31.0,880.0,1004.32,704.33
2017,8,31,14,0,793.0,174.0,1.8,31.0,860.0,997.69,700.36
2017,8,31,14,15,784.0,171.5,1.7,31.0,831.0,982.12,690.38
2017,8,31,14,30,775.0,169.0,1.6,31.0,802.0,963.26,678.55
2017,8,31,14,45,487.5,264.5,1.55,31.0,656.5,778.19,558.01
2017,8,31,15,0,200.0,360.0,1.5,31.0,511.0,575.23,416.84
2017,8,31,15,15,165.5,338.0,1.45,30.5,458.5,516.7,378.78
2017,8,31,15,30,131.0,316.0,1.4,30.0,406.0,459.09,339.4
2017,8,31,15,45,170.5,290.5,1.35,30.0,398.5,463.1,344.69
2017,8,31,16,0,210.0,265.0,1.3,30.0,391.0,463.71,347.08
2017,8,31,16,15,426.5,194.5,1.2,30.0,419.5,574.18,430.57
2017,8,31,16,30,643.0,124.0,1.1,30.0,448.0,646.59,484.24
2017,8,31,16,45,610.5,115.5,1.05,30.0,394.0,585.3,440.97
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,525.0,398.46
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,454.87,348.0
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,384.9,295.74
2017,8,31,17,45,412.5,75.0,0.85,28.5,178.0,310.13,237.65
2017,8,31,18,0,345.0,62.0,0.8,28.0,126.0,242.27,182.79
2017,8,31,18,15,245.0,44.5,0.85,27.5,82.0,163.63,118.63
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,94.3,53.14
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,32.58,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,19.5,15.5,11.44,0.0
2017,9,1,6,30,102.0,24.0,1.6,20.0,31.0,19.94,6.41
2017,9,1,6,45,194.0,44.5,1.85,21.0,73.5,34.41,23.28
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,49.28,36.69
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,59.51,45.85
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,69.22,54.25
2017,9,1,7,45,477.0,107.0,1.8,23.5,273.5,99.63,63.64
2017,9,1,8,0,529.0,118.0,1.7,24.0,328.0,147.86,92.64
2017,9,1,8,15,566.5,127.0,1.5,25.0,382.0,198.88,130.43
2017,9,1,8,30,604.0,136.0,1.3,26.0,436.0,253.61,173.82
2017,9,1,8,45,632.5,143.0,1.15,27.0,488.0,308.25,217.92
2017,9,1,9,0,661.0,150.0,1.0,28.0,540.0,365.82,263.27
2017,9,1,9,15,682.5,155.5,0.95,28.0,588.0,421.77,307.51
2017,9,1,9,30,704.0,161.0,0.9,28.0,636.0,479.22,351.41
2017,9,1,9,45,718.5,166.5,0.9,28.5,678.5,534.15,391.62
2017,9,1,10,0,733.0,172.0,0.9,29.0,721.0,589.23,430.48
2017,9,1,10,15,745.5,176.0,0.95,29.0,757.5,641.57,467.54
2017,9,1,10,30,758.0,180.0,1.0,29.0,794.0,693.3,503.3
2017,9,1,10,45,766.5,183.0,1.05,29.5,823.5,740.32,534.09
2017,9,1,11,0,775.0,186.0,1.1,30.0,853.0,784.58,562.43
2017,9,1,11,15,781.5,187.5,1.1,30.0,874.5,824.71,587.32
2017,9,1,11,30,788.0,189.0,1.1,30.0,896.0,862.76,610.44
2017,9,1,11,45,791.5,190.5,1.1,30.5,909.5,895.89,629.06
2017,9,1,12,0,795.0,192.0,1.1,31.0,923.0,926.39,645.93
2017,9,1,12,15,796.5,192.5,1.05,31.0,927.5,951.26,659.76
2017,9,1,12,30,798.0,193.0,1.0,31.0,932.0,973.09,671.73
2017,9,1,12,45,801.5,189.5,1.0,31.5,929.0,989.74,680.15
2017,9,1,13,0,805.0,186.0,1.0,32.0,926.0,1003.1,686.71
2017,9,1,13,15,801.5,185.0,1.0,32.0,913.5,1008.59,690.11
2017,9,1,13,30,798.0,184.0,1.0,32.0,901.0,1010.55,691.65
2017,9,1,13,45,569.0,292.5,1.05,32.0,798.0,899.75,623.58
2017,9,1,14,0,340.0,401.0,1.1,32.0,695.0,773.86,540.74
2017,9,1,14,15,558.5,286.0,1.15,31.5,749.0,881.35,619.0
2017,9,1,14,30,777.0,171.0,1.2,31.0,803.0,967.06,676.42
2017,9,1,14,45,765.5,167.5,1.25,31.0,766.5,947.23,665.09
2017,9,1,15,0,754.0,164.0,1.3,31.0,730.0,918.74,649.65
2017,9,1,15,15,738.5,160.0,1.3,31.0,687.5,883.29,629.1
2017,9,1,15,30,723.0,156.0,1.3,31.0,645.0,845.58,607.0
2017,9,1,15,45,705.0,149.5,1.35,31.0,597.5,800.88,580.7
2017,9,1,16,0,687.0,143.0,1.4,31.0,550.0,754.61,552.92
2017,9,1,16,15,659.5,136.5,1.35,30.5,498.0,699.53,518.73
2017,9,1,16,30,632.0,130.0,1.3,30.0,446.0,644.22,482.87
2017,9,1,16,45,598.5,121.0,1.3,30.0,392.0,582.07,440.35
2017,9,1,17,0,565.0,112.0,1.3,30.0,338.0,521.01,397.27
2017,9,1,17,15,515.5,101.5,1.25,29.0,283.0,446.24,343.77
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,380.06,294.27
2017,9,1,17,45,397.5,77.0,1.15,27.5,175.5,304.5,234.91
2017,9,1,18,0,329.0,63.0,1.1,27.0,123.0,236.01,179.01
2017,9,1,18,15,230.5,44.5,1.1,26.0,79.0,157.96,114.9
2017,9,1,18,30,132.0,26.0,1.1,25.0,35.0,87.68,45.89
2017,9,1,18,45,66.0,13.0,1.15,24.5,17.5,30.21,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,11.44,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,18.86,5.08
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,33.66,22.55
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,47.78,35.39
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,56.92,43.62
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,65.6,51.15
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,96.26,60.18
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,145.34,89.37
2017,9,2,8,15,588.0,119.5,1.75,25.5,383.0,196.42,127.52
2017,9,2,8,30,625.0,128.0,1.7,26.0,437.0,252.0,172.32
2017,9,2,8,45,650.5,135.0,1.7,27.0,488.5,307.07,217.54
2017,9,2,9,0,676.0,142.0,1.7,28.0,540.0,364.65,263.97
2017,9,2,9,15,697.0,147.0,1.65,28.5,587.5,420.82,308.59
2017,9,2,9,30,718.0,152.0,1.6,29.0,635.0,478.38,352.7
2017,9,2,9,45,730.0,158.0,1.6,29.5,676.5,533.14,393.46
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,587.77,432.67
2017,9,2,10,15,754.0,167.5,1.55,30.0,754.0,639.71,469.38
2017,9,2,10,30,766.0,171.0,1.5,30.0,790.0,691.14,504.64
2017,9,2,10,45,771.5,175.0,1.5,30.5,818.5,736.5,534.21
2017,9,2,11,0,777.0,179.0,1.5,31.0,847.0,780.12,561.86
2017,9,2,11,15,783.0,180.5,1.5,31.0,868.0,819.84,586.6
2017,9,2,11,30,789.0,182.0,1.5,31.0,889.0,857.44,609.75
2017,9,2,11,45,783.5,189.0,1.5,31.0,899.5,887.84,628.2
2017,9,2,12,0,778.0,196.0,1.5,31.0,910.0,915.14,644.72
2017,9,2,12,15,779.0,196.5,1.5,31.0,914.5,939.09,659.15
2017,9,2,12,30,780.0,197.0,1.5,31.0,919.0,960.05,671.79
2017,9,2,12,45,777.5,197.5,1.55,31.5,914.0,974.47,679.8
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,985.57,685.93
2017,9,2,13,15,771.5,197.0,1.6,32.0,896.0,990.81,689.33
2017,9,2,13,30,768.0,196.0,1.6,32.0,883.0,992.61,690.82
2017,9,2,13,45,761.5,194.0,1.65,32.0,862.0,993.55,692.64
2017,9,2,14,0,755.0,192.0,1.7,32.0,841.0,984.63,688.54
2017,9,2,14,15,745.5,189.5,1.7,31.5,812.0,968.85,681.15
2017,9,2,14,30,736.0,187.0,1.7,31.0,783.0,949.93,671.9
2017,9,2,14,45,707.5,192.0,1.75,31.0,744.0,917.81,653.61
2017,9,2,15,0,679.0,197.0,1.8,31.0,705.0,883.51,633.88
2017,9,2,15,15,661.5,191.5,1.75,31.0,662.5,846.27,611.06
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,807.07,586.85
2017,9,2,15,45,623.5,178.5,1.7,31.0,573.0,761.45,558.41
2017,9,2,16,0,603.0,171.0,1.7,31.0,526.0,714.63,528.41
2017,9,2,16,15,573.5,162.5,1.6,30.5,475.0,654.05,488.68
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,599.09,451.84
2017,9,2,16,45,507.0,143.0,1.4,30.0,371.0,536.74,407.85
2017,9,2,17,0,470.0,132.0,1.3,30.0,318.0,476.27,364.11
2017,9,2,17,15,420.0,118.0,1.2,29.0,264.5,406.75,313.64
2017,9,2,17,30,370.0,104.0,1.1,28.0,211.0,341.33,264.29
2017,9,2,17,45,304.5,86.0,1.05,27.5,161.0,268.11,206.69
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,194.32,147.05
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,123.99,89.09
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,58.36,25.46
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,21.28,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.0,10.0,1.1,21.5,11.5,9.53,0.0
2017,9,3,6,30,48.0,20.0,1.3,22.0,23.0,16.75,3.2
2017,9,3,6,45,115.5,45.5,1.5,22.5,63.0,36.69,24.91
2017,9,3,7,0,183.0,71.0,1.7,23.0,103.0,55.78,42.01
2017,9,3,7,15,243.5,93.0,1.5,23.5,152.5,71.68,56.01
2017,9,3,7,30,304.0,115.0,1.3,24.0,202.0,86.95,69.09
2017,9,3,7,45,368.5,119.5,1.1,24.5,247.5,104.6,70.12
2017,9,3,8,0,433.0,124.0,0.9,25.0,293.0,142.52,91.75
2017,9,3,8,15,415.0,150.0,0.9,25.5,332.5,191.23,130.06
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,237.93,168.4
2017,9,3,8,45,452.5,182.0,0.95,27.0,429.5,287.79,206.75
2017,9,3,9,0,508.0,188.0,1.0,28.0,487.0,343.92,249.75
2017,9,3,9,15,544.0,201.5,1.05,28.0,545.5,404.29,296.44
2017,9,3,9,30,580.0,215.0,1.1,28.0,604.0,468.19,344.65
2017,9,3,9,45,461.0,270.0,1.15,28.5,592.0,489.11,360.03
2017,9,3,10,0,342.0,325.0,1.2,29.0,580.0,496.77,364.61
2017,9,3,10,15,316.0,351.0,1.2,29.0,595.5,525.25,384.33
2017,9,3,10,30,290.0,377.0,1.2,29.0,611.0,550.83,401.32
2017,9,3,10,45,312.0,386.0,1.3,29.5,646.0,593.25,430.2
2017,9,3,11,0,334.0,395.0,1.4,30.0,681.0,636.82,459.3
2017,9,3,11,15,273.5,420.5,1.45,30.0,659.0,629.63,452.91
2017,9,3,11,30,213.0,446.0,1.5,30.0,637.0,612.78,440.27
2017,9,3,11,45,230.5,450.0,1.55,30.5,659.0,643.45,460.64
2017,9,3,12,0,248.0,454.0,1.6,31.0,681.0,681.06,484.93
2017,9,3,12,15,315.0,432.0,1.65,31.0,722.0,733.55,521.39
2017,9,3,12,30,382.0,410.0,1.7,31.0,763.0,787.18,558.12
2017,9,3,12,45,434.0,392.5,1.75,31.0,791.5,839.22,592.9
2017,9,3,13,0,486.0,375.0,1.8,31.0,820.0,883.64,622.73
2017,9,3,13,15,578.5,315.0,1.85,31.0,837.0,923.48,651.44
2017,9,3,13,30,671.0,255.0,1.9,31.0,854.0,963.33,680.05
2017,9,3,13,45,566.5,297.0,1.95,31.0,794.5,902.23,639.52
2017,9,3,14,0,462.0,339.0,2.0,31.0,735.0,842.27,599.82
2017,9,3,14,15,465.5,324.0,2.0,31.0,711.0,829.07,592.96
2017,9,3,14,30,469.0,309.0,2.0,31.0,687.0,813.38,584.09
2017,9,3,14,45,424.0,311.5,2.0,31.0,642.0,766.88,553.62
2017,9,3,15,0,379.0,314.0,2.0,31.0,597.0,708.09,515.04
2017,9,3,15,15,361.0,298.0,2.0,30.5,554.5,666.74,489.47
2017,9,3,15,30,343.0,282.0,2.0,30.0,512.0,624.72,462.83
2017,9,3,15,45,372.0,252.0,2.0,30.0,484.5,607.04,453.09
2017,9,3,16,0,401.0,222.0,2.0,30.0,457.0,598.21,448.95
2017,9,3,16,15,465.0,183.0,1.9,29.5,430.5,590.84,447.15
2017,9,3,16,30,529.0,144.0,1.8,29.0,404.0,575.75,439.51
2017,9,3,16,45,460.0,146.0,1.75,29.0,352.5,506.47,388.93
2017,9,3,17,0,391.0,148.0,1.7,29.0,301.0,441.92,340.97
2017,9,3,17,15,353.0,130.0,1.55,28.0,251.0,369.84,287.88
2017,9,3,17,30,315.0,112.0,1.4,27.0,201.0,311.2,242.91
2017,9,3,17,45,256.0,90.0,1.25,26.5,152.0,240.52,186.45
2017,9,3,18,0,197.0,68.0,1.1,26.0,103.0,175.86,133.38
2017,9,3,18,15,126.5,43.5,1.1,25.5,63.0,109.35,78.17
2017,9,3,18,30,56.0,19.0,1.1,25.0,23.0,45.22,15.04
2017,9,3,18,45,28.0,9.5,1.1,25.0,11.5,16.51,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,9.5,1.0,20.5,11.0,9.05,0.0
2017,9,4,6,30,54.0,19.0,1.2,21.0,22.0,15.95,2.11
2017,9,4,6,45,126.0,44.0,1.4,21.5,62.5,35.57,24.04
2017,9,4,7,0,198.0,69.0,1.6,22.0,103.0,54.37,40.96
2017,9,4,7,15,260.0,89.5,1.4,22.5,152.5,69.27,54.17
2017,9,4,7,30,322.0,110.0,1.2,23.0,202.0,83.6,66.51
2017,9,4,7,45,376.5,125.0,1.05,24.0,255.0,109.4,73.9
2017,9,4,8,0,431.0,140.0,0.9,25.0,308.0,155.13,101.81
2017,9,4,8,15,469.0,152.0,0.85,25.5,361.0,202.49,136.55
2017,9,4,8,30,507.0,164.0,0.8,26.0,414.0,254.43,177.12
2017,9,4,8,45,543.5,171.0,0.75,26.5,465.5,306.16,218.18
2017,9,4,9,0,580.0,178.0,0.7,27.0,517.0,361.74,261.66
2017,9,4,9,15,603.0,185.0,0.8,27.5,564.0,416.07,304.03
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,471.23,345.9
2017,9,4,9,45,645.5,197.0,1.0,28.5,653.5,524.31,385.18
2017,9,4,10,0,665.0,202.0,1.1,29.0,696.0,578.26,423.97
2017,9,4,10,15,678.5,206.0,1.15,29.0,731.5,628.05,459.4
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,677.52,493.83
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,723.36,524.6
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,768.22,554.14
2017,9,4,11,15,724.0,215.5,1.45,30.0,847.0,808.34,580.63
2017,9,4,11,30,731.0,218.0,1.5,30.0,868.0,846.61,605.53
2017,9,4,11,45,770.5,195.0,1.55,30.5,889.5,882.92,627.2
2017,9,4,12,0,810.0,172.0,1.6,31.0,911.0,921.74,650.29
2017,9,4,12,15,811.0,172.5,1.65,31.0,915.5,946.18,665.56
2017,9,4,12,30,812.0,173.0,1.7,31.0,920.0,967.48,679.09
2017,9,4,12,45,814.5,170.5,1.8,31.0,916.5,983.97,690.38
2017,9,4,13,0,817.0,168.0,1.9,31.0,913.0,997.09,699.75
2017,9,4,13,15,814.0,167.0,1.9,31.0,900.5,1002.8,703.48
2017,9,4,13,30,811.0,166.0,1.9,31.0,888.0,1004.95,705.21
2017,9,4,13,45,808.0,162.5,1.95,31.0,867.5,1000.89,703.9
2017,9,4,14,0,805.0,159.0,2.0,31.0,847.0,993.25,700.54
2017,9,4,14,15,797.0,157.0,2.0,31.0,818.0,978.72,692.44
2017,9,4,14,30,789.0,155.0,2.0,31.0,789.0,960.84,682.4
2017,9,4,14,45,772.0,155.0,2.05,31.0,751.5,933.2,666.8
2017,9,4,15,0,755.0,155.0,2.1,31.0,714.0,908.14,652.86
2017,9,4,15,15,739.5,151.0,2.1,30.5,671.5,872.45,632.73
2017,9,4,15,30,724.0,147.0,2.1,30.0,629.0,834.5,610.96
2017,9,4,15,45,708.0,140.0,2.1,30.0,582.0,790.73,583.79
2017,9,4,16,0,692.0,133.0,2.1,30.0,535.0,745.27,555.16
2017,9,4,16,15,665.0,126.5,2.0,29.5,483.5,690.3,519.89
2017,9,4,16,30,638.0,120.0,1.9,29.0,432.0,635.11,483.25
2017,9,4,16,45,606.5,111.0,1.8,29.0,378.5,574.1,440.0
2017,9,4,17,0,575.0,102.0,1.7,29.0,325.0,514.05,396.27
2017,9,4,17,15,524.0,92.5,1.55,28.0,270.0,442.98,344.05
2017,9,4,17,30,473.0,83.0,1.4,27.0,215.0,372.4,290.17
2017,9,4,17,45,404.5,69.0,1.3,26.5,164.0,296.7,229.73
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,228.11,172.9
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,147.87,105.84
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,73.04,19.28
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,25.51,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,10.48,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,17.32,1.86
2017,9,5,6,45,216.0,39.5,1.55,22.5,71.0,30.58,19.73
2017,9,5,7,0,324.0,57.0,1.8,23.0,113.0,43.24,31.31
2017,9,5,7,15,399.0,69.5,1.75,23.5,164.5,51.4,38.68
2017,9,5,7,30,474.0,82.0,1.7,24.0,216.0,59.71,45.89
2017,9,5,7,45,529.5,90.5,1.7,25.0,271.0,90.05,53.99
2017,9,5,8,0,585.0,99.0,1.7,26.0,326.0,139.63,83.06
2017,9,5,8,15,621.5,105.5,1.65,26.5,380.5,191.23,121.66
2017,9,5,8,30,658.0,112.0,1.6,27.0,435.0,247.17,166.94
2017,9,5,8,45,684.5,118.0,1.55,27.5,486.5,303.73,213.84
2017,9,5,9,0,711.0,124.0,1.5,28.0,538.0,362.84,262.02
2017,9,5,9,15,731.0,128.5,1.35,28.5,585.5,420.14,307.34
2017,9,5,9,30,751.0,133.0,1.2,29.0,633.0,478.61,351.63
2017,9,5,9,45,762.5,138.0,1.05,29.5,675.0,535.8,392.95
2017,9,5,10,0,774.0,143.0,0.9,30.0,717.0,590.26,430.41
2017,9,5,10,15,636.5,220.0,0.75,30.0,707.5,614.56,444.4
2017,9,5,10,30,499.0,297.0,0.6,30.0,698.0,624.41,447.37
2017,9,5,10,45,410.0,347.0,0.45,30.5,684.0,632.23,448.21
2017,9,5,11,0,321.0,397.0,0.3,31.0,670.0,629.67,441.71
2017,9,5,11,15,568.5,279.0,0.35,31.0,778.0,741.41,519.86
2017,9,5,11,30,816.0,161.0,0.4,31.0,886.0,861.48,597.14
2017,9,5,11,45,807.5,169.5,0.45,31.5,896.0,891.38,612.9
2017,9,5,12,0,799.0,178.0,0.5,32.0,906.0,917.91,627.86
2017,9,5,12,15,800.0,178.5,0.6,32.0,909.5,942.08,643.74
2017,9,5,12,30,801.0,179.0,0.7,32.0,913.0,963.15,657.9
2017,9,5,12,45,647.5,274.5,0.85,32.0,866.5,931.83,640.75
2017,9,5,13,0,494.0,370.0,1.0,32.0,820.0,887.21,611.86
2017,9,5,13,15,642.5,273.0,1.05,32.0,848.5,946.84,654.81
2017,9,5,13,30,791.0,176.0,1.1,32.0,877.0,995.18,685.49
2017,9,5,13,45,783.0,175.5,1.2,32.0,855.0,989.23,683.58
2017,9,5,14,0,775.0,175.0,1.3,32.0,833.0,979.83,680.31
2017,9,5,14,15,766.0,172.5,1.35,32.0,804.0,963.99,672.39
2017,9,5,14,30,757.0,170.0,1.4,32.0,775.0,950.8,666.2
2017,9,5,14,45,735.5,171.0,1.5,32.0,737.0,920.6,650.09
2017,9,5,15,0,714.0,172.0,1.6,32.0,699.0,887.99,632.36
2017,9,5,15,15,575.5,211.5,1.55,31.5,620.0,781.92,565.35
2017,9,5,15,30,437.0,251.0,1.5,31.0,541.0,686.79,501.55
2017,9,5,15,45,541.0,195.5,1.5,31.0,527.0,702.23,517.04
2017,9,5,16,0,645.0,140.0,1.5,31.0,513.0,713.55,527.82
2017,9,5,16,15,597.0,142.5,1.5,30.5,462.0,653.72,488.81
2017,9,5,16,30,549.0,145.0,1.5,30.0,411.0,590.61,446.48
2017,9,5,16,45,502.0,136.5,1.5,30.0,356.5,523.92,399.57
2017,9,5,17,0,455.0,128.0,1.5,30.0,302.0,460.09,353.31
2017,9,5,17,15,404.0,113.5,1.35,29.0,249.5,390.29,301.92
2017,9,5,17,30,353.0,99.0,1.2,28.0,197.0,324.79,251.85
2017,9,5,17,45,277.5,81.0,1.1,27.5,146.5,247.88,190.81
2017,9,5,18,0,202.0,63.0,1.0,27.0,96.0,171.61,128.96
2017,9,5,18,15,121.0,40.0,1.0,26.5,57.5,103.02,72.07
2017,9,5,18,30,40.0,17.0,1.0,26.0,19.0,36.73,1.32
2017,9,5,18,45,20.0,8.5,1.05,26.0,9.5,13.35,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.0,6.0,3.9,19.0,7.0,5.72,0.0
2017,9,6,6,30,24.0,12.0,3.9,19.0,14.0,10.99,0.0
2017,9,6,6,45,71.5,39.0,3.95,19.5,50.5,33.2,22.11
2017,9,6,7,0,119.0,66.0,4.0,20.0,87.0,54.13,41.03
2017,9,6,7,15,166.5,94.5,4.15,20.5,135.0,72.54,57.44
2017,9,6,7,30,214.0,123.0,4.3,21.0,183.0,92.11,74.48
2017,9,6,7,45,233.5,136.0,4.5,21.5,215.0,115.13,83.4
2017,9,6,8,0,253.0,149.0,4.7,22.0,247.0,146.71,104.37
2017,9,6,8,15,170.5,177.5,4.85,22.0,248.0,178.33,132.99
2017,9,6,8,30,88.0,206.0,5.0,22.0,249.0,198.97,153.03
2017,9,6,8,45,280.5,214.0,5.2,22.5,373.0,266.3,201.48
2017,9,6,9,0,473.0,222.0,5.4,23.0,497.0,361.3,273.9
2017,9,6,9,15,497.5,232.5,5.4,23.5,544.0,412.71,315.53
2017,9,6,9,30,522.0,243.0,5.4,24.0,591.0,466.29,358.04
2017,9,6,9,45,555.5,244.0,5.45,24.5,635.5,518.25,398.61
2017,9,6,10,0,589.0,245.0,5.5,25.0,680.0,572.61,440.15
2017,9,6,10,15,604.0,251.0,5.45,25.0,716.5,621.74,477.44
2017,9,6,10,30,619.0,257.0,5.4,25.0,753.0,671.48,514.4
2017,9,6,10,45,641.5,254.5,5.4,25.5,785.0,718.08,547.79
2017,9,6,11,0,664.0,252.0,5.4,26.0,817.0,764.72,580.57
2017,9,6,11,15,672.0,254.5,5.35,26.0,838.5,803.92,608.2
2017,9,6,11,30,680.0,257.0,5.3,26.0,860.0,841.51,634.34
2017,9,6,11,45,731.5,228.5,5.3,26.5,885.5,885.78,664.84
2017,9,6,12,0,783.0,200.0,5.3,27.0,911.0,924.97,689.86
2017,9,6,12,15,785.0,200.5,5.2,27.0,915.5,949.82,705.73
2017,9,6,12,30,787.0,201.0,5.1,27.0,920.0,971.66,719.6
2017,9,6,12,45,795.0,194.5,5.05,27.5,918.0,989.3,729.55
2017,9,6,13,0,803.0,188.0,5.0,28.0,916.0,1003.7,737.38
2017,9,6,13,15,800.0,187.0,4.9,28.0,903.0,1009.3,740.57
2017,9,6,13,30,797.0,186.0,4.8,28.0,890.0,1011.37,741.59
2017,9,6,13,45,800.5,178.5,4.7,28.0,871.0,1009.71,740.29
2017,9,6,14,0,804.0,171.0,4.6,28.0,852.0,1004.37,736.72
2017,9,6,14,15,795.5,168.5,4.5,28.0,822.5,988.7,726.85
2017,9,6,14,30,787.0,166.0,4.4,28.0,793.0,969.69,714.87
2017,9,6,14,45,786.5,157.0,4.3,28.0,759.0,948.26,701.41
2017,9,6,15,0,786.0,148.0,4.2,28.0,725.0,923.39,685.71
2017,9,6,15,15,770.5,144.0,4.05,27.5,681.5,891.69,666.53
2017,9,6,15,30,755.0,140.0,3.9,27.0,638.0,852.75,642.29
2017,9,6,15,45,748.0,130.0,3.75,27.0,591.5,812.11,615.48
2017,9,6,16,0,741.0,120.0,3.6,27.0,545.0,769.03,586.78
2017,9,6,16,15,714.0,114.5,3.25,26.5,492.0,713.29,549.03
2017,9,6,16,30,687.0,109.0,2.9,26.0,439.0,657.22,510.48
2017,9,6,16,45,665.5,98.5,2.55,25.5,385.5,599.26,468.7
2017,9,6,17,0,644.0,88.0,2.2,25.0,332.0,541.23,425.5
2017,9,6,17,15,592.0,79.5,1.95,24.0,275.0,467.49,369.8
2017,9,6,17,30,540.0,71.0,1.7,23.0,218.0,397.52,314.81
2017,9,6,17,45,476.5,58.5,1.45,22.5,165.5,321.71,252.51
2017,9,6,18,0,413.0,46.0,1.2,22.0,113.0,252.15,193.08
2017,9,6,18,15,287.5,31.5,1.2,21.5,69.0,164.14,117.42
2017,9,6,18,30,162.0,17.0,1.2,21.0,25.0,81.96,0.0
2017,9,6,18,45,81.0,8.5,1.2,20.5,12.5,29.2,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,9.05,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,15.19,0.0
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,26.37,16.74
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,36.87,26.67
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,42.27,31.79
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,47.39,36.41
2017,9,7,7,45,630.0,75.5,2.15,18.0,287.0,82.64,46.58
2017,9,7,8,0,674.0,84.0,2.0,19.0,343.0,137.46,79.95
2017,9,7,8,15,708.5,89.5,2.15,20.0,399.5,193.56,123.35
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,253.59,173.69
2017,9,7,8,45,764.0,101.0,2.45,22.0,508.5,316.92,227.87
2017,9,7,9,0,785.0,107.0,2.6,23.0,561.0,378.41,279.8
2017,9,7,9,15,804.0,110.5,2.65,23.5,610.5,438.25,329.56
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,498.98,378.39
2017,9,7,9,45,832.5,119.0,2.75,24.5,702.5,556.61,423.3
2017,9,7,10,0,842.0,124.0,2.8,25.0,745.0,613.53,466.13
2017,9,7,10,15,852.5,126.5,2.75,25.0,781.5,667.76,506.32
2017,9,7,10,30,863.0,129.0,2.7,25.0,818.0,719.68,543.76
2017,9,7,10,45,868.0,132.0,2.7,25.5,847.0,766.92,575.42
2017,9,7,11,0,873.0,135.0,2.7,26.0,876.0,811.99,603.97
2017,9,7,11,15,878.0,136.5,2.7,26.0,897.0,853.29,630.82
2017,9,7,11,30,883.0,138.0,2.7,26.0,918.0,892.02,655.77
2017,9,7,11,45,885.0,139.0,2.7,26.5,930.5,924.88,675.38
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,954.65,692.87
2017,9,7,12,15,887.5,140.5,2.7,27.0,946.5,979.33,708.39
2017,9,7,12,30,888.0,141.0,2.7,27.0,950.0,1000.61,721.8
2017,9,7,12,45,887.0,140.5,2.75,27.0,945.0,1015.94,731.97
2017,9,7,13,0,886.0,140.0,2.8,27.0,940.0,1027.64,739.99
2017,9,7,13,15,882.5,139.0,2.8,27.0,926.0,1032.65,743.44
2017,9,7,13,30,879.0,138.0,2.8,27.0,912.0,1033.9,744.71
2017,9,7,13,45,873.5,136.5,2.85,27.0,890.0,1028.88,742.61
2017,9,7,14,0,868.0,135.0,2.9,27.0,868.0,1020.15,738.32
2017,9,7,14,15,859.5,133.0,2.9,27.0,837.5,1004.27,729.12
2017,9,7,14,30,851.0,131.0,2.9,27.0,807.0,993.85,723.64
2017,9,7,14,45,838.0,129.5,2.9,27.0,768.5,967.2,707.63
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,937.48,689.74
2017,9,7,15,15,809.5,125.0,2.9,27.0,686.0,900.94,667.27
2017,9,7,15,30,794.0,122.0,2.9,27.0,642.0,861.92,643.02
2017,9,7,15,45,775.0,117.0,2.9,27.0,593.0,815.45,613.43
2017,9,7,16,0,756.0,112.0,2.9,27.0,544.0,770.99,584.9
2017,9,7,16,15,729.0,107.0,2.7,26.5,490.0,715.24,548.0
2017,9,7,16,30,702.0,102.0,2.5,26.0,436.0,659.15,510.23
2017,9,7,16,45,666.5,95.0,2.35,25.5,380.5,594.81,464.8
2017,9,7,17,0,631.0,88.0,2.2,25.0,325.0,531.71,418.37
2017,9,7,17,15,578.5,80.0,1.95,24.0,268.5,458.92,363.23
2017,9,7,17,30,526.0,72.0,1.7,23.0,212.0,389.97,308.83
2017,9,7,17,45,450.0,60.0,1.45,22.5,159.5,309.41,242.71
2017,9,7,18,0,374.0,48.0,1.2,22.0,107.0,236.46,180.73
2017,9,7,18,15,252.5,32.0,1.2,21.5,64.5,151.0,106.73
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,68.27,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,9.05,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,14.97,0.0
2017,9,8,6,45,273.0,35.0,2.3,15.5,72.0,27.86,17.9
2017,9,8,7,0,390.0,51.0,2.6,16.0,116.0,39.72,29.13
2017,9,8,7,15,466.0,62.5,2.55,17.0,170.0,46.71,35.61
2017,9,8,7,30,542.0,74.0,2.5,18.0,224.0,53.31,41.45
2017,9,8,7,45,597.0,81.0,2.45,19.0,281.0,85.93,49.98
2017,9,8,8,0,652.0,88.0,2.4,20.0,338.0,138.67,81.58
2017,9,8,8,15,687.0,94.0,2.55,21.0,393.5,193.94,124.2
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,253.24,173.72
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,312.47,224.39
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,377.03,278.52
2017,9,8,9,15,794.0,112.5,3.0,24.0,605.0,436.3,328.22
2017,9,8,9,30,813.0,116.0,2.9,24.0,654.0,496.48,377.1
2017,9,8,9,45,827.0,119.0,2.85,24.5,697.0,554.13,421.87
2017,9,8,10,0,841.0,122.0,2.8,25.0,740.0,611.52,464.84
2017,9,8,10,15,851.5,124.5,2.75,25.0,776.5,665.68,504.98
2017,9,8,10,30,862.0,127.0,2.7,25.0,813.0,717.53,542.4
2017,9,8,10,45,870.0,128.5,2.65,25.5,842.5,765.5,574.25
2017,9,8,11,0,878.0,130.0,2.6,26.0,872.0,811.53,603.11
2017,9,8,11,15,883.0,131.0,2.55,26.0,893.0,852.47,629.3
2017,9,8,11,30,888.0,132.0,2.5,26.0,914.0,890.81,653.53
2017,9,8,11,45,896.0,129.5,2.45,26.5,928.0,925.66,673.92
2017,9,8,12,0,904.0,127.0,2.4,27.0,942.0,957.66,692.24
2017,9,8,12,15,905.0,127.0,2.35,27.0,946.0,982.54,707.24
2017,9,8,12,30,906.0,127.0,2.3,27.0,950.0,1003.96,720.08
2017,9,8,12,45,904.5,126.5,2.25,27.5,945.0,1018.88,727.4
2017,9,8,13,0,903.0,126.0,2.2,28.0,940.0,1030.08,732.49
2017,9,8,13,15,900.0,125.5,2.15,28.0,926.0,1036.01,735.86
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,1038.12,737.02
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,1032.9,734.4
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,1023.91,729.63
2017,9,8,14,15,877.0,121.5,2.1,28.0,837.0,1008.71,721.13
2017,9,8,14,30,869.0,120.0,2.1,28.0,807.0,989.96,710.55
2017,9,8,14,45,857.0,118.5,2.1,28.0,769.0,963.97,695.44
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,943.09,683.7
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,906.88,663.27
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,868.1,641.04
2017,9,8,15,45,794.5,108.0,2.1,27.0,593.0,820.99,611.66
2017,9,8,16,0,773.0,105.0,2.1,27.0,543.0,772.32,580.83
2017,9,8,16,15,746.5,100.5,2.0,26.5,489.5,716.78,545.08
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,664.26,510.73
2017,9,8,16,45,681.5,90.5,1.8,25.5,379.5,598.83,465.34
2017,9,8,17,0,643.0,85.0,1.7,25.0,323.0,534.88,418.78
2017,9,8,17,15,590.0,77.0,1.55,24.5,267.0,461.27,362.93
2017,9,8,17,30,537.0,69.0,1.4,24.0,211.0,391.57,307.89
2017,9,8,17,45,455.0,58.0,1.3,23.5,157.5,308.74,240.66
2017,9,8,18,0,373.0,47.0,1.2,23.0,104.0,234.15,177.79
2017,9,8,18,15,186.5,33.5,1.2,22.5,62.0,127.0,87.82
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,20.88,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,8.58,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,14.14,0.0
2017,9,9,6,45,201.0,37.5,2.45,16.5,65.5,29.12,18.78
2017,9,9,7,0,307.0,57.0,2.7,17.0,108.0,43.44,32.21
2017,9,9,7,15,380.5,71.5,2.6,18.0,159.5,53.15,41.08
2017,9,9,7,30,454.0,86.0,2.5,19.0,211.0,62.39,49.19
2017,9,9,7,45,515.0,95.0,2.45,20.0,267.0,94.42,58.99
2017,9,9,8,0,576.0,104.0,2.4,21.0,323.0,144.22,88.96
2017,9,9,8,15,613.5,111.5,2.55,21.5,378.0,196.41,129.0
2017,9,9,8,30,651.0,119.0,2.7,22.0,433.0,253.11,176.06
2017,9,9,8,45,684.0,123.0,2.85,23.0,486.5,309.61,223.76
2017,9,9,9,0,717.0,127.0,3.0,24.0,540.0,369.42,273.57
2017,9,9,9,15,737.5,132.0,3.0,24.5,588.0,427.84,321.72
2017,9,9,9,30,758.0,137.0,3.0,25.0,636.0,487.48,369.28
2017,9,9,9,45,779.5,137.5,3.05,25.5,680.5,546.26,414.83
2017,9,9,10,0,801.0,138.0,3.1,26.0,725.0,603.34,457.8
2017,9,9,10,15,812.0,140.5,3.1,26.0,761.5,655.9,497.0
2017,9,9,10,30,823.0,143.0,3.1,26.0,798.0,707.45,534.5
2017,9,9,10,45,836.5,142.0,3.15,26.5,828.0,756.21,568.3
2017,9,9,11,0,850.0,141.0,3.2,27.0,858.0,803.59,598.93
2017,9,9,11,15,855.0,142.5,3.25,27.0,879.0,844.81,626.24
2017,9,9,11,30,860.0,144.0,3.3,27.0,900.0,878.6,648.44
2017,9,9,11,45,863.0,145.0,3.35,27.5,912.5,911.55,668.76
2017,9,9,12,0,866.0,146.0,3.4,28.0,925.0,941.56,687.01
2017,9,9,12,15,866.5,146.5,3.4,28.0,928.5,965.65,702.4
2017,9,9,12,30,867.0,147.0,3.4,28.0,932.0,986.42,715.71
2017,9,9,12,45,866.0,146.5,3.45,28.5,927.0,1001.31,724.22
2017,9,9,13,0,865.0,146.0,3.5,29.0,922.0,1012.65,730.56
2017,9,9,13,15,861.5,145.0,3.5,29.0,908.0,1017.38,733.89
2017,9,9,13,30,858.0,144.0,3.5,29.0,894.0,1018.44,735.05
2017,9,9,13,45,850.0,143.5,3.55,29.0,871.0,1021.28,737.91
2017,9,9,14,0,842.0,143.0,3.6,29.0,848.0,1011.15,732.5
2017,9,9,14,15,833.0,141.0,3.6,29.0,818.0,994.82,722.94
2017,9,9,14,30,824.0,139.0,3.6,29.0,788.0,975.04,711.26
2017,9,9,14,45,809.0,138.0,3.65,29.0,749.5,947.31,694.73
2017,9,9,15,0,794.0,137.0,3.7,29.0,711.0,916.7,676.28
2017,9,9,15,15,778.0,133.5,3.65,28.5,667.0,879.76,654.25
2017,9,9,15,30,762.0,130.0,3.6,28.0,623.0,844.86,633.44
2017,9,9,15,45,738.0,126.5,3.6,28.0,573.5,796.75,602.25
2017,9,9,16,0,714.0,123.0,3.6,28.0,524.0,747.45,569.87
2017,9,9,16,15,685.5,117.0,3.4,27.5,471.0,690.88,532.07
2017,9,9,16,30,657.0,111.0,3.2,27.0,418.0,634.2,493.13
2017,9,9,16,45,614.5,104.0,3.05,26.5,362.5,566.94,444.51
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,501.63,395.85
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,427.99,339.46
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,358.54,284.17
2017,9,9,17,45,380.0,63.0,2.0,23.5,145.0,274.54,215.04
2017,9,9,18,0,298.0,49.0,1.7,23.0,93.0,202.38,153.73
2017,9,9,18,15,187.0,30.5,1.65,22.5,54.0,123.1,83.55
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,35.02,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
