Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.0,8.0,2.85,16.0,9.5,7.63,0.0
2017,9,10,6,30,70.0,16.0,3.0,16.0,19.0,13.51,0.0
2017,9,10,6,45,163.0,37.5,3.15,16.5,60.0,29.12,18.7
2017,9,10,7,0,256.0,59.0,3.3,17.0,101.0,45.02,33.55
2017,9,10,7,15,327.5,76.0,3.25,18.0,151.5,56.61,44.08
2017,9,10,7,30,399.0,93.0,3.2,19.0,202.0,67.61,53.74
2017,9,10,7,45,460.5,103.5,3.15,20.0,257.0,98.03,63.45
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,146.26,92.97
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,197.55,132.28
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,252.48,177.63
2017,9,10,8,45,633.5,137.5,3.4,23.0,473.0,307.57,223.84
2017,9,10,9,0,668.0,143.0,3.5,24.0,526.0,366.29,272.46
2017,9,10,9,15,689.5,148.5,3.5,24.5,573.5,422.82,319.0
2017,9,10,9,30,711.0,154.0,3.5,25.0,621.0,480.78,365.27
2017,9,10,9,45,729.5,157.0,3.55,25.5,664.0,536.01,408.26
2017,9,10,10,0,748.0,160.0,3.6,26.0,707.0,591.71,450.31
2017,9,10,10,15,761.0,163.5,3.6,26.0,743.5,644.53,489.86
2017,9,10,10,30,774.0,167.0,3.6,26.0,780.0,696.68,528.0
2017,9,10,10,45,786.0,167.5,3.65,26.5,810.0,743.75,560.91
2017,9,10,11,0,798.0,168.0,3.7,27.0,840.0,789.5,591.74
2017,9,10,11,15,804.5,170.0,3.7,27.0,861.5,830.61,619.06
2017,9,10,11,30,811.0,172.0,3.7,27.0,883.0,869.52,644.7
2017,9,10,11,45,814.0,173.5,3.75,27.5,895.5,902.44,665.14
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,932.55,683.63
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,957.31,699.63
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,978.89,713.6
2017,9,10,12,45,823.0,173.0,3.85,28.5,912.5,995.08,723.01
2017,9,10,13,0,826.0,170.0,3.9,29.0,909.0,1007.84,730.3
2017,9,10,13,15,822.5,169.0,3.95,29.0,895.5,1012.68,734.05
2017,9,10,13,30,819.0,168.0,4.0,29.0,882.0,1013.88,735.63
2017,9,10,13,45,817.5,164.0,4.05,29.0,861.0,1010.3,734.27
2017,9,10,14,0,816.0,160.0,4.1,29.0,840.0,1003.07,730.7
2017,9,10,14,15,624.0,236.5,4.1,29.0,746.0,896.44,660.46
2017,9,10,14,30,432.0,313.0,4.1,29.0,652.0,780.94,578.07
2017,9,10,14,45,375.0,315.5,4.15,29.0,599.5,711.27,530.57
2017,9,10,15,0,318.0,318.0,4.2,29.0,547.0,655.15,491.18
2017,9,10,15,15,526.5,230.5,4.15,28.5,581.5,755.98,570.45
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,835.08,630.03
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,789.29,599.39
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,741.92,568.05
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,684.09,529.1
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,626.3,488.72
2017,9,10,16,45,603.0,107.0,3.5,26.5,358.0,561.3,441.43
2017,9,10,17,0,566.0,98.0,3.3,26.0,303.0,497.81,393.82
2017,9,10,17,15,509.0,88.0,2.9,25.0,248.0,423.3,336.28
2017,9,10,17,30,452.0,78.0,2.5,24.0,193.0,350.68,278.19
2017,9,10,17,45,372.5,63.5,2.2,23.5,142.0,271.03,212.21
2017,9,10,18,0,293.0,49.0,1.9,23.0,91.0,200.01,151.58
2017,9,10,18,15,177.0,30.0,1.85,22.5,52.0,119.0,78.72
2017,9,10,18,30,61.0,11.0,1.8,22.0,13.0,29.27,0.0
2017,9,10,18,45,30.5,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.5,8.5,2.2,16.5,11.0,8.1,0.0
2017,9,11,6,30,105.0,17.0,2.5,17.0,22.0,13.38,0.0
2017,9,11,6,45,213.5,35.5,2.9,18.0,63.5,27.59,17.21
2017,9,11,7,0,322.0,54.0,3.3,19.0,105.0,41.19,29.94
2017,9,11,7,15,399.5,67.0,3.25,19.5,157.5,49.84,37.91
2017,9,11,7,30,477.0,80.0,3.2,20.0,210.0,58.84,45.9
2017,9,11,7,45,527.0,90.5,3.2,21.0,264.5,91.62,56.05
2017,9,11,8,0,577.0,101.0,3.2,22.0,319.0,142.39,87.16
2017,9,11,8,15,615.0,108.5,3.35,22.5,374.0,194.8,127.4
2017,9,11,8,30,653.0,116.0,3.5,23.0,429.0,251.76,174.7
2017,9,11,8,45,677.0,124.0,3.65,24.0,480.5,309.21,223.42
2017,9,11,9,0,701.0,132.0,3.8,25.0,532.0,368.92,273.26
2017,9,11,9,15,722.0,137.0,3.85,25.0,580.0,426.68,321.58
2017,9,11,9,30,743.0,142.0,3.9,25.0,628.0,485.73,369.68
2017,9,11,9,45,754.5,148.0,3.95,25.5,670.0,541.61,413.37
2017,9,11,10,0,766.0,154.0,4.0,26.0,712.0,597.2,455.45
2017,9,11,10,15,778.0,157.0,4.0,26.0,748.0,650.38,495.45
2017,9,11,10,30,790.0,160.0,4.0,26.0,784.0,701.53,533.07
2017,9,11,10,45,797.5,163.0,4.05,26.5,812.5,748.3,565.82
2017,9,11,11,0,805.0,166.0,4.1,27.0,841.0,793.35,596.07
2017,9,11,11,15,534.5,296.5,4.05,27.0,749.0,733.09,548.04
2017,9,11,11,30,264.0,427.0,4.0,27.0,657.0,646.93,480.39
2017,9,11,11,45,537.0,303.5,4.0,27.5,780.5,787.35,585.29
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,931.23,684.77
2017,9,11,12,15,505.5,317.0,3.95,28.0,770.0,808.56,595.98
2017,9,11,12,30,201.0,454.0,3.9,28.0,636.0,652.28,479.66
2017,9,11,12,45,508.5,315.0,3.85,28.5,769.5,836.7,615.67
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,1003.97,728.49
2017,9,11,13,15,812.0,175.0,3.75,29.0,889.0,1008.19,729.98
2017,9,11,13,30,808.0,174.0,3.7,29.0,875.0,1008.81,730.54
2017,9,11,13,45,804.0,170.5,3.7,29.0,853.5,1003.22,727.58
2017,9,11,14,0,800.0,167.0,3.7,29.0,832.0,994.05,722.47
2017,9,11,14,15,791.0,164.5,3.65,29.0,802.0,977.48,712.36
2017,9,11,14,30,782.0,162.0,3.6,29.0,772.0,957.6,700.22
2017,9,11,14,45,750.5,168.5,3.55,29.0,730.5,928.83,682.3
2017,9,11,15,0,719.0,175.0,3.5,29.0,689.0,892.3,659.24
2017,9,11,15,15,701.5,169.5,3.4,29.0,645.5,853.51,634.32
2017,9,11,15,30,684.0,164.0,3.3,29.0,602.0,812.69,607.88
2017,9,11,15,45,668.0,155.0,3.25,29.0,554.5,767.53,578.5
2017,9,11,16,0,652.0,146.0,3.2,29.0,507.0,720.82,547.7
2017,9,11,16,15,621.5,138.5,2.95,28.5,454.5,663.19,508.26
2017,9,11,16,30,591.0,131.0,2.7,28.0,402.0,605.72,467.81
2017,9,11,16,45,557.0,119.5,2.45,27.5,348.5,542.11,421.87
2017,9,11,17,0,523.0,108.0,2.2,27.0,295.0,476.34,373.04
2017,9,11,17,15,466.0,96.0,1.95,26.0,240.5,402.82,317.04
2017,9,11,17,30,409.0,84.0,1.7,25.0,186.0,334.21,262.72
2017,9,11,17,45,334.5,67.0,1.45,24.0,136.0,256.63,199.45
2017,9,11,18,0,260.0,50.0,1.2,23.0,86.0,187.11,140.85
2017,9,11,18,15,152.5,29.5,1.2,22.5,48.5,109.03,69.36
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,22.34,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,8.5,1.45,16.0,11.5,8.1,0.0
2017,9,12,6,30,123.0,17.0,1.7,17.0,23.0,13.41,0.0
2017,9,12,6,45,247.5,34.0,2.0,18.0,66.5,26.45,16.19
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,40.24,29.1
2017,9,12,7,15,451.5,63.0,2.35,19.5,164.0,47.67,36.01
2017,9,12,7,30,531.0,75.0,2.4,20.0,218.0,54.69,42.28
2017,9,12,7,45,585.5,83.5,2.45,21.0,275.0,88.64,51.91
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,142.0,84.13
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,197.42,126.54
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,257.16,175.85
2017,9,12,8,45,740.0,110.5,2.65,25.0,498.5,316.76,226.17
2017,9,12,9,0,766.0,116.0,2.7,26.0,552.0,378.71,277.54
2017,9,12,9,15,785.5,120.0,2.75,26.5,601.0,441.23,328.55
2017,9,12,9,30,805.0,124.0,2.8,27.0,650.0,501.68,376.46
2017,9,12,9,45,818.0,128.0,2.85,27.5,692.5,559.32,420.78
2017,9,12,10,0,831.0,132.0,2.9,28.0,735.0,616.63,463.36
2017,9,12,10,15,841.5,134.5,2.9,28.0,771.5,670.3,502.87
2017,9,12,10,30,852.0,137.0,2.9,28.0,808.0,722.81,540.53
2017,9,12,10,45,857.5,140.0,2.9,28.5,836.5,770.71,572.65
2017,9,12,11,0,863.0,143.0,2.9,29.0,865.0,816.51,601.43
2017,9,12,11,15,868.0,144.0,2.85,29.0,885.5,857.65,627.63
2017,9,12,11,30,873.0,145.0,2.8,29.0,906.0,891.12,648.55
2017,9,12,11,45,872.0,148.0,2.8,29.5,916.5,922.73,667.21
2017,9,12,12,0,871.0,151.0,2.8,30.0,927.0,951.13,683.67
2017,9,12,12,15,871.5,151.0,2.75,30.0,930.0,974.72,697.98
2017,9,12,12,30,872.0,151.0,2.7,30.0,933.0,994.93,710.17
2017,9,12,12,45,870.0,150.5,2.65,30.5,927.5,1008.75,716.94
2017,9,12,13,0,868.0,150.0,2.6,31.0,922.0,1028.0,727.22
2017,9,12,13,15,864.0,149.0,2.5,31.0,907.0,1032.34,729.13
2017,9,12,13,30,860.0,148.0,2.4,31.0,892.0,1032.89,728.91
2017,9,12,13,45,853.5,147.0,2.35,31.5,869.0,1027.17,724.02
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,1017.74,717.04
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,1000.57,706.34
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,979.94,693.64
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,948.02,674.48
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,913.45,653.71
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.5,880.11,634.46
2017,9,12,15,30,750.0,137.0,1.8,31.0,614.0,839.55,610.35
2017,9,12,15,45,721.5,134.0,1.7,31.0,563.0,788.42,577.83
2017,9,12,16,0,693.0,131.0,1.6,31.0,512.0,736.42,544.42
2017,9,12,16,15,661.5,124.0,1.45,30.5,458.0,677.07,506.08
2017,9,12,16,30,630.0,117.0,1.3,30.0,404.0,617.91,466.17
2017,9,12,16,45,572.0,112.0,1.2,29.5,346.0,543.3,413.95
2017,9,12,17,0,514.0,107.0,1.1,29.0,288.0,468.55,360.01
2017,9,12,17,15,455.5,94.0,1.05,28.0,233.5,393.49,304.72
2017,9,12,17,30,397.0,81.0,1.0,27.0,179.0,323.53,250.78
2017,9,12,17,45,299.0,64.5,1.0,26.0,127.0,236.11,181.23
2017,9,12,18,0,201.0,48.0,1.0,25.0,75.0,159.53,118.35
2017,9,12,18,15,100.5,27.0,1.05,24.5,40.5,77.62,45.37
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.72,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,17.5,7.5,7.15,0.0
2017,9,13,6,30,0.0,15.0,1.6,18.0,15.0,13.92,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.0,53.5,29.78,18.72
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,44.36,32.47
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,57.55,44.38
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,70.06,55.4
2017,9,13,7,45,411.5,110.5,2.25,21.5,245.5,101.8,67.36
2017,9,13,8,0,465.0,125.0,2.3,22.0,299.0,149.44,97.47
2017,9,13,8,15,466.5,139.5,2.5,23.0,337.5,194.73,133.03
2017,9,13,8,30,468.0,154.0,2.7,24.0,376.0,240.03,170.81
2017,9,13,8,45,404.5,191.5,2.9,25.0,399.0,285.05,210.12
2017,9,13,9,0,341.0,229.0,3.1,26.0,422.0,323.73,242.68
2017,9,13,9,15,371.5,243.5,3.05,26.5,471.0,373.03,280.95
2017,9,13,9,30,402.0,258.0,3.0,27.0,520.0,425.39,320.76
2017,9,13,9,45,433.0,264.5,3.0,28.0,563.5,474.16,356.56
2017,9,13,10,0,464.0,271.0,3.0,29.0,607.0,525.71,393.46
2017,9,13,10,15,449.0,293.0,2.95,29.5,631.5,564.04,420.04
2017,9,13,10,30,434.0,315.0,2.9,30.0,656.0,600.08,444.25
2017,9,13,10,45,387.5,348.5,2.85,30.5,661.5,618.65,455.06
2017,9,13,11,0,341.0,382.0,2.8,31.0,667.0,634.99,463.91
2017,9,13,11,15,333.0,395.0,2.75,31.0,679.0,658.93,479.66
2017,9,13,11,30,325.0,408.0,2.7,31.0,691.0,681.39,494.16
2017,9,13,11,45,314.5,417.5,2.65,31.5,694.5,696.73,502.73
2017,9,13,12,0,304.0,427.0,2.6,32.0,698.0,710.4,510.12
2017,9,13,12,15,315.5,425.5,2.5,32.0,707.5,731.96,524.19
2017,9,13,12,30,327.0,424.0,2.4,32.0,717.0,752.59,537.49
2017,9,13,12,45,394.0,393.0,2.35,32.5,743.5,795.62,566.39
2017,9,13,13,0,461.0,362.0,2.3,33.0,770.0,848.26,600.66
2017,9,13,13,15,478.0,350.5,2.2,33.0,768.0,861.11,608.59
2017,9,13,13,30,495.0,339.0,2.1,33.0,766.0,871.62,615.37
2017,9,13,13,45,411.5,359.5,2.05,33.0,708.0,812.49,575.4
2017,9,13,14,0,328.0,380.0,2.0,33.0,650.0,741.72,528.06
2017,9,13,14,15,419.5,329.5,1.95,33.0,661.5,789.01,562.71
2017,9,13,14,30,511.0,279.0,1.9,33.0,673.0,820.93,586.38
2017,9,13,14,45,448.5,286.5,1.85,33.0,620.5,762.4,547.16
2017,9,13,15,0,386.0,294.0,1.8,33.0,568.0,691.66,500.32
2017,9,13,15,15,291.5,291.5,1.75,32.5,491.0,595.53,435.49
2017,9,13,15,30,197.0,289.0,1.7,32.0,414.0,490.08,362.37
2017,9,13,15,45,172.0,265.5,1.7,32.0,368.5,438.27,326.79
2017,9,13,16,0,147.0,242.0,1.7,32.0,323.0,387.41,290.87
2017,9,13,16,15,210.5,210.5,1.65,31.5,313.0,396.71,301.07
2017,9,13,16,30,274.0,179.0,1.6,31.0,303.0,411.22,314.28
2017,9,13,16,45,237.0,164.0,1.55,30.5,261.0,358.04,275.21
2017,9,13,17,0,200.0,149.0,1.5,30.0,219.0,298.17,230.5
2017,9,13,17,15,169.5,124.0,1.45,29.0,175.5,243.43,188.91
2017,9,13,17,30,139.0,99.0,1.4,28.0,132.0,191.29,147.87
2017,9,13,17,45,105.5,73.0,1.35,27.0,94.0,138.96,105.44
2017,9,13,18,0,72.0,47.0,1.3,26.0,56.0,89.23,64.22
2017,9,13,18,15,36.0,23.5,1.4,25.5,28.0,42.73,20.97
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,6.2,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,11.7,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,30.51,18.9
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,49.16,36.06
2017,9,14,7,15,263.5,81.0,2.95,23.5,140.5,63.24,48.65
2017,9,14,7,30,336.0,100.0,3.1,24.0,190.0,73.18,57.37
2017,9,14,7,45,407.5,110.5,3.3,24.5,244.5,101.83,66.68
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,148.1,94.78
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,197.42,131.97
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,251.55,175.75
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.5,305.76,220.18
2017,9,14,9,0,640.0,149.0,3.8,28.0,511.0,363.18,266.81
2017,9,14,9,15,662.0,155.0,3.8,28.5,558.0,418.79,311.84
2017,9,14,9,30,684.0,161.0,3.8,29.0,605.0,475.93,356.76
2017,9,14,9,45,703.5,164.0,3.8,29.5,647.0,530.24,398.34
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,585.18,439.12
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,636.42,476.05
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,687.0,511.5
2017,9,14,10,45,757.0,176.5,3.8,31.5,787.0,733.15,542.97
2017,9,14,11,0,766.0,179.0,3.8,32.0,815.0,776.26,571.68
2017,9,14,11,15,771.5,180.5,3.8,32.0,835.0,814.75,597.01
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,851.05,620.58
2017,9,14,11,45,788.5,177.5,3.8,32.5,868.5,884.4,640.8
2017,9,14,12,0,800.0,173.0,3.8,33.0,882.0,915.38,659.32
2017,9,14,12,15,800.5,173.5,3.8,33.0,885.0,938.5,674.01
2017,9,14,12,30,801.0,174.0,3.8,33.0,888.0,958.44,686.74
2017,9,14,12,45,798.0,174.0,3.8,33.5,881.5,971.2,693.51
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,980.5,698.2
2017,9,14,13,15,790.5,173.0,3.8,34.0,861.0,983.79,700.62
2017,9,14,13,30,786.0,172.0,3.8,34.0,847.0,983.55,700.96
2017,9,14,13,45,778.0,171.0,3.8,34.0,824.0,976.32,696.99
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,965.67,691.0
2017,9,14,14,15,760.0,167.0,3.8,34.0,771.0,947.61,680.35
2017,9,14,14,30,750.0,164.0,3.8,34.0,741.0,932.25,671.59
2017,9,14,14,45,731.5,163.0,3.8,34.0,702.5,902.25,653.3
2017,9,14,15,0,713.0,162.0,3.8,34.0,664.0,869.79,633.42
2017,9,14,15,15,695.0,157.5,3.8,33.5,621.0,831.64,610.89
2017,9,14,15,30,677.0,153.0,3.8,33.0,578.0,791.55,586.78
2017,9,14,15,45,653.5,147.0,3.85,33.0,530.0,743.46,555.81
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,694.39,523.7
2017,9,14,16,15,598.0,133.5,3.75,32.5,430.5,636.44,484.29
2017,9,14,16,30,566.0,126.0,3.6,32.0,379.0,578.88,444.1
2017,9,14,16,45,524.0,116.0,3.5,31.5,325.5,508.3,393.33
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,445.34,346.51
2017,9,14,17,15,422.0,93.5,3.2,30.0,219.0,371.86,290.38
2017,9,14,17,30,362.0,81.0,3.0,29.0,166.0,303.79,236.36
2017,9,14,17,45,280.5,63.5,2.85,28.5,118.5,225.42,172.26
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,156.13,114.02
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,77.1,37.22
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,11.68,0.0
2017,9,15,6,45,107.5,37.0,2.3,22.5,52.0,30.12,18.39
2017,9,15,7,0,187.0,61.0,2.5,23.0,90.0,48.42,35.4
2017,9,15,7,15,260.0,80.5,2.6,23.5,139.0,62.87,48.32
2017,9,15,7,30,333.0,100.0,2.7,24.0,188.0,73.28,57.44
2017,9,15,7,45,239.5,125.0,2.8,24.5,196.0,108.6,76.73
2017,9,15,8,0,146.0,150.0,2.9,25.0,204.0,140.38,102.4
2017,9,15,8,15,85.0,162.5,2.9,25.5,195.0,155.86,116.72
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,162.8,124.17
2017,9,15,8,45,62.5,211.5,2.95,26.5,246.0,205.54,156.1
2017,9,15,9,0,101.0,248.0,3.0,27.0,306.0,256.66,194.46
2017,9,15,9,15,167.0,271.0,2.95,27.5,375.5,311.98,235.59
2017,9,15,9,30,233.0,294.0,2.9,28.0,445.0,376.82,283.67
2017,9,15,9,45,250.5,312.5,2.85,28.5,484.5,419.23,314.59
2017,9,15,10,0,268.0,331.0,2.8,29.0,524.0,463.82,346.55
2017,9,15,10,15,505.5,253.0,2.8,29.5,639.5,564.69,421.79
2017,9,15,10,30,743.0,175.0,2.8,30.0,755.0,684.85,508.92
2017,9,15,10,45,759.0,173.5,2.85,30.5,784.5,732.03,540.69
2017,9,15,11,0,775.0,172.0,2.9,31.0,814.0,776.81,570.52
2017,9,15,11,15,781.0,173.5,2.9,31.0,834.0,815.96,595.84
2017,9,15,11,30,787.0,175.0,2.9,31.0,854.0,852.9,619.55
2017,9,15,11,45,801.5,168.5,2.9,31.5,868.5,887.08,640.02
2017,9,15,12,0,816.0,162.0,2.9,32.0,883.0,918.95,658.85
2017,9,15,12,15,816.5,162.5,2.9,32.0,886.0,942.28,673.44
2017,9,15,12,30,817.0,163.0,2.9,32.0,889.0,962.37,686.08
2017,9,15,12,45,815.5,162.5,2.9,32.5,883.0,976.15,693.39
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,986.45,698.61
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,990.2,700.86
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,990.37,701.04
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,982.92,697.01
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,971.96,690.95
2017,9,15,14,15,782.5,153.5,2.75,33.0,772.5,954.59,680.54
2017,9,15,14,30,773.0,151.0,2.7,33.0,742.0,933.98,668.21
2017,9,15,14,45,760.5,148.0,2.7,33.0,705.0,906.88,652.17
2017,9,15,15,0,748.0,145.0,2.7,33.0,668.0,882.12,637.7
2017,9,15,15,15,730.0,141.0,2.7,32.5,624.5,843.61,615.38
2017,9,15,15,30,712.0,137.0,2.7,32.0,581.0,803.07,591.49
2017,9,15,15,45,689.0,131.5,2.75,32.0,532.5,754.84,561.1
2017,9,15,16,0,666.0,126.0,2.8,32.0,484.0,705.53,529.47
2017,9,15,16,15,634.5,119.5,2.7,31.5,431.5,647.8,491.59
2017,9,15,16,30,603.0,113.0,2.6,31.0,379.0,590.37,451.96
2017,9,15,16,45,559.5,104.5,2.55,31.0,325.0,523.22,403.29
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,458.32,354.79
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,379.68,295.23
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,310.98,240.91
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,230.58,175.38
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,160.04,116.03
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,77.35,31.34
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,13.34,0.0
2017,9,16,6,45,139.0,35.0,1.65,23.5,53.5,28.62,16.97
2017,9,16,7,0,236.0,56.0,1.9,24.0,92.0,42.97,30.64
2017,9,16,7,15,314.5,72.0,2.05,24.5,141.5,53.9,40.48
2017,9,16,7,30,393.0,88.0,2.2,25.0,191.0,64.3,49.55
2017,9,16,7,45,452.5,98.5,2.35,25.5,244.5,95.14,59.65
2017,9,16,8,0,512.0,109.0,2.5,26.0,298.0,142.78,88.69
2017,9,16,8,15,552.5,118.0,2.5,26.5,351.0,193.88,127.14
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,248.93,171.58
2017,9,16,8,45,435.5,182.0,2.55,27.5,399.0,287.44,209.03
2017,9,16,9,0,278.0,237.0,2.6,28.0,394.0,308.52,229.93
2017,9,16,9,15,493.0,191.5,2.55,28.5,498.0,379.57,282.67
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,474.61,353.91
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,529.58,395.21
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,585.3,435.86
2017,9,16,10,15,476.5,263.0,2.35,30.0,610.5,555.66,412.09
2017,9,16,10,30,201.0,378.0,2.3,30.0,534.0,494.27,364.05
2017,9,16,10,45,501.0,266.0,2.3,30.5,674.5,629.32,464.35
2017,9,16,11,0,801.0,154.0,2.3,31.0,815.0,779.87,569.98
2017,9,16,11,15,806.5,155.5,2.3,31.5,835.0,819.41,593.12
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,856.6,615.35
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,883.05,630.45
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,905.49,643.0
2017,9,16,12,15,775.0,187.5,2.3,33.0,871.0,928.44,657.22
2017,9,16,12,30,776.0,188.0,2.3,33.0,874.0,948.31,669.52
2017,9,16,12,45,776.5,186.0,2.3,33.0,869.0,962.01,678.05
2017,9,16,13,0,777.0,184.0,2.3,33.0,864.0,972.38,684.66
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.5,974.92,686.53
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,973.99,686.45
2017,9,16,13,45,762.5,178.0,2.3,33.5,813.0,967.06,681.38
2017,9,16,14,0,757.0,175.0,2.3,34.0,791.0,962.89,678.25
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.5,945.45,668.29
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,924.9,656.55
2017,9,16,14,45,729.0,163.0,2.35,34.0,694.0,898.24,641.4
2017,9,16,15,0,721.0,156.0,2.4,34.0,658.0,868.69,624.36
2017,9,16,15,15,703.0,151.5,2.4,33.5,614.5,830.23,602.25
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,789.83,578.59
2017,9,16,15,45,662.5,140.5,2.45,33.0,523.0,741.71,548.47
2017,9,16,16,0,640.0,134.0,2.5,33.0,475.0,692.54,517.12
2017,9,16,16,15,608.0,127.0,2.45,32.5,423.5,634.79,479.05
2017,9,16,16,30,576.0,120.0,2.4,32.0,372.0,577.44,439.82
2017,9,16,16,45,534.0,110.0,2.35,31.5,318.5,510.81,392.53
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,442.77,342.61
2017,9,16,17,15,430.5,88.0,2.05,30.0,212.5,368.72,286.22
2017,9,16,17,30,369.0,76.0,1.8,29.0,160.0,300.26,232.01
2017,9,16,17,45,284.5,59.0,1.6,28.5,112.5,221.04,167.48
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,151.34,108.77
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,72.57,21.28
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,29.5,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,59.0,14.0,0.8,23.0,16.0,13.34,0.0
2017,9,17,6,45,173.5,33.0,0.95,23.5,55.5,25.78,14.59
2017,9,17,7,0,288.0,52.0,1.1,24.0,95.0,39.89,28.03
2017,9,17,7,15,371.0,65.5,1.25,24.5,146.0,49.0,36.31
2017,9,17,7,30,454.0,79.0,1.4,25.0,197.0,57.69,43.92
2017,9,17,7,45,518.5,87.0,1.55,25.5,252.5,89.92,53.55
2017,9,17,8,0,583.0,95.0,1.7,26.0,308.0,139.79,83.26
2017,9,17,8,15,622.0,102.0,1.75,26.5,362.5,192.47,123.02
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,249.77,169.61
2017,9,17,8,45,419.5,178.5,1.85,27.5,382.5,279.99,203.21
2017,9,17,9,0,178.0,248.0,1.9,28.0,348.0,283.24,211.73
2017,9,17,9,15,470.0,187.5,1.85,28.5,482.5,366.71,272.46
2017,9,17,9,30,762.0,127.0,1.8,29.0,617.0,485.59,360.14
2017,9,17,9,45,504.5,229.5,1.8,29.5,563.0,482.97,358.33
2017,9,17,10,0,247.0,332.0,1.8,30.0,509.0,453.13,334.68
2017,9,17,10,15,527.5,237.5,1.8,30.0,639.5,565.25,418.5
2017,9,17,10,30,808.0,143.0,1.8,30.0,770.0,699.57,515.16
2017,9,17,10,45,816.0,145.0,1.8,30.5,797.5,746.2,545.21
2017,9,17,11,0,824.0,147.0,1.8,31.0,825.0,791.05,572.76
2017,9,17,11,15,829.0,148.5,1.8,31.0,845.0,830.94,597.77
2017,9,17,11,30,834.0,150.0,1.8,31.0,865.0,868.38,621.03
2017,9,17,11,45,839.5,149.0,1.8,31.5,877.0,901.1,639.86
2017,9,17,12,0,845.0,148.0,1.8,32.0,889.0,930.98,656.77
2017,9,17,12,15,845.5,148.0,1.8,32.0,891.5,954.2,670.82
2017,9,17,12,30,846.0,148.0,1.8,32.0,894.0,974.06,682.88
2017,9,17,12,45,843.5,147.5,1.8,32.5,887.5,987.03,689.39
2017,9,17,13,0,841.0,147.0,1.8,33.0,881.0,996.37,693.83
2017,9,17,13,15,589.0,269.5,1.75,33.0,779.5,889.46,625.35
2017,9,17,13,30,337.0,392.0,1.7,33.0,678.0,759.17,535.76
2017,9,17,13,45,577.5,267.5,1.7,33.0,741.0,880.26,622.4
2017,9,17,14,0,818.0,143.0,1.7,33.0,804.0,982.12,687.4
2017,9,17,14,15,808.5,140.5,1.7,33.0,773.5,964.29,676.25
2017,9,17,14,30,799.0,138.0,1.7,33.0,743.0,943.14,664.41
2017,9,17,14,45,576.5,216.5,1.75,33.0,641.5,810.85,581.26
2017,9,17,15,0,354.0,295.0,1.8,33.0,540.0,662.31,480.04
2017,9,17,15,15,546.0,210.5,1.85,33.0,560.0,747.48,544.91
2017,9,17,15,30,738.0,126.0,1.9,33.0,580.0,810.82,589.66
2017,9,17,15,45,716.0,120.5,2.0,33.0,531.0,762.51,559.55
2017,9,17,16,0,694.0,115.0,2.1,33.0,482.0,713.02,528.94
2017,9,17,16,15,663.0,109.5,2.1,32.5,429.5,655.78,492.62
2017,9,17,16,30,632.0,104.0,2.1,32.0,377.0,598.76,454.69
2017,9,17,16,45,590.5,95.5,2.15,31.5,323.0,531.81,407.9
2017,9,17,17,0,549.0,87.0,2.2,31.0,269.0,466.91,360.71
2017,9,17,17,15,486.5,77.0,2.0,30.0,215.0,390.75,302.93
2017,9,17,17,30,424.0,67.0,1.8,29.0,161.0,317.12,244.81
2017,9,17,17,45,332.5,52.5,1.65,28.5,113.0,234.69,177.54
2017,9,17,18,0,241.0,38.0,1.5,28.0,65.0,162.66,116.17
2017,9,17,18,15,120.5,19.0,1.6,27.5,32.5,75.94,10.91
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,12.39,0.0
2017,9,18,6,45,176.0,31.0,0.45,23.5,53.5,24.19,13.21
2017,9,18,7,0,293.0,49.0,0.5,24.0,92.0,37.55,26.06
2017,9,18,7,15,376.0,62.0,0.6,24.5,142.5,46.36,34.06
2017,9,18,7,30,459.0,75.0,0.7,25.0,193.0,55.41,41.97
2017,9,18,7,45,245.5,105.5,0.85,26.0,170.5,95.07,65.04
2017,9,18,8,0,32.0,136.0,1.0,27.0,148.0,120.58,90.31
2017,9,18,8,15,122.5,165.0,1.05,27.5,220.5,161.67,118.38
2017,9,18,8,30,213.0,194.0,1.1,28.0,293.0,217.94,158.81
2017,9,18,8,45,463.0,154.0,1.2,28.5,402.0,272.64,195.3
2017,9,18,9,0,713.0,114.0,1.3,29.0,511.0,359.95,259.52
2017,9,18,9,15,616.5,162.0,1.3,29.0,527.0,407.42,298.97
2017,9,18,9,30,520.0,210.0,1.3,29.0,543.0,441.56,326.36
2017,9,18,9,45,650.5,170.0,1.3,29.5,615.0,508.84,376.13
2017,9,18,10,0,781.0,130.0,1.3,30.0,687.0,587.14,432.63
2017,9,18,10,15,544.5,242.5,1.3,30.5,640.0,581.07,425.01
2017,9,18,10,30,308.0,355.0,1.3,31.0,593.0,549.97,399.05
2017,9,18,10,45,381.0,340.5,1.3,31.5,646.0,608.24,439.52
2017,9,18,11,0,454.0,326.0,1.3,32.0,699.0,675.56,484.44
2017,9,18,11,15,640.5,235.0,1.25,32.0,774.5,764.05,545.9
2017,9,18,11,30,827.0,144.0,1.2,32.0,850.0,856.41,604.98
2017,9,18,11,45,806.0,160.0,1.2,32.5,856.0,882.52,618.65
2017,9,18,12,0,785.0,176.0,1.2,33.0,862.0,904.47,630.42
2017,9,18,12,15,638.0,264.0,1.2,33.0,822.5,882.24,615.0
2017,9,18,12,30,491.0,352.0,1.2,33.0,783.0,845.7,588.18
2017,9,18,12,45,469.0,354.0,1.25,33.0,763.5,838.61,584.55
2017,9,18,13,0,447.0,356.0,1.3,33.0,744.0,828.72,578.84
2017,9,18,13,15,497.5,334.0,1.3,33.0,759.0,863.32,602.41
2017,9,18,13,30,548.0,312.0,1.3,33.0,774.0,895.58,623.97
2017,9,18,13,45,553.0,298.0,1.3,33.0,753.5,888.25,620.1
2017,9,18,14,0,558.0,284.0,1.3,33.0,733.0,878.06,614.98
2017,9,18,14,15,588.0,257.5,1.3,32.5,714.5,875.84,616.96
2017,9,18,14,30,618.0,231.0,1.3,32.0,696.0,874.25,619.24
2017,9,18,14,45,612.0,215.5,1.35,32.0,656.5,842.77,601.28
2017,9,18,15,0,606.0,200.0,1.4,32.0,617.0,808.58,581.64
2017,9,18,15,15,617.0,183.0,1.45,31.5,583.5,785.57,570.39
2017,9,18,15,30,628.0,166.0,1.5,31.0,550.0,759.15,556.34
2017,9,18,15,45,565.5,166.5,1.55,31.0,490.5,681.37,505.41
2017,9,18,16,0,503.0,167.0,1.6,31.0,431.0,612.2,458.83
2017,9,18,16,15,499.0,148.0,1.55,30.5,385.5,568.04,430.21
2017,9,18,16,30,495.0,129.0,1.5,30.0,340.0,522.35,399.4
2017,9,18,16,45,471.5,117.0,1.5,30.0,295.5,470.52,362.09
2017,9,18,17,0,448.0,105.0,1.5,30.0,251.0,419.58,324.15
2017,9,18,17,15,385.5,91.0,1.4,29.5,199.5,345.12,267.1
2017,9,18,17,30,323.0,77.0,1.3,29.0,148.0,276.47,212.57
2017,9,18,17,45,243.0,58.0,1.25,28.5,102.0,199.97,150.48
2017,9,18,18,0,163.0,39.0,1.2,28.0,56.0,132.46,93.25
2017,9,18,18,15,81.5,19.5,1.3,27.5,28.0,56.97,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,10.48,0.0
2017,9,19,6,45,114.0,33.0,2.55,24.5,48.5,27.03,15.07
2017,9,19,7,0,204.0,55.0,2.7,25.0,85.0,44.01,31.25
2017,9,19,7,15,284.0,71.5,2.85,25.0,133.0,53.68,40.14
2017,9,19,7,30,364.0,88.0,3.0,25.0,181.0,64.49,49.7
2017,9,19,7,45,237.0,117.0,3.15,25.5,183.5,103.16,72.04
2017,9,19,8,0,110.0,146.0,3.3,26.0,186.0,133.64,98.18
2017,9,19,8,15,55.0,113.0,3.4,26.5,133.0,111.05,81.98
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,74.48,54.59
2017,9,19,8,45,0.0,90.5,3.65,27.5,90.5,84.2,62.04
2017,9,19,9,0,0.0,101.0,3.8,28.0,101.0,93.88,69.35
2017,9,19,9,15,126.5,193.5,3.8,28.0,274.0,229.25,173.75
2017,9,19,9,30,253.0,286.0,3.8,28.0,447.0,380.34,287.76
2017,9,19,9,45,500.5,214.5,3.8,28.5,560.5,468.04,354.13
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,579.12,437.79
2017,9,19,10,15,616.5,215.0,3.75,29.0,667.5,603.38,453.92
2017,9,19,10,30,485.0,287.0,3.7,29.0,661.0,611.92,457.95
2017,9,19,10,45,641.0,217.5,3.65,29.5,730.5,688.54,514.49
2017,9,19,11,0,797.0,148.0,3.6,30.0,800.0,771.24,572.92
2017,9,19,11,15,617.0,249.0,3.55,30.0,761.5,758.47,560.06
2017,9,19,11,30,437.0,350.0,3.5,30.0,723.0,727.8,534.03
2017,9,19,11,45,416.5,365.5,3.5,30.5,724.0,743.57,543.22
2017,9,19,12,0,396.0,381.0,3.5,31.0,725.0,749.98,545.82
2017,9,19,12,15,332.5,405.0,3.45,31.0,695.0,728.97,529.6
2017,9,19,12,30,269.0,429.0,3.4,31.0,665.0,704.25,510.9
2017,9,19,12,45,317.5,411.5,3.35,31.0,688.0,741.82,537.98
2017,9,19,13,0,366.0,394.0,3.3,31.0,711.0,778.83,564.14
2017,9,19,13,15,376.0,381.5,3.25,31.0,702.5,781.97,566.62
2017,9,19,13,30,386.0,369.0,3.2,31.0,694.0,783.2,568.13
2017,9,19,13,45,453.0,331.5,3.2,31.0,702.5,824.12,598.01
2017,9,19,14,0,520.0,294.0,3.2,31.0,711.0,850.89,618.41
2017,9,19,14,15,651.5,214.5,3.15,31.0,716.0,895.72,652.23
2017,9,19,14,30,783.0,135.0,3.1,31.0,721.0,922.4,670.21
2017,9,19,14,45,752.5,140.5,3.05,31.0,680.5,887.17,647.77
2017,9,19,15,0,722.0,146.0,3.0,31.0,640.0,855.23,627.92
2017,9,19,15,15,468.5,210.0,2.9,30.5,522.0,675.82,505.01
2017,9,19,15,30,215.0,274.0,2.8,30.0,404.0,489.08,368.79
2017,9,19,15,45,430.5,198.5,2.7,30.0,431.5,604.03,458.59
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,681.44,517.6
2017,9,19,16,15,465.0,144.0,2.45,29.5,372.0,536.69,412.61
2017,9,19,16,30,284.0,165.0,2.3,29.0,285.0,400.56,310.62
2017,9,19,16,45,263.0,144.0,2.15,29.0,243.0,350.59,273.42
2017,9,19,17,0,242.0,123.0,2.0,29.0,201.0,301.79,235.76
2017,9,19,17,15,209.0,101.5,2.1,28.5,159.0,246.92,192.83
2017,9,19,17,30,176.0,80.0,2.2,28.0,117.0,194.94,150.72
2017,9,19,17,45,126.5,58.0,2.3,27.5,80.5,137.74,103.36
2017,9,19,18,0,77.0,36.0,2.4,27.0,44.0,78.29,53.11
2017,9,19,18,15,38.5,18.0,2.6,27.0,22.0,35.74,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
