Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,10.48,0.0
2017,9,20,6,45,129.5,31.5,2.55,24.5,48.5,25.88,13.96
2017,9,20,7,0,230.0,52.0,2.8,25.0,85.0,39.99,27.86
2017,9,20,7,15,314.0,67.0,3.0,25.5,133.5,50.27,37.15
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,60.06,45.72
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,90.62,55.4
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,138.53,84.53
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,184.75,127.28
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,216.4,158.98
2017,9,20,8,45,199.5,218.5,4.1,28.5,319.0,251.19,187.13
2017,9,20,9,0,187.0,245.0,4.3,29.0,348.0,284.62,213.61
2017,9,20,9,15,455.5,188.0,4.3,29.5,469.5,361.99,270.81
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,469.87,352.49
2017,9,20,9,45,490.5,229.0,4.35,30.5,550.0,476.05,357.37
2017,9,20,10,0,257.0,327.0,4.4,31.0,509.0,455.66,340.27
2017,9,20,10,15,523.0,233.0,4.4,31.0,627.0,559.13,419.7
2017,9,20,10,30,789.0,139.0,4.4,31.0,745.0,683.12,512.54
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.5,729.22,544.05
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,773.71,572.8
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,813.19,598.9
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,850.29,623.26
2017,9,20,11,45,823.5,144.5,4.4,32.5,850.5,882.05,642.63
2017,9,20,12,0,827.0,145.0,4.4,33.0,862.0,910.92,659.99
2017,9,20,12,15,594.5,272.5,4.35,33.0,789.0,849.91,616.76
2017,9,20,12,30,362.0,400.0,4.3,33.0,716.0,763.17,551.75
2017,9,20,12,45,592.0,273.0,4.3,33.5,785.0,876.96,634.52
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,975.07,698.96
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,978.33,700.8
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,977.98,701.1
2017,9,20,13,45,805.0,144.0,4.3,34.0,801.5,970.2,696.76
2017,9,20,14,0,796.0,144.0,4.3,34.0,778.0,958.95,690.35
2017,9,20,14,15,786.0,141.5,4.2,33.5,747.5,940.61,680.33
2017,9,20,14,30,776.0,139.0,4.1,33.0,717.0,919.06,668.28
2017,9,20,14,45,760.0,137.5,4.1,33.0,679.0,889.89,650.37
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,862.85,633.89
2017,9,20,15,15,725.5,132.0,4.0,32.5,597.5,823.73,609.99
2017,9,20,15,30,707.0,128.0,3.9,32.0,554.0,782.68,584.58
2017,9,20,15,45,680.5,124.0,3.8,32.0,505.5,733.31,551.9
2017,9,20,16,0,654.0,120.0,3.7,32.0,457.0,683.17,518.3
2017,9,20,16,15,620.5,113.5,3.5,31.5,405.0,624.42,478.44
2017,9,20,16,30,587.0,107.0,3.3,31.0,353.0,566.23,437.15
2017,9,20,16,45,538.5,99.0,3.15,31.0,299.5,497.26,385.89
2017,9,20,17,0,490.0,91.0,3.0,31.0,246.0,427.02,332.31
2017,9,20,17,15,422.5,79.5,2.9,30.5,194.0,350.74,272.91
2017,9,20,17,30,355.0,68.0,2.8,30.0,142.0,280.83,216.39
2017,9,20,17,45,257.5,52.0,2.7,29.5,96.5,198.51,148.87
2017,9,20,18,0,160.0,36.0,2.6,29.0,51.0,127.61,87.34
2017,9,20,18,15,80.0,18.0,2.7,28.5,25.5,53.61,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,9.53,0.0
2017,9,21,6,45,115.5,31.0,2.25,24.5,47.0,25.47,13.4
2017,9,21,7,0,217.0,52.0,2.4,25.0,83.0,40.04,27.86
2017,9,21,7,15,303.5,67.5,2.45,25.0,132.0,50.71,37.59
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,60.89,46.62
2017,9,21,7,45,463.0,90.5,2.6,25.5,235.0,90.51,55.45
2017,9,21,8,0,536.0,98.0,2.7,26.0,289.0,138.31,84.17
2017,9,21,8,15,355.5,146.0,2.8,26.5,281.5,185.4,128.67
2017,9,21,8,30,175.0,194.0,2.9,27.0,274.0,209.21,154.99
2017,9,21,8,45,160.0,219.5,3.0,27.5,299.5,240.21,179.99
2017,9,21,9,0,145.0,245.0,3.1,28.0,325.0,269.55,203.07
2017,9,21,9,15,441.0,185.5,3.1,28.0,459.0,353.96,265.65
2017,9,21,9,30,737.0,126.0,3.1,28.0,593.0,471.78,355.1
2017,9,21,9,45,757.0,127.5,3.15,28.5,635.0,528.84,398.77
2017,9,21,10,0,777.0,129.0,3.2,29.0,677.0,584.43,440.34
2017,9,21,10,15,788.5,131.5,3.15,29.0,711.5,635.68,478.2
2017,9,21,10,30,800.0,134.0,3.1,29.0,746.0,685.96,514.39
2017,9,21,10,45,810.0,135.0,3.1,29.5,774.0,732.44,546.13
2017,9,21,11,0,820.0,136.0,3.1,30.0,802.0,777.28,574.69
2017,9,21,11,15,474.0,278.0,3.1,30.0,665.5,668.98,494.31
2017,9,21,11,30,128.0,420.0,3.1,30.0,529.0,522.55,383.27
2017,9,21,11,45,481.0,280.5,3.1,30.5,695.5,717.47,528.49
2017,9,21,12,0,834.0,141.0,3.1,31.0,862.0,912.87,660.94
2017,9,21,12,15,834.5,141.0,3.15,31.0,864.5,935.44,674.27
2017,9,21,12,30,835.0,141.0,3.2,31.0,867.0,954.68,686.9
2017,9,21,12,45,524.5,285.0,3.25,31.5,739.5,821.49,595.24
2017,9,21,13,0,214.0,429.0,3.3,32.0,612.0,655.36,474.08
2017,9,21,13,15,516.0,285.5,3.35,32.0,717.5,830.33,603.03
2017,9,21,13,30,818.0,142.0,3.4,32.0,823.0,979.0,703.36
2017,9,21,13,45,807.5,142.5,3.5,32.0,799.0,970.19,697.88
2017,9,21,14,0,797.0,143.0,3.6,32.0,775.0,957.92,691.49
2017,9,21,14,15,787.0,141.0,3.65,32.0,744.5,940.05,681.24
2017,9,21,14,30,777.0,139.0,3.7,32.0,714.0,918.96,668.97
2017,9,21,14,45,741.5,146.0,3.8,32.0,672.0,885.85,648.99
2017,9,21,15,0,706.0,153.0,3.9,32.0,630.0,846.41,624.65
2017,9,21,15,15,455.0,211.5,3.9,31.5,511.0,664.23,498.51
2017,9,21,15,30,204.0,270.0,3.9,31.0,392.0,475.0,359.32
2017,9,21,15,45,404.0,203.0,3.95,31.0,418.5,585.79,446.79
2017,9,21,16,0,604.0,136.0,4.0,31.0,445.0,660.27,505.6
2017,9,21,16,15,567.5,128.5,3.9,30.5,393.5,599.94,462.86
2017,9,21,16,30,531.0,121.0,3.8,30.0,342.0,535.91,417.05
2017,9,21,16,45,478.0,112.0,3.7,30.0,288.5,466.38,364.69
2017,9,21,17,0,425.0,103.0,3.6,30.0,235.0,400.6,313.71
2017,9,21,17,15,354.5,89.0,3.3,29.0,184.0,323.24,253.13
2017,9,21,17,30,284.0,75.0,3.0,28.0,133.0,252.69,195.94
2017,9,21,17,45,188.0,55.5,2.7,27.5,89.0,162.99,122.39
2017,9,21,18,0,92.0,36.0,2.4,27.0,45.0,93.04,61.93
2017,9,21,18,15,46.0,18.0,2.45,26.5,22.5,32.76,0.0
2017,9,21,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,10.48,0.0
2017,9,22,6,45,134.5,30.0,2.0,23.5,47.0,23.5,11.73
2017,9,22,7,0,244.0,49.0,2.3,24.0,83.0,37.71,26.01
2017,9,22,7,15,333.0,62.5,2.35,24.5,132.0,46.92,34.43
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,55.71,42.19
2017,9,22,7,45,481.5,85.5,2.5,25.5,234.5,88.2,53.04
2017,9,22,8,0,541.0,95.0,2.6,26.0,288.0,136.52,82.53
2017,9,22,8,15,582.5,102.5,2.7,26.5,341.0,187.45,121.11
2017,9,22,8,30,624.0,110.0,2.8,27.0,394.0,243.34,166.69
2017,9,22,8,45,381.0,177.0,2.95,28.0,356.5,268.62,196.17
2017,9,22,9,0,138.0,244.0,3.1,29.0,319.0,266.36,199.9
2017,9,22,9,15,141.0,266.0,3.1,29.0,349.0,298.31,224.48
2017,9,22,9,30,144.0,288.0,3.1,29.0,379.0,330.66,248.88
2017,9,22,9,45,197.0,307.0,3.15,29.5,440.0,387.51,290.81
2017,9,22,10,0,250.0,326.0,3.2,30.0,501.0,451.34,337.26
2017,9,22,10,15,194.0,348.0,3.25,30.5,488.0,450.53,335.18
2017,9,22,10,30,138.0,370.0,3.3,31.0,475.0,445.5,329.8
2017,9,22,10,45,198.5,380.0,3.35,31.5,537.5,509.31,375.7
2017,9,22,11,0,259.0,390.0,3.4,32.0,600.0,582.62,427.17
2017,9,22,11,15,540.5,266.0,3.45,32.0,717.5,711.52,523.23
2017,9,22,11,30,822.0,142.0,3.5,32.0,835.0,849.65,619.7
2017,9,22,11,45,545.0,281.5,3.55,32.5,743.5,774.82,563.73
2017,9,22,12,0,268.0,421.0,3.6,33.0,652.0,674.89,487.57
2017,9,22,12,15,262.5,423.5,3.65,33.0,650.5,683.43,493.94
2017,9,22,12,30,257.0,426.0,3.7,33.0,649.0,690.59,498.83
2017,9,22,12,45,522.0,296.5,3.75,33.0,744.0,830.87,601.77
2017,9,22,13,0,787.0,167.0,3.8,33.0,839.0,961.79,691.05
2017,9,22,13,15,782.5,165.5,3.8,33.0,824.0,963.78,691.79
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,962.28,691.36
2017,9,22,13,45,421.5,262.0,3.85,33.0,610.5,718.27,525.49
2017,9,22,14,0,65.0,360.0,3.9,33.0,412.0,433.95,317.78
2017,9,22,14,15,408.0,255.0,3.95,32.5,557.5,695.79,515.52
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,904.95,663.14
2017,9,22,14,45,469.5,232.0,4.05,32.0,572.0,719.03,533.75
2017,9,22,15,0,188.0,314.0,4.1,32.0,441.0,516.47,385.2
2017,9,22,15,15,253.0,281.5,4.1,31.5,439.5,548.98,413.07
2017,9,22,15,30,318.0,249.0,4.1,31.0,438.0,562.47,426.57
2017,9,22,15,45,482.5,184.0,4.15,31.0,442.0,628.95,479.84
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,673.98,516.24
2017,9,22,16,15,612.0,112.5,4.1,30.5,394.5,614.4,474.89
2017,9,22,16,30,577.0,106.0,4.0,30.0,343.0,555.54,432.76
2017,9,22,16,45,533.0,96.5,3.95,30.0,290.0,488.47,382.43
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,423.85,332.42
2017,9,22,17,15,419.0,76.0,3.55,29.0,185.5,342.91,268.91
2017,9,22,17,30,349.0,65.0,3.2,28.0,134.0,272.91,211.73
2017,9,22,17,45,251.5,48.5,2.9,27.5,89.5,190.8,143.4
2017,9,22,18,0,154.0,32.0,2.6,27.0,45.0,120.17,79.12
2017,9,22,18,15,77.0,16.0,2.5,26.5,22.5,41.17,0.0
2017,9,22,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.0,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,58.0,11.0,1.1,22.0,12.0,10.48,0.0
2017,9,23,6,45,185.5,27.5,1.3,22.5,49.5,21.54,10.06
2017,9,23,7,0,313.0,44.0,1.5,23.0,87.0,33.84,22.86
2017,9,23,7,15,401.0,55.5,1.65,23.5,137.5,42.23,30.58
2017,9,23,7,30,489.0,67.0,1.8,24.0,188.0,49.13,36.73
2017,9,23,7,45,545.5,75.5,1.95,25.0,242.0,82.89,46.99
2017,9,23,8,0,602.0,84.0,2.1,26.0,296.0,134.16,78.05
2017,9,23,8,15,376.0,138.5,2.2,26.5,278.5,180.67,124.02
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,202.65,150.57
2017,9,23,8,45,447.5,147.0,2.45,27.5,384.0,263.35,190.88
2017,9,23,9,0,745.0,101.0,2.6,28.0,507.0,363.82,265.49
2017,9,23,9,15,456.5,195.5,2.65,28.5,451.0,369.89,276.04
2017,9,23,9,30,168.0,290.0,2.7,29.0,395.0,344.15,258.31
2017,9,23,9,45,229.5,303.0,2.75,29.5,457.5,401.62,300.86
2017,9,23,10,0,291.0,316.0,2.8,30.0,520.0,466.76,348.19
2017,9,23,10,15,306.0,330.5,2.85,30.0,554.5,508.62,378.41
2017,9,23,10,30,321.0,345.0,2.9,30.0,589.0,551.36,408.96
2017,9,23,10,45,588.5,232.0,2.95,30.5,699.0,664.54,493.1
2017,9,23,11,0,856.0,119.0,3.0,31.0,809.0,785.09,577.85
2017,9,23,11,15,861.0,120.0,3.05,31.0,828.0,824.28,602.95
2017,9,23,11,30,866.0,121.0,3.1,31.0,847.0,860.88,626.79
2017,9,23,11,45,557.5,272.0,3.2,31.5,742.0,776.33,565.88
2017,9,23,12,0,249.0,423.0,3.3,32.0,637.0,660.0,477.98
2017,9,23,12,15,538.0,286.5,3.35,32.0,750.0,809.3,588.43
2017,9,23,12,30,827.0,150.0,3.4,32.0,863.0,955.52,687.26
2017,9,23,12,45,824.5,150.0,3.45,32.5,856.0,968.24,693.38
2017,9,23,13,0,822.0,150.0,3.5,33.0,849.0,977.41,698.37
2017,9,23,13,15,567.0,269.0,3.55,33.0,747.5,862.41,622.06
2017,9,23,13,30,312.0,388.0,3.6,33.0,646.0,730.53,527.79
2017,9,23,13,45,555.5,266.0,3.65,33.0,709.0,854.4,619.96
2017,9,23,14,0,799.0,144.0,3.7,33.0,772.0,959.02,691.2
2017,9,23,14,15,549.0,239.0,3.7,32.5,662.5,814.7,595.6
2017,9,23,14,30,299.0,334.0,3.7,32.0,553.0,661.47,486.66
2017,9,23,14,45,509.5,241.0,3.75,32.0,590.5,766.04,566.95
2017,9,23,15,0,720.0,148.0,3.8,32.0,628.0,851.32,628.66
2017,9,23,15,15,700.5,143.5,3.8,32.0,584.0,811.24,602.45
2017,9,23,15,30,681.0,139.0,3.8,32.0,540.0,769.35,575.59
2017,9,23,15,45,655.0,133.0,3.85,32.0,491.5,718.86,542.56
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,667.63,508.45
2017,9,23,16,15,594.0,120.0,3.8,31.5,391.0,608.12,467.37
2017,9,23,16,30,559.0,113.0,3.7,31.0,339.0,549.33,425.51
2017,9,23,16,45,507.5,103.5,3.65,30.5,286.0,473.85,369.92
2017,9,23,17,0,456.0,94.0,3.6,30.0,233.0,407.15,318.96
2017,9,23,17,15,388.0,81.0,3.3,29.5,181.5,331.06,258.61
2017,9,23,17,30,320.0,68.0,3.0,29.0,130.0,261.51,201.57
2017,9,23,17,45,223.0,49.5,2.7,28.5,85.5,179.17,133.45
2017,9,23,18,0,126.0,31.0,2.4,28.0,41.0,99.11,61.95
2017,9,23,18,15,63.0,15.5,2.45,27.5,20.5,35.83,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,21.5,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,9.53,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,22.77,10.59
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,37.03,25.47
2017,9,24,7,15,342.0,61.5,2.75,23.5,131.5,46.28,34.0
2017,9,24,7,30,431.0,75.0,2.9,24.0,181.0,55.12,41.85
2017,9,24,7,45,508.5,80.5,3.05,25.0,236.5,85.65,50.27
2017,9,24,8,0,586.0,86.0,3.2,26.0,292.0,134.32,78.95
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,179.73,123.91
2017,9,24,8,30,148.0,192.0,3.4,27.0,258.0,201.5,150.11
2017,9,24,8,45,152.5,216.5,3.5,27.5,292.5,235.95,177.22
2017,9,24,9,0,157.0,241.0,3.6,28.0,327.0,271.12,204.49
2017,9,24,9,15,471.0,174.0,3.6,28.5,462.5,357.27,268.06
2017,9,24,9,30,785.0,107.0,3.6,29.0,598.0,479.56,360.46
2017,9,24,9,45,802.5,108.5,3.6,29.5,639.5,535.71,403.62
2017,9,24,10,0,820.0,110.0,3.6,30.0,681.0,591.92,445.67
2017,9,24,10,15,830.0,112.5,3.55,30.0,715.5,644.06,484.29
2017,9,24,10,30,840.0,115.0,3.5,30.0,750.0,693.51,520.05
2017,9,24,10,45,554.5,250.0,3.5,30.5,675.5,655.28,487.02
2017,9,24,11,0,269.0,385.0,3.5,31.0,601.0,586.26,431.37
2017,9,24,11,15,567.0,252.5,3.5,31.0,722.0,721.76,533.35
2017,9,24,11,30,865.0,120.0,3.5,31.0,843.0,858.69,628.4
2017,9,24,11,45,841.5,136.5,3.5,31.5,847.5,882.78,641.75
2017,9,24,12,0,818.0,153.0,3.5,32.0,852.0,909.61,657.66
2017,9,24,12,15,818.5,153.0,3.5,32.0,853.5,931.7,671.76
2017,9,24,12,30,819.0,153.0,3.5,32.0,855.0,950.51,683.83
2017,9,24,12,45,415.5,203.0,3.5,32.5,559.5,628.84,464.27
2017,9,24,13,0,12.0,253.0,3.5,33.0,264.0,253.29,184.92
2017,9,24,13,15,6.0,176.5,3.5,33.0,182.0,172.95,126.2
2017,9,24,13,30,0.0,100.0,3.5,33.0,100.0,93.59,66.29
2017,9,24,13,45,9.5,190.5,3.55,33.0,198.0,190.49,139.98
2017,9,24,14,0,19.0,281.0,3.6,33.0,296.0,290.97,214.61
2017,9,24,14,15,295.5,259.0,3.65,32.5,475.0,575.69,429.51
2017,9,24,14,30,572.0,237.0,3.7,32.0,654.0,828.11,609.79
2017,9,24,14,45,664.5,182.0,3.75,32.0,641.0,850.98,626.51
2017,9,24,15,0,757.0,127.0,3.8,32.0,628.0,855.12,630.84
2017,9,24,15,15,738.0,123.5,3.85,31.5,584.0,819.97,610.03
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,778.59,584.86
2017,9,24,15,45,513.5,160.0,3.95,31.0,446.5,625.32,477.09
2017,9,24,16,0,308.0,200.0,4.0,31.0,353.0,478.91,367.84
2017,9,24,16,15,295.5,178.0,3.9,30.5,311.5,433.35,335.91
2017,9,24,16,30,283.0,156.0,3.8,30.0,270.0,387.73,302.72
2017,9,24,16,45,389.0,119.5,3.75,30.0,250.5,414.01,324.6
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,420.83,330.09
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,338.61,265.16
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,267.75,207.08
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,183.12,136.54
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,108.65,65.42
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,37.05,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,8.5,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,17.0,9.0,1.9,22.0,9.0,8.58,0.0
2017,9,25,6,45,128.5,28.0,2.15,22.5,44.0,21.98,9.64
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,36.27,24.79
2017,9,25,7,15,332.0,60.0,2.45,23.5,127.5,45.16,33.02
2017,9,25,7,30,424.0,73.0,2.5,24.0,176.0,53.66,40.59
2017,9,25,7,45,491.0,81.0,2.65,24.5,229.5,85.47,50.69
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,134.0,80.16
2017,9,25,8,15,304.5,134.5,2.9,25.5,242.5,167.78,117.44
2017,9,25,8,30,51.0,180.0,3.0,26.0,202.0,170.71,129.71
2017,9,25,8,45,54.5,202.5,3.1,26.5,229.5,196.5,149.57
2017,9,25,9,0,58.0,225.0,3.2,27.0,257.0,222.91,169.63
2017,9,25,9,15,66.0,250.0,3.2,27.0,289.0,253.97,193.28
2017,9,25,9,30,74.0,275.0,3.2,27.0,321.0,286.22,217.61
2017,9,25,9,45,176.5,295.5,3.2,27.5,415.5,367.03,278.25
2017,9,25,10,0,279.0,316.0,3.2,28.0,510.0,460.32,347.16
2017,9,25,10,15,356.5,309.0,3.2,28.0,569.5,521.6,392.63
2017,9,25,10,30,434.0,302.0,3.2,28.0,629.0,592.46,444.54
2017,9,25,10,45,367.0,339.0,3.2,28.5,622.5,598.57,446.39
2017,9,25,11,0,300.0,376.0,3.2,29.0,616.0,601.89,446.12
2017,9,25,11,15,577.0,248.5,3.2,29.0,724.0,726.11,539.7
2017,9,25,11,30,854.0,121.0,3.2,29.0,832.0,850.0,626.1
2017,9,25,11,45,561.5,268.5,3.2,29.5,738.5,776.25,570.79
2017,9,25,12,0,269.0,416.0,3.2,30.0,645.0,671.59,490.19
2017,9,25,12,15,343.0,389.5,3.2,30.0,682.5,724.0,528.9
2017,9,25,12,30,417.0,363.0,3.2,30.0,720.0,786.5,572.9
2017,9,25,12,45,386.5,374.5,3.25,30.0,703.5,770.3,561.33
2017,9,25,13,0,356.0,386.0,3.3,30.0,687.0,760.9,554.67
2017,9,25,13,15,370.0,373.0,3.3,30.0,681.0,766.89,559.75
2017,9,25,13,30,384.0,360.0,3.3,30.0,675.0,771.03,563.58
2017,9,25,13,45,354.5,358.0,3.35,30.0,642.0,742.51,544.35
2017,9,25,14,0,325.0,356.0,3.4,30.0,609.0,712.57,524.24
2017,9,25,14,15,319.0,341.0,3.4,30.0,581.5,689.84,509.66
2017,9,25,14,30,313.0,326.0,3.4,30.0,554.0,665.63,493.96
2017,9,25,14,45,449.5,262.0,3.4,30.0,569.0,731.69,545.0
2017,9,25,15,0,586.0,198.0,3.4,30.0,584.0,776.53,580.71
2017,9,25,15,15,375.0,230.5,3.35,29.5,471.5,597.97,452.9
2017,9,25,15,30,164.0,263.0,3.3,29.0,359.0,432.75,329.83
2017,9,25,15,45,82.0,191.5,3.25,29.0,239.5,266.34,204.79
2017,9,25,16,0,0.0,120.0,3.2,29.0,120.0,114.27,85.25
2017,9,25,16,15,0.0,105.5,2.95,28.5,105.5,100.17,74.72
2017,9,25,16,30,0.0,91.0,2.7,28.0,91.0,86.06,63.87
2017,9,25,16,45,0.0,76.0,2.45,28.0,76.0,71.44,52.3
2017,9,25,17,0,0.0,61.0,2.2,28.0,61.0,56.8,40.54
2017,9,25,17,15,0.0,47.0,2.05,27.5,47.0,43.68,29.9
2017,9,25,17,30,0.0,33.0,1.9,27.0,33.0,30.63,19.14
2017,9,25,17,45,0.0,21.0,1.8,26.5,21.0,19.47,9.78
2017,9,25,18,0,0.0,9.0,1.7,26.0,9.0,8.33,0.0
2017,9,25,18,15,0.0,4.5,1.75,26.0,4.5,4.29,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.81,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,20.7,8.32
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,37.0,25.36
2017,9,26,7,15,12.0,64.0,2.55,23.5,67.0,56.65,42.78
2017,9,26,7,30,24.0,87.0,2.6,24.0,93.0,73.5,57.52
2017,9,26,7,45,35.0,110.0,2.7,24.5,121.5,95.2,71.47
2017,9,26,8,0,46.0,133.0,2.8,25.0,150.0,119.79,90.16
2017,9,26,8,15,70.5,160.5,2.85,25.0,190.0,151.99,114.68
2017,9,26,8,30,95.0,188.0,2.9,25.0,230.0,187.75,142.24
2017,9,26,8,45,88.5,210.0,3.0,25.5,253.5,213.04,162.24
2017,9,26,9,0,82.0,232.0,3.1,26.0,277.0,237.63,181.3
2017,9,26,9,15,49.0,225.0,3.05,26.5,252.5,225.22,171.66
2017,9,26,9,30,16.0,218.0,3.0,27.0,228.0,208.34,158.16
2017,9,26,9,45,12.5,215.5,3.0,27.5,223.5,206.01,155.76
2017,9,26,10,0,9.0,213.0,3.0,28.0,219.0,203.05,152.84
2017,9,26,10,15,14.5,243.5,2.9,28.0,254.5,235.89,177.51
2017,9,26,10,30,20.0,274.0,2.8,28.0,290.0,269.56,202.49
2017,9,26,10,45,10.0,206.0,2.75,28.0,214.0,200.04,149.66
2017,9,26,11,0,0.0,138.0,2.7,28.0,138.0,129.07,95.16
2017,9,26,11,15,0.0,91.0,2.6,28.0,91.0,85.0,61.07
2017,9,26,11,30,0.0,44.0,2.5,28.0,44.0,41.05,26.73
2017,9,26,11,45,0.0,74.0,2.45,28.0,74.0,69.11,48.69
2017,9,26,12,0,0.0,104.0,2.4,28.0,104.0,97.33,70.56
2017,9,26,12,15,0.0,96.5,2.35,28.0,96.5,90.27,65.04
2017,9,26,12,30,0.0,89.0,2.3,28.0,89.0,83.2,59.57
2017,9,26,12,45,3.0,135.5,2.3,28.0,138.0,130.27,96.05
2017,9,26,13,0,6.0,182.0,2.3,28.0,187.0,178.09,132.62
2017,9,26,13,15,7.5,200.5,2.3,28.0,207.0,197.85,147.62
2017,9,26,13,30,9.0,219.0,2.3,28.0,227.0,217.86,162.83
2017,9,26,13,45,5.5,188.0,2.3,28.0,193.0,184.16,137.36
2017,9,26,14,0,2.0,157.0,2.3,28.0,159.0,150.52,111.82
2017,9,26,14,15,2.5,165.0,2.25,27.5,167.0,159.01,118.82
2017,9,26,14,30,3.0,173.0,2.2,27.0,175.0,167.64,125.91
2017,9,26,14,45,1.5,95.5,2.2,27.0,96.5,90.52,66.2
2017,9,26,15,0,0.0,18.0,2.2,27.0,18.0,16.74,7.78
2017,9,26,15,15,0.0,28.5,2.1,26.5,28.5,26.5,15.72
2017,9,26,15,30,0.0,39.0,2.0,26.0,39.0,36.27,23.71
2017,9,26,15,45,0.0,67.0,1.95,26.0,67.0,62.36,44.82
2017,9,26,16,0,0.0,95.0,1.9,26.0,95.0,89.08,66.41
2017,9,26,16,15,0.0,83.5,1.7,25.5,83.5,77.96,57.8
2017,9,26,16,30,0.0,72.0,1.5,25.0,72.0,67.0,49.23
2017,9,26,16,45,0.0,60.5,1.35,25.0,60.5,56.26,40.61
2017,9,26,17,0,0.0,49.0,1.2,25.0,49.0,45.53,31.87
2017,9,26,17,15,0.0,37.5,1.05,24.5,37.5,34.82,23.05
2017,9,26,17,30,0.0,26.0,0.9,24.0,26.0,24.12,14.1
2017,9,26,17,45,0.0,16.5,0.8,24.0,16.5,15.29,6.55
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.48,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.34,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,2.0,21.0,1.95,22.5,21.5,19.42,6.99
2017,9,27,7,0,4.0,42.0,2.2,23.0,43.0,37.72,25.91
2017,9,27,7,15,21.0,65.0,2.2,23.0,70.0,55.77,42.09
2017,9,27,7,30,38.0,88.0,2.2,23.0,97.0,74.11,58.26
2017,9,27,7,45,51.5,111.5,2.25,23.0,127.5,97.02,72.9
2017,9,27,8,0,65.0,135.0,2.3,23.0,158.0,123.42,92.99
2017,9,27,8,15,34.0,140.5,2.25,23.5,152.5,129.8,98.99
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,133.23,102.49
2017,9,27,8,45,64.0,191.5,2.2,24.5,225.5,190.37,145.61
2017,9,27,9,0,125.0,237.0,2.2,25.0,304.0,256.64,195.69
2017,9,27,9,15,110.5,258.0,2.15,25.0,321.0,279.91,213.72
2017,9,27,9,30,96.0,279.0,2.1,25.0,338.0,300.58,229.38
2017,9,27,9,45,79.0,291.5,2.1,25.5,342.5,310.71,236.29
2017,9,27,10,0,62.0,304.0,2.1,26.0,347.0,318.83,241.44
2017,9,27,10,15,38.0,276.0,2.05,26.0,303.0,282.97,214.02
2017,9,27,10,30,14.0,248.0,2.0,26.0,259.0,241.21,181.97
2017,9,27,10,45,86.0,320.0,2.0,26.5,388.0,366.97,276.59
2017,9,27,11,0,158.0,392.0,2.0,27.0,517.0,503.09,374.39
2017,9,27,11,15,92.0,357.0,2.0,27.0,430.5,418.92,312.07
2017,9,27,11,30,26.0,322.0,2.0,27.0,344.0,333.99,248.85
2017,9,27,11,45,39.5,351.0,2.0,27.5,385.0,377.48,280.56
2017,9,27,12,0,53.0,380.0,2.0,28.0,426.0,422.3,312.21
2017,9,27,12,15,46.5,371.0,2.0,28.0,411.0,410.64,303.46
2017,9,27,12,30,40.0,362.0,2.0,28.0,396.0,398.31,294.54
2017,9,27,12,45,107.0,390.5,2.0,28.5,480.5,507.13,373.34
2017,9,27,13,0,174.0,419.0,2.0,29.0,565.0,607.07,443.01
2017,9,27,13,15,132.5,403.5,2.0,29.0,513.5,554.4,405.29
2017,9,27,13,30,91.0,388.0,2.0,29.0,462.0,486.93,357.81
2017,9,27,13,45,58.5,343.0,2.0,29.0,390.5,408.26,301.97
2017,9,27,14,0,26.0,298.0,2.0,29.0,319.0,315.68,234.7
2017,9,27,14,15,13.5,229.5,1.9,28.5,241.0,234.15,175.03
2017,9,27,14,30,1.0,161.0,1.8,28.0,163.0,153.87,114.52
2017,9,27,14,45,13.5,205.0,1.75,28.0,214.5,210.23,158.45
2017,9,27,15,0,26.0,249.0,1.7,28.0,266.0,268.34,202.81
2017,9,27,15,15,22.0,228.0,1.6,27.5,241.5,243.49,184.6
2017,9,27,15,30,18.0,207.0,1.5,27.0,217.0,218.76,166.56
2017,9,27,15,45,33.0,201.0,1.45,27.0,217.5,237.5,181.98
2017,9,27,16,0,48.0,195.0,1.4,27.0,218.0,244.29,188.11
2017,9,27,16,15,43.5,172.5,1.3,26.5,191.5,215.84,166.91
2017,9,27,16,30,39.0,150.0,1.2,26.0,165.0,187.57,145.57
2017,9,27,16,45,31.0,127.0,1.2,26.0,138.0,156.59,121.33
2017,9,27,17,0,23.0,104.0,1.2,26.0,111.0,126.14,97.0
2017,9,27,17,15,11.5,81.5,1.1,25.5,85.0,88.95,66.85
2017,9,27,17,30,0.0,59.0,1.0,25.0,59.0,59.77,42.74
2017,9,27,17,45,0.0,37.0,0.9,25.0,37.0,36.83,23.4
2017,9,27,18,0,0.0,15.0,0.8,25.0,15.0,13.91,1.27
2017,9,27,18,15,0.0,7.5,0.85,24.5,7.5,7.15,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.65,22.0,7.0,6.48,0.0
2017,9,28,7,0,0.0,14.0,2.8,22.0,14.0,12.97,5.24
2017,9,28,7,15,0.0,24.0,2.9,22.5,24.0,22.25,13.49
2017,9,28,7,30,0.0,34.0,3.0,23.0,34.0,31.56,21.7
2017,9,28,7,45,0.0,44.5,3.1,23.5,44.5,41.33,28.63
2017,9,28,8,0,0.0,55.0,3.2,24.0,55.0,51.12,36.6
2017,9,28,8,15,0.0,82.0,3.2,24.0,82.0,75.99,56.83
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,100.35,76.35
2017,9,28,8,45,0.0,109.5,3.2,24.5,109.5,101.28,76.65
2017,9,28,9,0,0.0,110.0,3.2,25.0,110.0,102.04,76.82
2017,9,28,9,15,3.0,149.5,3.15,25.0,151.5,139.44,106.22
2017,9,28,9,30,6.0,189.0,3.1,25.0,193.0,177.41,135.63
2017,9,28,9,45,16.0,226.0,3.05,25.5,237.0,217.53,166.06
2017,9,28,10,0,26.0,263.0,3.0,26.0,281.0,259.1,197.15
2017,9,28,10,15,28.0,280.0,2.95,26.0,300.5,280.47,212.89
2017,9,28,10,30,30.0,297.0,2.9,26.0,320.0,301.06,227.99
2017,9,28,10,45,55.0,334.5,2.85,26.5,378.0,358.4,270.31
2017,9,28,11,0,80.0,372.0,2.8,27.0,436.0,418.57,313.78
2017,9,28,11,15,82.5,383.0,2.8,27.0,450.0,437.02,326.72
2017,9,28,11,30,85.0,394.0,2.8,27.0,464.0,455.55,339.86
2017,9,28,11,45,124.0,408.0,2.8,27.5,512.0,517.31,384.12
2017,9,28,12,0,163.0,422.0,2.8,28.0,560.0,573.85,423.8
2017,9,28,12,15,131.5,417.5,2.8,28.0,529.0,547.68,404.27
2017,9,28,12,30,100.0,413.0,2.8,28.0,498.0,508.47,375.96
2017,9,28,12,45,154.0,413.5,2.8,28.0,543.0,576.81,426.06
2017,9,28,13,0,208.0,414.0,2.8,28.0,588.0,634.9,467.94
2017,9,28,13,15,160.5,403.5,2.85,28.0,536.0,582.01,429.98
2017,9,28,13,30,113.0,393.0,2.9,28.0,484.0,514.25,381.71
2017,9,28,13,45,95.5,374.5,3.0,28.0,450.0,479.36,357.35
2017,9,28,14,0,78.0,356.0,3.1,28.0,416.0,443.99,332.19
2017,9,28,14,15,171.5,343.0,3.1,28.0,467.0,535.56,401.97
2017,9,28,14,30,265.0,330.0,3.1,28.0,518.0,624.23,467.76
2017,9,28,14,45,179.5,312.0,3.15,28.0,436.5,508.03,383.46
2017,9,28,15,0,94.0,294.0,3.2,28.0,355.0,394.91,299.79
2017,9,28,15,15,62.0,257.0,3.2,27.5,296.0,324.54,248.11
2017,9,28,15,30,30.0,220.0,3.2,27.0,237.0,255.54,196.01
2017,9,28,15,45,15.0,163.5,3.2,27.0,172.0,171.13,130.98
2017,9,28,16,0,0.0,107.0,3.2,27.0,107.0,101.24,75.81
2017,9,28,16,15,0.0,93.5,3.05,26.5,93.5,88.12,65.79
2017,9,28,16,30,0.0,80.0,2.9,26.0,80.0,75.01,55.55
2017,9,28,16,45,0.0,67.0,2.8,26.0,67.0,62.41,45.45
2017,9,28,17,0,0.0,54.0,2.7,26.0,54.0,50.2,35.52
2017,9,28,17,15,0.0,41.0,2.5,25.5,41.0,38.08,25.55
2017,9,28,17,30,0.0,28.0,2.3,25.0,28.0,25.98,15.45
2017,9,28,17,45,0.0,17.5,2.1,24.5,17.5,16.22,7.12
2017,9,28,18,0,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2017,9,28,18,15,0.0,3.5,2.0,24.0,3.5,3.34,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.65,21.0,2.5,2.31,0.0
2017,9,29,7,0,0.0,5.0,3.7,21.0,5.0,4.62,0.0
2017,9,29,7,15,0.0,8.5,3.75,21.5,8.5,7.87,1.13
2017,9,29,7,30,0.0,12.0,3.8,22.0,12.0,11.11,4.02
2017,9,29,7,45,0.0,16.0,3.9,22.5,16.0,14.83,6.71
2017,9,29,8,0,0.0,20.0,4.0,23.0,20.0,18.54,9.78
2017,9,29,8,15,0.0,35.5,4.05,23.0,35.5,32.96,21.68
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,47.41,33.49
2017,9,29,8,45,0.0,86.5,4.2,23.5,86.5,80.51,60.24
2017,9,29,9,0,0.0,122.0,4.3,24.0,122.0,112.9,85.94
2017,9,29,9,15,0.5,146.0,4.2,24.0,146.5,135.22,103.41
2017,9,29,9,30,1.0,170.0,4.1,24.0,171.0,157.78,120.9
2017,9,29,9,45,0.5,137.0,4.1,24.5,137.5,127.68,96.6
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,96.98,71.96
2017,9,29,10,15,0.0,126.0,4.05,25.0,126.0,117.52,88.03
2017,9,29,10,30,0.0,148.0,4.0,25.0,148.0,138.19,104.04
2017,9,29,10,45,3.0,171.0,4.0,25.5,173.5,162.13,122.35
2017,9,29,11,0,6.0,194.0,4.0,26.0,199.0,186.5,140.8
2017,9,29,11,15,6.0,190.5,3.95,26.0,195.5,183.71,138.48
2017,9,29,11,30,6.0,187.0,3.9,26.0,192.0,180.86,136.18
2017,9,29,11,45,7.0,198.0,3.9,26.5,204.0,192.69,144.93
2017,9,29,12,0,8.0,209.0,3.9,27.0,216.0,204.63,153.71
2017,9,29,12,15,8.5,209.0,3.85,27.0,216.5,205.59,154.41
2017,9,29,12,30,9.0,209.0,3.8,27.0,217.0,206.53,155.15
2017,9,29,12,45,19.5,271.0,3.8,27.0,288.0,277.89,209.45
2017,9,29,13,0,30.0,333.0,3.8,27.0,359.0,363.81,273.5
2017,9,29,13,15,23.0,302.5,3.75,27.0,322.0,314.63,236.8
2017,9,29,13,30,16.0,272.0,3.7,27.0,285.0,277.86,209.4
2017,9,29,13,45,10.0,225.0,3.7,27.0,233.0,225.38,169.9
2017,9,29,14,0,4.0,178.0,3.7,27.0,181.0,173.17,130.08
2017,9,29,14,15,2.0,133.5,3.65,26.5,135.0,127.74,95.33
2017,9,29,14,30,0.0,89.0,3.6,26.0,89.0,83.02,60.51
2017,9,29,14,45,0.0,122.0,3.55,26.0,122.0,114.79,85.76
2017,9,29,15,0,0.0,155.0,3.5,26.0,155.0,147.73,111.79
2017,9,29,15,15,6.0,174.0,3.4,25.5,177.5,172.99,132.32
2017,9,29,15,30,12.0,193.0,3.3,25.0,200.0,199.06,153.54
2017,9,29,15,45,6.0,144.5,3.2,25.0,148.0,143.97,110.39
2017,9,29,16,0,0.0,96.0,3.1,25.0,96.0,90.2,67.62
2017,9,29,16,15,0.0,84.0,2.95,24.5,84.0,78.58,58.64
2017,9,29,16,30,0.0,72.0,2.8,24.0,72.0,67.0,49.5
2017,9,29,16,45,0.0,59.5,2.65,24.0,59.5,55.33,40.05
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,43.67,30.46
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,32.49,21.18
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,21.33,11.78
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,12.5,4.19
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.7,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.91,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
