Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.5,20.0,3.15,17.5,36.0,15.63,3.12
2017,9,30,7,0,265.0,40.0,3.3,18.0,72.0,30.92,20.56
2017,9,30,7,15,353.5,53.5,3.3,18.5,120.5,40.41,29.52
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,50.1,38.31
2017,9,30,7,45,510.5,74.5,3.3,19.5,223.0,81.84,48.1
2017,9,30,8,0,579.0,82.0,3.3,20.0,277.0,131.37,78.81
2017,9,30,8,15,619.5,89.0,3.3,20.5,330.0,184.03,120.07
2017,9,30,8,30,660.0,96.0,3.3,21.0,383.0,241.41,168.44
2017,9,30,8,45,695.0,99.0,3.3,22.0,434.5,297.96,216.88
2017,9,30,9,0,730.0,102.0,3.3,23.0,486.0,357.86,267.39
2017,9,30,9,15,750.5,106.0,3.25,23.5,532.5,417.59,317.15
2017,9,30,9,30,771.0,110.0,3.2,24.0,579.0,475.97,364.34
2017,9,30,9,45,789.0,111.5,3.15,24.5,620.5,531.37,407.79
2017,9,30,10,0,807.0,113.0,3.1,25.0,662.0,586.87,449.85
2017,9,30,10,15,818.0,115.5,3.1,25.5,696.0,638.69,488.01
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,689.35,524.21
2017,9,30,10,45,838.0,119.0,3.1,26.5,757.0,735.65,555.79
2017,9,30,11,0,847.0,120.0,3.1,27.0,784.0,776.87,582.23
2017,9,30,11,15,852.0,121.5,3.1,27.0,803.0,815.74,607.97
2017,9,30,11,30,857.0,123.0,3.1,27.0,822.0,852.02,631.8
2017,9,30,11,45,848.5,130.0,3.1,27.5,829.5,879.29,648.19
2017,9,30,12,0,840.0,137.0,3.1,28.0,837.0,909.57,666.58
2017,9,30,12,15,840.5,137.0,3.1,28.0,838.5,931.51,680.7
2017,9,30,12,30,841.0,137.0,3.1,28.0,840.0,950.08,692.73
2017,9,30,12,45,839.0,136.5,3.1,28.0,833.0,962.26,700.71
2017,9,30,13,0,837.0,136.0,3.1,28.0,826.0,970.84,706.52
2017,9,30,13,15,832.5,135.0,3.05,28.0,810.0,972.81,707.82
2017,9,30,13,30,828.0,134.0,3.0,28.0,794.0,971.13,706.94
2017,9,30,13,45,820.5,132.0,3.0,28.0,770.0,961.8,701.64
2017,9,30,14,0,813.0,130.0,3.0,28.0,746.0,948.94,694.22
2017,9,30,14,15,803.0,128.0,2.95,28.0,714.5,930.27,682.74
2017,9,30,14,30,793.0,126.0,2.9,28.0,683.0,908.36,669.26
2017,9,30,14,45,765.5,128.5,2.9,28.0,642.0,872.25,646.69
2017,9,30,15,0,738.0,131.0,2.9,28.0,601.0,838.91,625.97
2017,9,30,15,15,718.5,127.0,2.8,27.5,557.0,798.76,601.0
2017,9,30,15,30,699.0,123.0,2.7,27.0,513.0,756.81,574.53
2017,9,30,15,45,675.5,116.5,2.6,27.0,464.5,707.18,541.18
2017,9,30,16,0,652.0,110.0,2.5,27.0,416.0,656.68,506.74
2017,9,30,16,15,615.5,103.0,2.25,26.5,364.0,595.5,463.63
2017,9,30,16,30,579.0,96.0,2.0,26.0,312.0,535.24,419.46
2017,9,30,16,45,530.5,86.5,1.75,26.0,259.5,465.76,366.2
2017,9,30,17,0,482.0,77.0,1.5,26.0,207.0,399.24,313.58
2017,9,30,17,15,406.5,64.5,1.35,25.0,156.0,315.5,247.23
2017,9,30,17,30,331.0,52.0,1.2,24.0,105.0,243.17,187.33
2017,9,30,17,45,234.5,35.0,1.1,23.5,64.5,163.98,118.86
2017,9,30,18,0,138.0,18.0,1.0,23.0,24.0,84.79,0.0
2017,9,30,18,15,69.0,9.0,1.0,22.5,12.0,30.55,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,171.0,17.5,1.55,17.5,38.0,13.54,1.33
2017,10,1,7,0,342.0,35.0,1.8,18.0,76.0,27.46,17.61
2017,10,1,7,15,433.5,45.5,1.75,18.5,126.0,34.28,24.2
2017,10,1,7,30,525.0,56.0,1.7,19.0,176.0,40.75,30.15
2017,10,1,7,45,583.0,63.5,1.7,19.5,230.5,76.19,41.27
2017,10,1,8,0,641.0,71.0,1.7,20.0,285.0,129.11,74.19
2017,10,1,8,15,679.5,76.0,1.55,21.0,338.5,183.51,116.53
2017,10,1,8,30,718.0,81.0,1.4,22.0,392.0,244.96,167.62
2017,10,1,8,45,745.5,85.0,1.25,23.0,443.5,303.17,216.87
2017,10,1,9,0,773.0,89.0,1.1,24.0,495.0,363.77,266.76
2017,10,1,9,15,792.5,92.5,1.05,24.5,541.5,422.6,314.44
2017,10,1,9,30,812.0,96.0,1.0,25.0,588.0,482.25,360.85
2017,10,1,9,45,825.5,99.0,0.95,26.0,629.0,538.73,402.3
2017,10,1,10,0,839.0,102.0,0.9,27.0,670.0,594.76,441.51
2017,10,1,10,15,849.5,104.0,0.85,27.0,704.0,646.44,477.88
2017,10,1,10,30,860.0,106.0,0.8,27.0,738.0,696.86,512.18
2017,10,1,10,45,866.0,108.0,0.8,27.5,764.5,742.41,540.64
2017,10,1,11,0,872.0,110.0,0.8,28.0,791.0,785.76,566.56
2017,10,1,11,15,877.0,111.0,0.8,28.0,810.0,824.91,590.56
2017,10,1,11,30,882.0,112.0,0.8,28.0,829.0,861.36,612.69
2017,10,1,11,45,884.0,112.5,0.85,28.5,839.0,891.84,630.56
2017,10,1,12,0,886.0,113.0,0.9,29.0,849.0,919.13,646.46
2017,10,1,12,15,886.0,113.5,0.95,29.0,850.5,941.25,660.51
2017,10,1,12,30,886.0,114.0,1.0,29.0,852.0,959.88,672.56
2017,10,1,12,45,883.0,114.0,1.05,29.0,844.0,971.53,680.5
2017,10,1,13,0,880.0,114.0,1.1,29.0,836.0,979.47,686.39
2017,10,1,13,15,876.0,113.5,1.15,29.0,820.0,982.18,689.26
2017,10,1,13,30,872.0,113.0,1.2,29.0,804.0,981.15,690.05
2017,10,1,13,45,864.5,112.0,1.3,29.0,780.0,972.48,687.08
2017,10,1,14,0,857.0,111.0,1.4,29.0,756.0,960.2,681.98
2017,10,1,14,15,847.0,109.0,1.4,29.0,724.0,940.91,671.1
2017,10,1,14,30,837.0,107.0,1.4,29.0,692.0,926.48,663.45
2017,10,1,14,45,823.0,105.0,1.45,29.0,653.0,896.92,646.83
2017,10,1,15,0,809.0,103.0,1.5,29.0,614.0,864.52,628.39
2017,10,1,15,15,791.0,100.0,1.45,29.0,569.5,824.86,603.87
2017,10,1,15,30,773.0,97.0,1.4,29.0,525.0,783.09,577.8
2017,10,1,15,45,748.0,93.0,1.4,29.0,475.0,732.65,546.05
2017,10,1,16,0,723.0,89.0,1.4,29.0,425.0,684.66,515.4
2017,10,1,16,15,688.0,84.0,1.3,28.5,372.0,624.28,475.47
2017,10,1,16,30,653.0,79.0,1.2,28.0,319.0,564.6,434.15
2017,10,1,16,45,602.5,72.0,1.1,27.5,265.0,493.64,382.28
2017,10,1,17,0,552.0,65.0,1.0,27.0,211.0,425.79,330.58
2017,10,1,17,15,474.0,55.0,0.95,26.0,159.0,343.16,266.06
2017,10,1,17,30,396.0,45.0,0.9,25.0,107.0,267.74,204.25
2017,10,1,17,45,271.0,31.0,0.9,24.5,65.0,176.01,125.58
2017,10,1,18,0,146.0,17.0,0.9,24.0,23.0,86.8,0.0
2017,10,1,18,15,73.0,8.5,0.9,23.5,11.5,8.1,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,137.5,19.5,0.95,20.5,35.5,15.28,1.29
2017,10,2,7,0,275.0,39.0,1.1,21.0,71.0,30.23,19.61
2017,10,2,7,15,368.5,51.5,1.25,21.5,120.0,39.79,28.58
2017,10,2,7,30,462.0,64.0,1.4,22.0,169.0,47.77,35.8
2017,10,2,7,45,270.0,98.0,1.6,22.5,163.5,91.85,62.55
2017,10,2,8,0,78.0,132.0,1.8,23.0,158.0,122.51,91.68
2017,10,2,8,15,82.0,156.5,1.95,23.5,188.0,150.94,113.99
2017,10,2,8,30,86.0,181.0,2.1,24.0,218.0,180.17,137.04
2017,10,2,8,45,95.5,205.0,2.3,25.0,251.0,211.39,161.04
2017,10,2,9,0,105.0,229.0,2.5,26.0,284.0,243.95,185.78
2017,10,2,9,15,127.0,253.0,2.55,26.0,325.5,283.07,215.78
2017,10,2,9,30,149.0,277.0,2.6,26.0,367.0,325.46,248.04
2017,10,2,9,45,490.0,190.5,2.65,26.5,515.0,443.07,337.91
2017,10,2,10,0,831.0,104.0,2.7,27.0,663.0,591.8,449.57
2017,10,2,10,15,841.5,105.5,2.7,27.5,697.0,642.46,485.88
2017,10,2,10,30,852.0,107.0,2.7,28.0,731.0,691.96,520.83
2017,10,2,10,45,495.5,244.5,2.75,28.5,610.5,607.32,454.64
2017,10,2,11,0,139.0,382.0,2.8,29.0,490.0,480.15,355.95
2017,10,2,11,15,323.5,344.0,2.8,29.0,603.5,606.74,450.56
2017,10,2,11,30,508.0,306.0,2.8,29.0,717.0,746.16,549.92
2017,10,2,11,45,513.5,309.5,2.85,29.5,730.0,774.33,567.23
2017,10,2,12,0,519.0,313.0,2.9,30.0,743.0,800.82,584.04
2017,10,2,12,15,696.0,215.0,2.9,30.0,792.0,882.59,642.97
2017,10,2,12,30,873.0,117.0,2.9,30.0,841.0,949.8,686.26
2017,10,2,12,45,675.0,218.0,2.9,30.0,775.0,895.51,650.44
2017,10,2,13,0,477.0,319.0,2.9,30.0,709.0,817.01,593.98
2017,10,2,13,15,281.5,347.0,2.9,30.0,576.0,651.9,478.57
2017,10,2,13,30,86.0,375.0,2.9,30.0,443.0,469.15,346.01
2017,10,2,13,45,202.0,358.0,2.9,30.0,511.5,579.36,428.97
2017,10,2,14,0,318.0,341.0,2.9,30.0,580.0,688.1,507.46
2017,10,2,14,15,574.5,223.0,2.9,30.0,631.0,814.69,601.52
2017,10,2,14,30,831.0,105.0,2.9,30.0,682.0,916.93,670.94
2017,10,2,14,45,470.5,196.5,2.9,30.0,519.5,673.34,504.07
2017,10,2,15,0,110.0,288.0,2.9,30.0,357.0,403.46,303.5
2017,10,2,15,15,416.0,199.5,2.75,29.5,432.0,608.98,463.12
2017,10,2,15,30,722.0,111.0,2.6,29.0,507.0,758.93,572.75
2017,10,2,15,45,694.0,106.5,2.5,29.0,458.0,707.31,536.81
2017,10,2,16,0,666.0,102.0,2.4,29.0,409.0,655.1,501.46
2017,10,2,16,15,627.5,96.0,2.2,28.5,356.5,593.23,458.6
2017,10,2,16,30,589.0,90.0,2.0,28.0,304.0,532.46,414.42
2017,10,2,16,45,530.5,82.0,1.8,27.5,251.0,458.1,358.5
2017,10,2,17,0,472.0,74.0,1.6,27.0,198.0,387.63,303.57
2017,10,2,17,15,387.0,62.5,1.6,26.5,147.5,301.02,234.58
2017,10,2,17,30,302.0,51.0,1.6,26.0,97.0,227.05,173.09
2017,10,2,17,45,151.0,34.5,1.65,25.5,57.5,127.92,89.22
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,18.36,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,146.0,18.0,1.2,23.5,34.5,14.1,0.0
2017,10,3,7,0,292.0,36.0,1.4,24.0,69.0,28.62,17.92
2017,10,3,7,15,390.0,46.0,1.55,24.0,117.5,34.91,24.08
2017,10,3,7,30,488.0,56.0,1.7,24.0,166.0,40.93,29.61
2017,10,3,7,45,244.0,33.0,1.85,24.5,88.0,35.17,16.42
2017,10,3,8,0,0.0,10.0,2.0,25.0,10.0,9.27,2.01
2017,10,3,8,15,0.0,29.0,2.05,25.5,29.0,26.91,16.5
2017,10,3,8,30,0.0,48.0,2.1,26.0,48.0,44.61,30.81
2017,10,3,8,45,28.0,131.5,2.2,26.5,146.5,128.48,97.06
2017,10,3,9,0,56.0,215.0,2.3,27.0,245.0,214.33,163.13
2017,10,3,9,15,58.5,234.5,2.4,27.0,268.0,238.19,181.18
2017,10,3,9,30,61.0,254.0,2.5,27.0,291.0,262.43,199.52
2017,10,3,9,45,44.5,257.5,2.65,27.5,286.0,262.39,198.84
2017,10,3,10,0,28.0,261.0,2.8,28.0,281.0,260.26,196.46
2017,10,3,10,15,23.0,260.0,2.85,28.0,276.5,257.02,193.68
2017,10,3,10,30,18.0,259.0,2.9,28.0,272.0,254.59,191.51
2017,10,3,10,45,92.0,320.0,3.0,28.5,390.5,372.29,279.99
2017,10,3,11,0,166.0,381.0,3.1,29.0,509.0,500.13,372.68
2017,10,3,11,15,300.5,355.5,3.15,29.0,595.0,599.7,445.97
2017,10,3,11,30,435.0,330.0,3.2,29.0,681.0,708.27,524.09
2017,10,3,11,45,252.0,357.0,3.3,29.5,561.0,586.71,434.26
2017,10,3,12,0,69.0,384.0,3.4,30.0,441.0,442.3,326.52
2017,10,3,12,15,89.0,394.5,3.45,30.0,468.5,475.65,351.61
2017,10,3,12,30,109.0,405.0,3.5,30.0,496.0,509.76,376.44
2017,10,3,12,45,56.0,283.0,3.55,30.0,329.5,335.05,249.75
2017,10,3,13,0,3.0,161.0,3.6,30.0,163.0,154.94,114.06
2017,10,3,13,15,1.5,93.5,3.65,30.0,94.5,88.82,63.65
2017,10,3,13,30,0.0,26.0,3.7,30.0,26.0,24.23,13.39
2017,10,3,13,45,0.0,24.0,3.8,30.0,24.0,22.36,11.95
2017,10,3,14,0,0.0,22.0,3.9,30.0,22.0,20.49,10.5
2017,10,3,14,15,0.0,67.0,3.95,29.5,67.0,62.46,43.59
2017,10,3,14,30,0.0,112.0,4.0,29.0,112.0,105.04,77.07
2017,10,3,14,45,135.5,194.5,4.1,29.0,279.0,334.04,257.72
2017,10,3,15,0,271.0,277.0,4.2,29.0,446.0,562.84,429.13
2017,10,3,15,15,269.5,254.0,4.15,29.0,412.0,530.13,405.53
2017,10,3,15,30,268.0,231.0,4.1,29.0,378.0,496.21,381.94
2017,10,3,15,45,220.5,213.0,4.1,29.0,326.0,417.29,323.5
2017,10,3,16,0,173.0,195.0,4.1,29.0,274.0,354.43,275.93
2017,10,3,16,15,161.0,171.5,3.85,28.5,238.0,313.68,245.68
2017,10,3,16,30,149.0,148.0,3.6,28.0,202.0,273.32,214.99
2017,10,3,16,45,133.0,124.0,3.4,27.5,166.0,230.27,181.34
2017,10,3,17,0,117.0,100.0,3.2,27.0,130.0,188.17,147.54
2017,10,3,17,15,86.5,77.0,2.95,26.5,96.0,140.71,108.42
2017,10,3,17,30,56.0,54.0,2.7,26.0,62.0,95.76,70.77
2017,10,3,17,45,28.0,32.5,2.5,26.0,36.5,49.68,31.02
2017,10,3,18,0,0.0,11.0,2.3,26.0,11.0,10.48,0.0
2017,10,3,18,15,0.0,5.5,2.35,25.5,5.5,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,89.5,21.0,3.15,23.5,31.0,17.51,0.0
2017,10,4,7,0,179.0,42.0,3.3,24.0,62.0,32.68,21.14
2017,10,4,7,15,278.0,56.5,3.35,24.0,108.0,42.92,30.82
2017,10,4,7,30,377.0,71.0,3.4,24.0,154.0,52.71,39.67
2017,10,4,7,45,457.5,77.5,3.5,24.5,207.0,82.56,49.18
2017,10,4,8,0,538.0,84.0,3.6,25.0,260.0,129.06,77.14
2017,10,4,8,15,306.0,129.5,3.6,25.0,233.5,164.95,115.63
2017,10,4,8,30,74.0,175.0,3.6,25.0,207.0,172.48,131.19
2017,10,4,8,45,157.0,198.0,3.6,25.5,276.0,223.22,169.04
2017,10,4,9,0,240.0,221.0,3.6,26.0,345.0,285.29,216.28
2017,10,4,9,15,492.0,166.5,3.5,26.5,450.5,360.94,273.15
2017,10,4,9,30,744.0,112.0,3.4,27.0,556.0,464.6,352.5
2017,10,4,9,45,766.0,112.0,3.35,27.5,597.0,518.99,394.67
2017,10,4,10,0,788.0,112.0,3.3,28.0,638.0,573.92,436.07
2017,10,4,10,15,535.0,224.0,3.2,28.0,589.0,560.03,423.46
2017,10,4,10,30,282.0,336.0,3.1,28.0,540.0,518.83,389.45
2017,10,4,10,45,300.0,336.0,3.05,28.5,561.0,548.5,410.44
2017,10,4,11,0,318.0,336.0,3.0,29.0,582.0,578.62,431.12
2017,10,4,11,15,243.5,367.0,3.0,29.0,558.0,565.4,419.65
2017,10,4,11,30,169.0,398.0,3.0,29.0,534.0,539.06,398.95
2017,10,4,11,45,209.5,399.0,3.0,29.0,569.5,584.04,431.75
2017,10,4,12,0,250.0,400.0,3.0,29.0,605.0,639.93,471.3
2017,10,4,12,15,315.5,383.0,2.95,29.0,642.0,692.4,508.9
2017,10,4,12,30,381.0,366.0,2.9,29.0,679.0,745.75,546.67
2017,10,4,12,45,596.0,253.0,2.9,29.5,737.0,854.78,625.13
2017,10,4,13,0,811.0,140.0,2.9,30.0,795.0,945.77,684.68
2017,10,4,13,15,806.0,139.0,2.9,30.0,779.5,946.84,685.06
2017,10,4,13,30,801.0,138.0,2.9,30.0,764.0,944.36,684.07
2017,10,4,13,45,798.0,134.0,2.9,30.0,741.0,936.99,680.07
2017,10,4,14,0,795.0,130.0,2.9,30.0,718.0,926.12,673.96
2017,10,4,14,15,784.0,128.0,2.9,30.0,687.0,906.46,662.22
2017,10,4,14,30,773.0,126.0,2.9,30.0,656.0,883.69,648.56
2017,10,4,14,45,750.5,126.0,2.9,30.0,616.5,849.69,627.41
2017,10,4,15,0,728.0,126.0,2.9,30.0,577.0,818.23,607.95
2017,10,4,15,15,389.5,174.5,2.9,29.5,414.0,555.84,423.6
2017,10,4,15,30,51.0,223.0,2.9,29.0,251.0,278.72,212.3
2017,10,4,15,45,118.0,207.5,2.9,29.0,263.0,328.32,253.43
2017,10,4,16,0,185.0,192.0,2.9,29.0,275.0,359.99,279.69
2017,10,4,16,15,367.5,143.0,2.65,28.5,282.0,452.13,353.59
2017,10,4,16,30,550.0,94.0,2.4,28.0,289.0,507.74,397.92
2017,10,4,16,45,496.0,84.5,2.2,27.5,237.5,436.47,343.06
2017,10,4,17,0,442.0,75.0,2.0,27.0,186.0,365.66,287.37
2017,10,4,17,15,354.0,62.5,1.85,26.5,137.0,282.23,219.82
2017,10,4,17,30,266.0,50.0,1.7,26.0,88.0,207.94,157.62
2017,10,4,17,45,150.5,31.5,1.6,25.5,51.0,124.02,82.81
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,25.11,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,150.0,17.5,1.2,21.5,34.0,13.84,0.0
2017,10,5,7,0,300.0,35.0,1.4,22.0,68.0,27.94,17.39
2017,10,5,7,15,400.0,45.5,1.45,22.5,116.5,34.73,24.06
2017,10,5,7,30,500.0,56.0,1.5,23.0,165.0,41.22,29.97
2017,10,5,7,45,560.0,63.5,1.55,23.5,218.5,75.53,40.7
2017,10,5,8,0,620.0,71.0,1.6,24.0,272.0,127.14,72.31
2017,10,5,8,15,660.5,76.0,1.65,24.5,325.0,180.46,113.36
2017,10,5,8,30,701.0,81.0,1.7,25.0,378.0,238.34,161.39
2017,10,5,8,45,489.0,147.5,1.75,25.5,367.5,278.35,202.62
2017,10,5,9,0,277.0,214.0,1.8,26.0,357.0,292.75,219.91
2017,10,5,9,15,218.0,243.0,1.75,26.0,362.0,313.04,237.04
2017,10,5,9,30,159.0,272.0,1.7,26.0,367.0,326.28,247.55
2017,10,5,9,45,171.0,292.5,1.65,26.5,401.0,363.25,274.62
2017,10,5,10,0,183.0,313.0,1.6,27.0,435.0,401.42,301.91
2017,10,5,10,15,510.5,211.5,1.55,27.0,575.5,532.59,401.13
2017,10,5,10,30,838.0,110.0,1.5,27.0,716.0,683.92,511.27
2017,10,5,10,45,845.0,112.5,1.5,27.5,742.0,729.47,540.07
2017,10,5,11,0,852.0,115.0,1.5,28.0,768.0,772.97,566.98
2017,10,5,11,15,521.0,255.5,1.5,28.0,657.5,684.74,502.55
2017,10,5,11,30,190.0,396.0,1.5,28.0,547.0,554.81,405.9
2017,10,5,11,45,178.5,401.5,1.55,28.5,545.0,559.87,409.42
2017,10,5,12,0,167.0,407.0,1.6,29.0,543.0,563.67,411.05
2017,10,5,12,15,180.0,407.0,1.6,29.0,554.0,582.99,424.68
2017,10,5,12,30,193.0,407.0,1.6,29.0,565.0,602.06,438.02
2017,10,5,12,45,136.0,393.5,1.65,29.5,504.5,539.87,393.4
2017,10,5,13,0,79.0,380.0,1.7,30.0,444.0,462.67,338.21
2017,10,5,13,15,471.5,244.5,1.7,30.0,612.0,737.1,539.21
2017,10,5,13,30,864.0,109.0,1.7,30.0,780.0,963.43,686.98
2017,10,5,13,45,604.5,218.0,1.75,30.0,680.5,846.41,610.65
2017,10,5,14,0,345.0,327.0,1.8,30.0,581.0,697.63,507.35
2017,10,5,14,15,284.5,323.0,1.85,29.5,526.5,635.03,466.77
2017,10,5,14,30,224.0,319.0,1.9,29.0,472.0,558.49,414.86
2017,10,5,14,45,505.0,212.0,1.95,29.0,530.0,720.15,536.45
2017,10,5,15,0,786.0,105.0,2.0,29.0,588.0,839.65,619.67
2017,10,5,15,15,766.5,102.0,1.95,29.0,543.0,799.23,592.7
2017,10,5,15,30,747.0,99.0,1.9,29.0,498.0,756.89,565.69
2017,10,5,15,45,373.5,109.5,1.9,29.0,309.0,442.11,341.87
2017,10,5,16,0,0.0,120.0,1.9,29.0,120.0,115.32,85.9
2017,10,5,16,15,305.0,100.5,1.75,28.5,207.5,355.04,280.08
2017,10,5,16,30,610.0,81.0,1.6,28.0,295.0,531.87,414.42
2017,10,5,16,45,550.0,74.0,1.5,27.5,241.5,457.29,356.88
2017,10,5,17,0,490.0,67.0,1.4,27.0,188.0,386.76,301.96
2017,10,5,17,15,403.5,56.0,1.3,26.5,138.0,302.33,234.14
2017,10,5,17,30,317.0,45.0,1.2,26.0,88.0,225.03,169.66
2017,10,5,17,45,187.0,28.5,1.15,25.5,50.5,134.43,87.02
2017,10,5,18,0,57.0,12.0,1.1,25.0,13.0,32.02,0.0
2017,10,5,18,15,28.5,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,139.0,18.0,0.5,20.5,33.0,14.17,0.0
2017,10,6,7,0,278.0,36.0,0.5,21.0,66.0,29.04,18.33
2017,10,6,7,15,377.5,48.0,0.5,21.5,114.5,37.14,26.24
2017,10,6,7,30,477.0,60.0,0.5,22.0,163.0,44.85,33.25
2017,10,6,7,45,542.0,67.5,0.55,23.0,216.5,78.19,43.47
2017,10,6,8,0,607.0,75.0,0.6,24.0,270.0,129.2,74.33
2017,10,6,8,15,648.5,81.0,0.85,24.5,323.5,182.75,115.28
2017,10,6,8,30,690.0,87.0,1.1,25.0,377.0,241.03,163.31
2017,10,6,8,45,711.0,94.5,1.35,25.5,426.0,298.94,212.61
2017,10,6,9,0,732.0,102.0,1.6,26.0,475.0,358.54,262.66
2017,10,6,9,15,753.5,105.5,1.6,26.0,521.5,417.93,311.38
2017,10,6,9,30,775.0,109.0,1.6,26.0,568.0,476.16,357.85
2017,10,6,9,45,786.0,114.5,1.6,26.5,607.5,531.52,400.0
2017,10,6,10,0,797.0,120.0,1.6,27.0,647.0,586.3,440.19
2017,10,6,10,15,808.5,122.0,1.6,27.0,680.5,637.13,477.26
2017,10,6,10,30,820.0,124.0,1.6,27.0,714.0,686.84,512.57
2017,10,6,10,45,830.0,125.0,1.6,27.5,741.0,733.09,543.45
2017,10,6,11,0,840.0,126.0,1.6,28.0,768.0,777.56,571.05
2017,10,6,11,15,845.5,127.0,1.6,28.0,786.0,816.4,595.73
2017,10,6,11,30,851.0,128.0,1.6,28.0,804.0,852.68,618.58
2017,10,6,11,45,580.0,255.5,1.6,28.5,719.0,776.4,563.99
2017,10,6,12,0,309.0,383.0,1.6,29.0,634.0,675.25,488.87
2017,10,6,12,15,316.5,381.5,1.6,29.0,639.0,691.69,501.04
2017,10,6,12,30,324.0,380.0,1.6,29.0,644.0,707.02,511.48
2017,10,6,12,45,601.5,246.5,1.6,29.0,730.0,852.01,615.01
2017,10,6,13,0,879.0,113.0,1.6,29.0,816.0,971.09,691.03
2017,10,6,13,15,497.0,244.5,1.6,29.0,640.5,761.08,552.29
2017,10,6,13,30,115.0,376.0,1.6,29.0,465.0,499.34,365.37
2017,10,6,13,45,117.0,363.5,1.6,29.5,452.0,503.88,370.02
2017,10,6,14,0,119.0,351.0,1.6,30.0,439.0,494.09,363.13
2017,10,6,14,15,212.0,327.0,1.65,29.5,474.0,556.53,411.49
2017,10,6,14,30,305.0,303.0,1.7,29.0,509.0,629.74,466.1
2017,10,6,14,45,559.5,200.0,1.75,29.0,551.0,755.29,559.59
2017,10,6,15,0,814.0,97.0,1.8,29.0,593.0,853.4,626.81
2017,10,6,15,15,795.5,94.0,1.85,29.0,548.0,813.1,601.2
2017,10,6,15,30,777.0,91.0,1.9,29.0,503.0,770.73,575.18
2017,10,6,15,45,752.0,86.5,1.95,29.0,453.5,719.64,542.64
2017,10,6,16,0,727.0,82.0,2.0,29.0,404.0,667.58,508.69
2017,10,6,16,15,690.5,77.0,1.85,28.5,351.0,609.46,469.31
2017,10,6,16,30,654.0,72.0,1.7,28.0,298.0,549.02,426.1
2017,10,6,16,45,598.5,65.5,1.6,27.5,244.5,476.11,371.55
2017,10,6,17,0,543.0,59.0,1.5,27.0,191.0,406.85,317.45
2017,10,6,17,15,456.0,49.5,1.4,26.0,140.0,321.62,249.25
2017,10,6,17,30,369.0,40.0,1.3,25.0,89.0,244.63,184.63
2017,10,6,17,45,226.0,25.5,1.2,24.5,51.0,146.45,91.35
2017,10,6,18,0,83.0,11.0,1.1,24.0,13.0,40.26,0.0
2017,10,6,18,15,41.5,5.5,1.15,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,135.0,17.5,2.75,19.5,31.5,13.79,0.0
2017,10,7,7,0,270.0,35.0,3.2,20.0,63.0,28.2,17.55
2017,10,7,7,15,369.5,46.5,3.1,20.5,110.5,35.89,25.19
2017,10,7,7,30,469.0,58.0,3.0,21.0,158.0,43.2,31.91
2017,10,7,7,45,529.5,66.5,2.9,22.0,210.5,76.79,42.92
2017,10,7,8,0,590.0,75.0,2.8,23.0,263.0,127.33,74.17
2017,10,7,8,15,631.5,81.0,2.65,23.5,315.0,179.77,114.73
2017,10,7,8,30,673.0,87.0,2.5,24.0,367.0,236.94,162.34
2017,10,7,8,45,698.0,93.0,2.35,25.0,416.0,293.61,210.43
2017,10,7,9,0,723.0,99.0,2.2,26.0,465.0,352.43,259.25
2017,10,7,9,15,744.0,102.5,2.15,26.5,510.5,410.93,307.06
2017,10,7,9,30,765.0,106.0,2.1,27.0,556.0,468.29,352.44
2017,10,7,9,45,774.5,112.0,2.05,27.5,595.0,522.71,394.03
2017,10,7,10,0,784.0,118.0,2.0,28.0,634.0,576.42,433.54
2017,10,7,10,15,795.5,120.5,2.0,28.0,667.0,627.0,470.72
2017,10,7,10,30,807.0,123.0,2.0,28.0,700.0,676.51,506.18
2017,10,7,10,45,812.0,126.0,2.0,28.5,725.5,720.49,535.89
2017,10,7,11,0,817.0,129.0,2.0,29.0,751.0,762.37,562.14
2017,10,7,11,15,822.5,130.5,1.9,29.0,769.0,800.82,586.1
2017,10,7,11,30,828.0,132.0,1.8,29.0,787.0,836.8,608.09
2017,10,7,11,45,426.5,221.5,1.75,29.5,559.0,608.42,448.9
2017,10,7,12,0,25.0,311.0,1.7,30.0,331.0,319.73,234.64
2017,10,7,12,15,145.0,352.0,1.65,30.0,469.5,493.82,363.32
2017,10,7,12,30,265.0,393.0,1.6,30.0,608.0,665.74,482.07
2017,10,7,12,45,195.0,393.0,1.55,30.5,550.5,595.48,430.66
2017,10,7,13,0,125.0,393.0,1.5,31.0,493.0,533.96,386.36
2017,10,7,13,15,142.0,386.0,1.45,31.0,497.0,546.73,396.2
2017,10,7,13,30,159.0,379.0,1.4,31.0,501.0,558.91,405.13
2017,10,7,13,45,120.0,358.5,1.35,31.0,449.0,501.37,364.81
2017,10,7,14,0,81.0,338.0,1.3,31.0,397.0,429.19,314.22
2017,10,7,14,15,63.5,311.5,1.3,31.0,356.5,384.58,283.19
2017,10,7,14,30,46.0,285.0,1.3,31.0,316.0,339.95,251.49
2017,10,7,14,45,196.0,269.0,1.35,31.0,389.0,473.77,353.01
2017,10,7,15,0,346.0,253.0,1.4,31.0,462.0,600.44,445.03
2017,10,7,15,15,501.0,190.5,1.4,30.5,468.0,668.09,496.34
2017,10,7,15,30,656.0,128.0,1.4,30.0,474.0,716.45,533.4
2017,10,7,15,45,620.5,123.5,1.45,30.0,424.5,661.07,496.96
2017,10,7,16,0,585.0,119.0,1.5,30.0,375.0,605.76,459.84
2017,10,7,16,15,542.0,111.0,1.4,29.5,324.0,541.67,415.01
2017,10,7,16,30,499.0,103.0,1.3,29.0,273.0,475.57,367.36
2017,10,7,16,45,436.5,92.0,1.25,28.5,221.5,401.11,311.69
2017,10,7,17,0,374.0,81.0,1.2,28.0,170.0,331.67,257.64
2017,10,7,17,15,287.0,65.0,1.05,27.5,122.5,248.85,191.11
2017,10,7,17,30,200.0,49.0,0.9,27.0,75.0,175.15,129.98
2017,10,7,17,45,106.5,28.5,0.8,26.5,41.5,90.49,51.04
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,12.26,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,142.5,17.5,1.85,18.5,32.0,13.82,0.0
2017,10,8,7,0,285.0,35.0,2.1,19.0,64.0,28.36,17.67
2017,10,8,7,15,390.5,46.5,2.05,19.5,113.5,36.07,25.44
2017,10,8,7,30,496.0,58.0,2.0,20.0,163.0,43.41,32.23
2017,10,8,7,45,566.0,65.5,2.0,21.0,218.5,77.79,42.9
2017,10,8,8,0,636.0,73.0,2.0,22.0,274.0,130.83,75.32
2017,10,8,8,15,678.5,78.5,1.8,22.5,328.5,185.86,117.91
2017,10,8,8,30,721.0,84.0,1.6,23.0,383.0,245.69,167.67
2017,10,8,8,45,755.0,87.0,1.4,24.0,435.5,307.55,219.46
2017,10,8,9,0,789.0,90.0,1.2,25.0,488.0,369.78,270.3
2017,10,8,9,15,810.0,93.5,1.2,26.0,536.0,429.8,318.38
2017,10,8,9,30,831.0,97.0,1.2,27.0,584.0,490.74,365.18
2017,10,8,9,45,849.5,98.5,1.3,28.0,626.0,549.01,408.73
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,606.93,450.44
2017,10,8,10,15,879.0,102.0,1.4,29.0,703.0,659.92,488.5
2017,10,8,10,30,890.0,104.0,1.4,29.0,738.0,711.52,524.53
2017,10,8,10,45,899.5,104.5,1.4,29.5,765.5,758.89,554.58
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,804.19,582.03
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,843.59,605.89
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,880.15,627.68
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,912.49,646.0
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,941.64,662.24
2017,10,8,12,15,685.0,217.0,1.3,31.0,768.0,870.33,617.17
2017,10,8,12,30,439.0,331.0,1.3,31.0,685.0,771.99,548.86
2017,10,8,12,45,682.0,217.0,1.35,31.0,760.5,896.09,636.21
2017,10,8,13,0,925.0,103.0,1.4,31.0,836.0,1001.22,701.11
2017,10,8,13,15,920.5,102.0,1.45,31.0,818.5,1002.54,701.9
2017,10,8,13,30,916.0,101.0,1.5,31.0,801.0,999.95,701.7
2017,10,8,13,45,907.0,100.5,1.6,31.5,775.0,989.74,696.29
2017,10,8,14,0,898.0,100.0,1.7,32.0,749.0,975.81,688.68
2017,10,8,14,15,887.5,98.0,1.75,32.0,715.5,955.16,677.69
2017,10,8,14,30,877.0,96.0,1.8,32.0,682.0,931.08,664.61
2017,10,8,14,45,861.0,94.5,1.9,32.0,641.0,899.38,647.15
2017,10,8,15,0,845.0,93.0,2.0,32.0,600.0,872.45,632.61
2017,10,8,15,15,825.5,90.0,2.0,31.5,554.0,830.44,608.24
2017,10,8,15,30,806.0,87.0,2.0,31.0,508.0,786.34,582.15
2017,10,8,15,45,777.5,84.0,2.0,31.0,456.5,733.33,548.29
2017,10,8,16,0,749.0,81.0,2.0,31.0,405.0,679.51,513.18
2017,10,8,16,15,710.5,76.0,1.85,30.0,351.0,619.27,473.65
2017,10,8,16,30,672.0,71.0,1.7,29.0,297.0,556.77,430.0
2017,10,8,16,45,613.5,64.5,1.55,28.5,242.0,481.41,373.55
2017,10,8,17,0,555.0,58.0,1.4,28.0,187.0,409.95,317.66
2017,10,8,17,15,462.5,48.0,1.3,27.0,135.5,321.09,246.8
2017,10,8,17,30,370.0,38.0,1.2,26.0,84.0,241.13,179.66
2017,10,8,17,45,185.0,19.0,1.15,25.5,42.0,118.07,62.29
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,125.5,17.0,3.0,21.5,30.0,13.43,0.0
2017,10,9,7,0,251.0,34.0,3.3,22.0,60.0,26.51,15.76
2017,10,9,7,15,356.0,46.5,3.4,22.5,107.5,36.17,25.14
2017,10,9,7,30,461.0,59.0,3.5,23.0,155.0,44.4,32.62
2017,10,9,7,45,298.0,92.0,3.6,24.0,161.0,85.95,56.63
2017,10,9,8,0,135.0,125.0,3.7,25.0,167.0,121.21,87.72
2017,10,9,8,15,190.5,145.5,3.8,25.5,217.0,159.59,115.94
2017,10,9,8,30,246.0,166.0,3.9,26.0,267.0,203.7,149.71
2017,10,9,8,45,495.5,130.5,4.05,26.5,368.0,265.47,193.37
2017,10,9,9,0,745.0,95.0,4.2,27.0,469.0,358.43,264.45
2017,10,9,9,15,766.5,98.5,4.2,27.5,515.0,416.07,312.33
2017,10,9,9,30,788.0,102.0,4.2,28.0,561.0,474.77,359.67
2017,10,9,9,45,802.5,105.5,4.25,28.5,601.0,530.51,403.43
2017,10,9,10,0,817.0,109.0,4.3,29.0,641.0,585.95,445.57
2017,10,9,10,15,828.5,111.0,4.25,29.5,675.0,637.42,483.41
2017,10,9,10,30,840.0,113.0,4.2,30.0,709.0,687.7,519.28
2017,10,9,10,45,848.0,114.5,4.2,30.5,735.0,733.52,550.71
2017,10,9,11,0,856.0,116.0,4.2,31.0,761.0,773.98,576.7
2017,10,9,11,15,861.0,117.0,4.15,31.0,779.0,811.96,601.75
2017,10,9,11,30,866.0,118.0,4.1,31.0,797.0,847.29,624.83
2017,10,9,11,45,872.0,117.0,4.05,31.5,807.5,878.62,643.81
2017,10,9,12,0,878.0,116.0,4.0,32.0,818.0,906.98,660.69
2017,10,9,12,15,878.0,116.0,3.95,32.0,818.5,927.8,673.9
2017,10,9,12,30,878.0,116.0,3.9,32.0,819.0,945.14,684.92
2017,10,9,12,45,875.0,115.5,3.9,32.5,811.0,955.57,690.42
2017,10,9,13,0,872.0,115.0,3.9,33.0,803.0,962.32,693.67
2017,10,9,13,15,867.5,114.5,3.85,33.0,786.5,963.95,694.89
2017,10,9,13,30,863.0,114.0,3.8,33.0,770.0,961.9,693.91
2017,10,9,13,45,855.0,112.5,3.75,33.0,745.0,951.75,687.84
2017,10,9,14,0,847.0,111.0,3.7,33.0,720.0,946.34,685.07
2017,10,9,14,15,836.5,109.0,3.65,33.0,687.5,926.29,672.81
2017,10,9,14,30,826.0,107.0,3.6,33.0,655.0,902.96,658.58
2017,10,9,14,45,809.0,105.0,3.55,33.0,615.5,870.65,638.42
2017,10,9,15,0,792.0,103.0,3.5,33.0,576.0,835.73,616.5
2017,10,9,15,15,772.0,100.0,3.35,32.5,531.0,794.71,591.03
2017,10,9,15,30,752.0,97.0,3.2,32.0,486.0,751.79,563.97
2017,10,9,15,45,722.5,93.0,3.1,32.0,436.0,702.45,531.12
2017,10,9,16,0,693.0,89.0,3.0,32.0,386.0,648.99,494.81
2017,10,9,16,15,653.0,83.0,2.7,31.5,333.5,585.51,450.5
2017,10,9,16,30,613.0,77.0,2.4,31.0,281.0,523.29,404.67
2017,10,9,16,45,550.5,69.5,2.1,30.5,227.5,447.02,346.65
2017,10,9,17,0,488.0,62.0,1.8,30.0,174.0,375.11,289.84
2017,10,9,17,15,392.5,51.0,1.75,29.0,125.0,287.09,219.6
2017,10,9,17,30,297.0,40.0,1.7,28.0,76.0,207.6,153.1
2017,10,9,17,45,148.5,20.0,1.65,27.5,38.0,100.11,45.08
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
