Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,86.5,13.5,2.45,17.5,19.5,12.87,0.0
2017,10,20,7,0,173.0,27.0,2.6,18.0,39.0,21.26,8.58
2017,10,20,7,15,289.0,40.5,2.6,18.5,83.0,31.23,20.91
2017,10,20,7,30,405.0,54.0,2.6,19.0,127.0,41.66,30.57
2017,10,20,7,45,202.5,46.5,2.6,19.5,83.0,45.03,26.63
2017,10,20,8,0,0.0,39.0,2.6,20.0,39.0,36.21,24.78
2017,10,20,8,15,0.0,29.5,2.65,20.5,29.5,27.37,17.33
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,18.55,9.88
2017,10,20,8,45,0.0,52.0,2.75,22.0,52.0,48.33,34.45
2017,10,20,9,0,0.0,84.0,2.8,23.0,84.0,78.2,58.55
2017,10,20,9,15,0.0,81.5,2.85,23.5,81.5,75.9,56.35
2017,10,20,9,30,0.0,79.0,2.9,24.0,79.0,73.57,54.19
2017,10,20,9,45,9.5,152.5,3.0,25.0,158.5,146.89,112.17
2017,10,20,10,0,19.0,226.0,3.1,26.0,238.0,221.79,169.65
2017,10,20,10,15,9.5,176.5,3.05,26.0,182.5,170.9,129.77
2017,10,20,10,30,0.0,127.0,3.0,26.0,127.0,118.66,88.68
2017,10,20,10,45,16.0,208.0,3.0,26.5,219.5,206.88,157.18
2017,10,20,11,0,32.0,289.0,3.0,27.0,312.0,304.39,230.59
2017,10,20,11,15,25.5,280.0,3.0,27.0,299.0,286.11,216.26
2017,10,20,11,30,19.0,271.0,3.0,27.0,286.0,273.54,206.56
2017,10,20,11,45,148.0,315.5,3.0,27.0,428.0,446.56,338.5
2017,10,20,12,0,277.0,360.0,3.0,27.0,570.0,621.7,465.88
2017,10,20,12,15,302.0,354.0,3.0,27.0,583.0,647.36,483.7
2017,10,20,12,30,327.0,348.0,3.0,27.0,596.0,672.55,502.05
2017,10,20,12,45,379.5,326.5,3.05,27.5,610.5,705.38,525.83
2017,10,20,13,0,432.0,305.0,3.1,28.0,625.0,748.95,556.54
2017,10,20,13,15,388.0,311.5,3.1,28.0,594.5,708.58,528.06
2017,10,20,13,30,344.0,318.0,3.1,28.0,564.0,678.14,506.54
2017,10,20,13,45,329.5,309.0,3.15,28.0,538.0,656.42,492.17
2017,10,20,14,0,315.0,300.0,3.2,28.0,512.0,633.3,476.69
2017,10,20,14,15,568.0,197.0,3.2,28.0,555.5,760.0,573.89
2017,10,20,14,30,821.0,94.0,3.2,28.0,599.0,862.73,645.79
2017,10,20,14,45,616.0,151.5,3.2,28.0,516.5,739.64,561.31
2017,10,20,15,0,411.0,209.0,3.2,28.0,434.0,611.2,467.68
2017,10,20,15,15,223.0,197.0,3.2,27.5,318.0,419.07,325.34
2017,10,20,15,30,35.0,185.0,3.2,27.0,202.0,225.38,174.12
2017,10,20,15,45,30.5,165.0,3.2,27.0,178.5,200.16,155.23
2017,10,20,16,0,26.0,145.0,3.2,27.0,155.0,175.14,135.83
2017,10,20,16,15,19.5,124.0,2.9,26.5,130.5,138.91,107.33
2017,10,20,16,30,13.0,103.0,2.6,26.0,106.0,112.97,86.58
2017,10,20,16,45,6.5,81.0,2.3,26.0,82.5,86.19,64.6
2017,10,20,17,0,0.0,59.0,2.0,26.0,59.0,59.64,42.56
2017,10,20,17,15,0.0,38.5,1.85,25.5,38.5,38.2,24.65
2017,10,20,17,30,0.0,18.0,1.7,25.0,18.0,16.7,5.21
2017,10,20,17,45,0.0,9.0,1.55,24.5,9.0,8.58,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,93.0,12.5,2.4,21.5,19.0,11.91,0.0
2017,10,21,7,0,186.0,25.0,2.6,22.0,38.0,19.67,6.64
2017,10,21,7,15,305.0,37.5,2.8,22.5,82.0,29.51,19.02
2017,10,21,7,30,424.0,50.0,3.0,23.0,126.0,38.17,27.03
2017,10,21,7,45,500.0,58.0,3.2,23.5,176.5,67.16,36.54
2017,10,21,8,0,576.0,66.0,3.4,24.0,227.0,116.24,65.81
2017,10,21,8,15,622.5,72.0,3.6,24.5,278.0,167.77,105.11
2017,10,21,8,30,669.0,78.0,3.8,25.0,329.0,224.55,152.24
2017,10,21,8,45,705.5,81.0,4.05,25.5,378.5,280.58,200.44
2017,10,21,9,0,742.0,84.0,4.3,26.0,428.0,341.69,252.5
2017,10,21,9,15,461.5,164.5,4.35,26.5,385.5,344.11,261.31
2017,10,21,9,30,181.0,245.0,4.4,27.0,343.0,313.15,239.86
2017,10,21,9,45,149.0,263.5,4.5,27.5,348.5,326.35,249.85
2017,10,21,10,0,117.0,282.0,4.6,28.0,354.0,336.14,256.57
2017,10,21,10,15,482.5,189.0,4.6,28.5,507.5,488.75,375.41
2017,10,21,10,30,848.0,96.0,4.6,29.0,661.0,662.85,506.77
2017,10,21,10,45,557.5,214.5,4.7,29.5,592.0,615.57,466.94
2017,10,21,11,0,267.0,333.0,4.8,30.0,523.0,536.58,403.42
2017,10,21,11,15,269.5,341.5,4.8,30.0,537.0,560.67,421.05
2017,10,21,11,30,272.0,350.0,4.8,30.0,551.0,584.13,437.72
2017,10,21,11,45,136.0,251.0,4.85,30.5,351.5,369.76,279.4
2017,10,21,12,0,0.0,152.0,4.9,31.0,152.0,143.1,105.05
2017,10,21,12,15,33.5,249.5,4.9,31.0,275.0,277.24,207.83
2017,10,21,12,30,67.0,347.0,4.9,31.0,398.0,412.75,308.33
2017,10,21,12,45,112.0,354.5,4.9,31.5,438.5,465.42,347.16
2017,10,21,13,0,157.0,362.0,4.9,32.0,479.0,531.84,395.4
2017,10,21,13,15,232.5,343.5,4.85,32.0,511.5,585.46,436.05
2017,10,21,13,30,308.0,325.0,4.8,32.0,544.0,651.99,485.18
2017,10,21,13,45,563.0,216.5,4.75,32.0,599.0,783.0,584.22
2017,10,21,14,0,818.0,108.0,4.7,32.0,654.0,894.3,661.58
2017,10,21,14,15,806.0,106.0,4.65,31.5,622.0,872.96,648.61
2017,10,21,14,30,794.0,104.0,4.6,31.0,590.0,848.58,634.5
2017,10,21,14,45,770.0,104.0,4.55,31.0,549.5,813.17,611.44
2017,10,21,15,0,746.0,104.0,4.5,31.0,509.0,775.6,586.79
2017,10,21,15,15,722.5,100.0,4.35,30.5,465.0,736.2,561.45
2017,10,21,15,30,699.0,96.0,4.2,30.0,421.0,691.38,531.85
2017,10,21,15,45,662.0,91.5,4.1,30.0,372.0,634.64,492.14
2017,10,21,16,0,625.0,87.0,4.0,30.0,323.0,578.18,451.6
2017,10,21,16,15,576.5,80.5,3.7,29.5,272.5,512.21,402.23
2017,10,21,16,30,528.0,74.0,3.4,29.0,222.0,448.39,352.88
2017,10,21,16,45,449.5,65.0,3.15,28.5,172.0,366.66,287.91
2017,10,21,17,0,371.0,56.0,2.9,28.0,122.0,289.18,224.24
2017,10,21,17,15,257.5,41.5,2.9,27.5,79.5,198.85,148.85
2017,10,21,17,30,144.0,27.0,2.9,27.0,37.0,115.89,63.58
2017,10,21,17,45,72.0,13.5,2.95,26.5,18.5,40.21,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,3.0,2.0,21.0,3.0,2.86,0.0
2017,10,22,7,0,0.0,6.0,2.3,21.0,6.0,5.55,0.0
2017,10,22,7,15,0.0,14.5,2.75,20.5,14.5,13.43,5.65
2017,10,22,7,30,0.0,23.0,3.2,20.0,23.0,21.33,12.83
2017,10,22,7,45,0.0,33.5,3.7,20.0,33.5,31.09,20.38
2017,10,22,8,0,0.0,44.0,4.2,20.0,44.0,40.87,28.67
2017,10,22,8,15,83.0,99.0,4.45,20.0,130.0,102.46,76.34
2017,10,22,8,30,166.0,154.0,4.7,20.0,216.0,175.36,133.49
2017,10,22,8,45,98.0,166.0,4.95,20.0,204.0,178.97,139.34
2017,10,22,9,0,30.0,178.0,5.2,20.0,192.0,173.66,136.74
2017,10,22,9,15,31.5,197.0,5.2,20.5,213.5,194.86,153.38
2017,10,22,9,30,33.0,216.0,5.2,21.0,235.0,216.41,170.05
2017,10,22,9,45,32.5,228.5,5.25,21.5,248.0,231.2,181.18
2017,10,22,10,0,32.0,241.0,5.3,22.0,261.0,245.96,192.18
2017,10,22,10,15,118.5,277.0,5.25,22.5,355.0,340.9,266.75
2017,10,22,10,30,205.0,313.0,5.2,23.0,449.0,441.0,343.77
2017,10,22,10,45,521.0,219.0,5.2,23.5,582.0,593.73,464.03
2017,10,22,11,0,837.0,125.0,5.2,24.0,715.0,758.28,588.7
2017,10,22,11,15,844.0,125.5,5.2,24.0,733.0,796.38,614.74
2017,10,22,11,30,851.0,126.0,5.2,24.0,751.0,832.0,639.5
2017,10,22,11,45,887.0,110.0,5.2,24.5,767.5,866.3,661.95
2017,10,22,12,0,923.0,94.0,5.2,25.0,784.0,903.71,686.41
2017,10,22,12,15,924.0,94.0,5.25,25.0,785.0,925.26,701.42
2017,10,22,12,30,925.0,94.0,5.3,25.0,786.0,943.22,714.15
2017,10,22,12,45,924.5,93.5,5.35,25.5,778.0,955.57,721.71
2017,10,22,13,0,924.0,93.0,5.4,26.0,770.0,964.14,726.83
2017,10,22,13,15,921.0,92.0,5.4,26.0,754.0,966.01,728.65
2017,10,22,13,30,918.0,91.0,5.4,26.0,738.0,964.04,728.04
2017,10,22,13,45,915.0,88.5,5.45,26.0,714.5,956.52,724.11
2017,10,22,14,0,912.0,86.0,5.5,26.0,691.0,945.21,717.74
2017,10,22,14,15,904.0,84.5,5.4,26.0,659.0,926.84,705.65
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,905.01,691.31
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,877.73,673.21
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,847.23,652.87
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,806.53,625.61
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,770.36,601.4
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.5,720.61,566.25
2017,10,22,16,0,804.0,61.0,4.3,25.0,361.0,669.53,529.77
2017,10,22,16,15,764.0,56.5,3.75,24.0,306.5,604.58,482.72
2017,10,22,16,30,724.0,52.0,3.2,23.0,252.0,540.63,433.09
2017,10,22,16,45,662.5,45.5,2.7,22.0,198.0,463.09,370.39
2017,10,22,17,0,601.0,39.0,2.2,21.0,144.0,389.62,308.01
2017,10,22,17,15,478.5,30.0,2.05,20.0,94.5,288.54,221.29
2017,10,22,17,30,356.0,21.0,1.9,19.0,45.0,194.57,102.82
2017,10,22,17,45,178.0,10.5,1.75,18.0,22.5,77.3,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,179.5,10.0,0.75,11.5,21.5,9.53,0.0
2017,10,23,7,0,359.0,20.0,0.7,12.0,43.0,17.34,4.0
2017,10,23,7,15,481.0,28.5,0.75,12.5,92.0,23.66,14.83
2017,10,23,7,30,603.0,37.0,0.8,13.0,141.0,29.78,20.84
2017,10,23,7,45,668.0,43.0,0.9,14.0,195.0,63.3,30.61
2017,10,23,8,0,733.0,49.0,1.0,15.0,249.0,119.41,64.13
2017,10,23,8,15,774.0,53.0,1.0,16.0,303.5,177.32,109.41
2017,10,23,8,30,815.0,57.0,1.0,17.0,358.0,239.6,162.4
2017,10,23,8,45,841.0,60.0,1.0,18.0,409.0,302.67,217.36
2017,10,23,9,0,867.0,63.0,1.0,19.0,460.0,365.23,270.92
2017,10,23,9,15,886.0,65.5,1.25,19.5,506.5,425.97,323.01
2017,10,23,9,30,905.0,68.0,1.5,20.0,553.0,487.11,373.9
2017,10,23,9,45,917.5,70.0,1.75,21.0,593.0,544.51,419.71
2017,10,23,10,0,930.0,72.0,2.0,22.0,633.0,601.02,463.28
2017,10,23,10,15,939.5,73.5,2.05,22.5,666.0,654.01,502.83
2017,10,23,10,30,949.0,75.0,2.1,23.0,699.0,705.27,539.93
2017,10,23,10,45,954.0,76.5,2.15,23.5,724.5,751.38,570.93
2017,10,23,11,0,959.0,78.0,2.2,24.0,750.0,794.91,599.08
2017,10,23,11,15,963.0,78.5,2.15,24.5,767.0,833.81,622.96
2017,10,23,11,30,967.0,79.0,2.1,25.0,784.0,869.63,644.48
2017,10,23,11,45,965.0,81.5,2.1,25.5,792.0,899.37,662.22
2017,10,23,12,0,963.0,84.0,2.1,26.0,800.0,925.46,677.51
2017,10,23,12,15,962.5,84.0,2.0,26.0,799.5,946.36,689.72
2017,10,23,12,30,962.0,84.0,1.9,26.0,799.0,963.46,699.48
2017,10,23,12,45,958.0,84.0,1.85,26.5,789.5,973.5,703.99
2017,10,23,13,0,954.0,84.0,1.8,27.0,780.0,979.57,706.14
2017,10,23,13,15,949.0,83.5,1.65,27.0,762.0,980.16,705.05
2017,10,23,13,30,944.0,83.0,1.5,27.0,744.0,976.81,701.55
2017,10,23,13,45,935.0,82.5,1.4,27.0,717.5,965.88,694.1
2017,10,23,14,0,926.0,82.0,1.3,27.0,691.0,951.2,684.49
2017,10,23,14,15,915.5,80.0,1.15,27.0,657.5,929.75,669.94
2017,10,23,14,30,905.0,78.0,1.0,27.0,624.0,904.87,653.31
2017,10,23,14,45,889.0,76.5,0.9,27.0,583.5,872.58,632.81
2017,10,23,15,0,873.0,75.0,0.8,27.0,543.0,837.53,610.57
2017,10,23,15,15,853.0,72.5,0.65,27.0,497.0,795.49,582.83
2017,10,23,15,30,833.0,70.0,0.5,27.0,451.0,758.13,558.03
2017,10,23,15,45,803.5,67.0,0.4,27.0,400.0,704.38,522.72
2017,10,23,16,0,774.0,64.0,0.3,27.0,349.0,649.97,486.42
2017,10,23,16,15,731.0,59.0,0.3,26.0,295.5,583.68,443.72
2017,10,23,16,30,688.0,54.0,0.3,25.0,242.0,518.71,398.04
2017,10,23,16,45,618.5,47.5,0.35,24.5,188.5,438.26,337.8
2017,10,23,17,0,549.0,41.0,0.4,24.0,135.0,367.31,281.07
2017,10,23,17,15,423.5,31.0,0.55,23.0,87.5,267.12,199.09
2017,10,23,17,30,298.0,21.0,0.7,22.0,40.0,172.62,78.03
2017,10,23,17,45,149.0,10.5,0.85,21.5,20.0,66.06,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,165.0,9.5,3.2,11.5,20.0,9.05,0.0
2017,10,24,7,0,330.0,19.0,3.4,12.0,40.0,16.4,2.4
2017,10,24,7,15,455.0,28.5,3.45,12.5,88.0,23.76,14.78
2017,10,24,7,30,580.0,38.0,3.5,13.0,136.0,30.81,21.66
2017,10,24,7,45,648.5,44.0,3.55,14.0,190.0,62.99,31.04
2017,10,24,8,0,717.0,50.0,3.6,15.0,244.0,118.13,63.96
2017,10,24,8,15,759.0,54.0,3.75,16.0,297.5,175.13,108.86
2017,10,24,8,30,801.0,58.0,3.9,17.0,351.0,236.63,161.97
2017,10,24,8,45,829.0,61.0,4.1,18.0,402.0,299.31,217.83
2017,10,24,9,0,857.0,64.0,4.3,19.0,453.0,361.77,273.05
2017,10,24,9,15,876.5,66.5,4.45,19.5,499.5,422.07,325.97
2017,10,24,9,30,896.0,69.0,4.6,20.0,546.0,482.83,377.76
2017,10,24,9,45,908.5,71.0,4.75,21.0,586.0,539.68,424.2
2017,10,24,10,0,921.0,73.0,4.9,22.0,626.0,595.65,468.36
2017,10,24,10,15,931.0,74.5,4.9,22.0,659.0,648.44,510.19
2017,10,24,10,30,941.0,76.0,4.9,22.0,692.0,699.56,549.73
2017,10,24,10,45,946.5,77.5,4.95,22.5,717.5,745.62,582.39
2017,10,24,11,0,952.0,79.0,5.0,23.0,743.0,789.15,612.01
2017,10,24,11,15,956.5,80.0,5.0,23.0,760.5,828.65,639.46
2017,10,24,11,30,961.0,81.0,5.0,23.0,778.0,865.15,664.66
2017,10,24,11,45,959.0,83.0,5.05,23.5,786.0,894.14,683.46
2017,10,24,12,0,957.0,85.0,5.1,24.0,794.0,919.48,699.73
2017,10,24,12,15,957.5,85.0,5.15,24.0,794.0,941.09,714.86
2017,10,24,12,30,958.0,85.0,5.2,24.0,794.0,958.96,727.55
2017,10,24,12,45,957.5,84.0,5.3,24.5,785.5,970.98,735.22
2017,10,24,13,0,957.0,83.0,5.4,25.0,777.0,979.08,740.37
2017,10,24,13,15,953.5,82.5,5.4,25.0,760.5,981.04,742.27
2017,10,24,13,30,950.0,82.0,5.4,25.0,744.0,979.05,741.67
2017,10,24,13,45,946.0,79.5,5.45,25.0,719.0,970.32,736.94
2017,10,24,14,0,942.0,77.0,5.5,25.0,694.0,957.71,729.68
2017,10,24,14,15,933.5,76.0,5.5,24.5,661.0,939.03,719.45
2017,10,24,14,30,925.0,75.0,5.5,24.0,628.0,916.82,706.8
2017,10,24,14,45,914.5,72.0,5.5,24.0,589.0,887.06,687.37
2017,10,24,15,0,904.0,69.0,5.5,24.0,550.0,854.17,665.65
2017,10,24,15,15,886.0,66.5,5.45,23.5,504.0,812.89,638.71
2017,10,24,15,30,868.0,64.0,5.4,23.0,458.0,769.43,609.76
2017,10,24,15,45,842.5,61.0,5.35,23.0,407.0,717.85,572.99
2017,10,24,16,0,817.0,58.0,5.3,23.0,356.0,671.27,539.25
2017,10,24,16,15,776.0,54.0,4.85,22.0,301.5,606.01,490.84
2017,10,24,16,30,735.0,50.0,4.4,21.0,247.0,541.81,439.78
2017,10,24,16,45,666.5,44.0,4.0,20.5,192.5,460.67,372.4
2017,10,24,17,0,598.0,38.0,3.6,20.0,138.0,384.21,306.06
2017,10,24,17,15,470.0,29.0,3.35,19.0,89.0,281.27,215.6
2017,10,24,17,30,342.0,20.0,3.1,18.0,40.0,183.9,70.31
2017,10,24,17,45,171.0,10.0,2.85,17.0,20.0,73.57,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,177.0,9.5,1.7,9.5,20.0,9.05,0.0
2017,10,25,7,0,354.0,19.0,1.8,10.0,40.0,16.53,1.25
2017,10,25,7,15,481.5,28.0,2.05,11.0,89.0,23.41,14.54
2017,10,25,7,30,609.0,37.0,2.3,12.0,138.0,30.03,21.06
2017,10,25,7,45,676.0,42.5,2.6,13.0,192.5,62.33,30.12
2017,10,25,8,0,743.0,48.0,2.9,14.0,247.0,118.46,63.42
2017,10,25,8,15,784.5,52.0,2.7,15.0,301.5,176.87,109.43
2017,10,25,8,30,826.0,56.0,2.5,16.0,356.0,241.94,165.43
2017,10,25,8,45,853.0,59.5,2.3,17.0,407.5,303.9,220.39
2017,10,25,9,0,880.0,63.0,2.1,18.0,459.0,367.78,275.92
2017,10,25,9,15,899.5,65.0,2.15,19.0,506.0,428.79,327.98
2017,10,25,9,30,919.0,67.0,2.2,20.0,553.0,490.2,378.41
2017,10,25,9,45,932.0,69.0,2.25,21.0,593.5,548.4,424.47
2017,10,25,10,0,945.0,71.0,2.3,22.0,634.0,605.73,468.05
2017,10,25,10,15,954.5,72.5,2.35,22.5,667.5,659.25,508.21
2017,10,25,10,30,964.0,74.0,2.4,23.0,701.0,710.99,545.86
2017,10,25,10,45,970.5,75.0,2.5,23.5,727.0,758.09,578.1
2017,10,25,11,0,977.0,76.0,2.6,24.0,753.0,802.66,607.43
2017,10,25,11,15,981.0,76.5,2.65,24.0,770.5,842.03,633.8
2017,10,25,11,30,985.0,77.0,2.7,24.0,788.0,878.26,657.97
2017,10,25,11,45,980.0,81.5,2.75,24.5,796.0,908.08,676.46
2017,10,25,12,0,975.0,86.0,2.8,25.0,804.0,934.05,692.39
2017,10,25,12,15,975.0,86.0,2.75,25.0,803.5,955.56,705.94
2017,10,25,12,30,975.0,86.0,2.7,25.0,803.0,973.24,717.06
2017,10,25,12,45,972.5,85.5,2.7,25.5,793.5,984.2,722.93
2017,10,25,13,0,970.0,85.0,2.7,26.0,784.0,991.15,726.36
2017,10,25,13,15,965.0,84.0,2.6,26.0,766.0,991.21,726.0
2017,10,25,13,30,960.0,83.0,2.5,26.0,748.0,987.26,723.22
2017,10,25,13,45,953.0,82.0,2.45,26.0,722.0,977.51,717.35
2017,10,25,14,0,946.0,81.0,2.4,26.0,696.0,963.92,709.17
2017,10,25,14,15,935.5,79.5,2.3,26.0,662.0,942.85,695.76
2017,10,25,14,30,925.0,78.0,2.2,26.0,628.0,918.3,680.19
2017,10,25,14,45,897.0,80.5,2.1,26.0,584.5,880.21,655.67
2017,10,25,15,0,869.0,83.0,2.0,26.0,541.0,847.09,634.49
2017,10,25,15,15,847.0,80.0,1.8,25.5,494.0,802.85,605.83
2017,10,25,15,30,825.0,77.0,1.6,25.0,447.0,756.69,575.51
2017,10,25,15,45,794.0,73.0,1.4,25.0,395.5,700.98,536.88
2017,10,25,16,0,763.0,69.0,1.2,25.0,344.0,644.69,497.12
2017,10,25,16,15,716.5,63.5,1.1,24.5,290.0,576.04,448.59
2017,10,25,16,30,670.0,58.0,1.0,24.0,236.0,508.95,398.0
2017,10,25,16,45,595.5,50.5,0.9,23.5,182.0,430.18,336.01
2017,10,25,17,0,521.0,43.0,0.8,23.0,128.0,352.84,272.35
2017,10,25,17,15,386.5,31.5,0.9,21.5,81.5,248.61,185.33
2017,10,25,17,30,252.0,20.0,1.0,20.0,35.0,148.56,39.35
2017,10,25,17,45,126.0,10.0,1.15,19.0,17.5,56.5,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,123.0,10.5,2.85,10.5,17.5,10.01,0.0
2017,10,26,7,0,246.0,21.0,3.1,11.0,35.0,17.16,0.0
2017,10,26,7,15,382.0,32.5,3.25,11.5,81.5,25.63,16.3
2017,10,26,7,30,518.0,44.0,3.4,12.0,128.0,33.67,24.24
2017,10,26,7,45,594.5,51.0,3.55,13.0,182.0,63.52,33.45
2017,10,26,8,0,671.0,58.0,3.7,14.0,236.0,119.79,67.71
2017,10,26,8,15,717.5,63.5,3.75,15.0,290.0,175.9,111.63
2017,10,26,8,30,764.0,69.0,3.8,16.0,344.0,237.16,164.16
2017,10,26,8,45,795.5,72.5,3.85,17.0,395.0,297.03,217.39
2017,10,26,9,0,827.0,76.0,3.9,18.0,446.0,359.52,272.27
2017,10,26,9,15,848.5,79.0,4.45,19.0,492.5,419.8,324.87
2017,10,26,9,30,870.0,82.0,5.0,20.0,539.0,480.88,376.84
2017,10,26,9,45,885.5,84.0,5.55,21.5,579.5,538.35,423.82
2017,10,26,10,0,901.0,86.0,6.1,23.0,620.0,594.82,468.51
2017,10,26,10,15,911.5,88.0,6.15,23.5,653.5,647.43,509.7
2017,10,26,10,30,922.0,90.0,6.2,24.0,687.0,698.48,548.61
2017,10,26,10,45,929.0,91.5,6.3,24.5,712.5,744.78,582.63
2017,10,26,11,0,936.0,93.0,6.4,25.0,738.0,788.72,613.04
2017,10,26,11,15,940.5,93.5,6.35,25.5,755.0,827.12,638.61
2017,10,26,11,30,945.0,94.0,6.3,26.0,772.0,862.57,661.84
2017,10,26,11,45,954.0,91.0,6.3,26.5,782.0,894.85,682.88
2017,10,26,12,0,963.0,88.0,6.3,27.0,792.0,923.99,701.62
2017,10,26,12,15,962.0,87.5,6.25,27.0,791.5,943.79,714.99
2017,10,26,12,30,961.0,87.0,6.2,27.0,791.0,959.77,725.85
2017,10,26,12,45,956.5,87.5,6.2,27.5,781.0,969.83,731.53
2017,10,26,13,0,952.0,88.0,6.2,28.0,771.0,975.94,734.64
2017,10,26,13,15,947.0,87.5,6.15,28.0,753.0,976.51,735.31
2017,10,26,13,30,942.0,87.0,6.1,28.0,735.0,973.15,733.48
2017,10,26,13,45,932.5,86.0,6.05,28.0,708.5,961.22,725.9
2017,10,26,14,0,923.0,85.0,6.0,28.0,682.0,945.56,715.93
2017,10,26,14,15,911.5,83.5,5.9,28.0,648.0,923.92,701.66
2017,10,26,14,30,900.0,82.0,5.8,28.0,614.0,898.93,685.15
2017,10,26,14,45,883.0,80.0,5.7,28.0,573.0,865.44,662.69
2017,10,26,15,0,866.0,78.0,5.6,28.0,532.0,829.25,638.3
2017,10,26,15,15,844.5,75.5,5.35,27.5,485.5,793.27,614.46
2017,10,26,15,30,823.0,73.0,5.1,27.0,439.0,748.29,583.8
2017,10,26,15,45,791.0,69.0,4.9,27.0,388.0,692.01,543.46
2017,10,26,16,0,759.0,65.0,4.7,27.0,337.0,635.28,502.05
2017,10,26,16,15,712.5,60.0,4.2,26.0,283.0,567.6,451.97
2017,10,26,16,30,666.0,55.0,3.7,25.0,229.0,501.53,400.2
2017,10,26,16,45,588.0,48.5,3.25,24.0,176.0,422.1,335.6
2017,10,26,17,0,510.0,42.0,2.8,23.0,123.0,344.81,270.1
2017,10,26,17,15,374.5,30.5,2.65,22.0,77.5,241.06,179.99
2017,10,26,17,30,239.0,19.0,2.5,21.0,32.0,140.46,17.92
2017,10,26,17,45,119.5,9.5,2.45,20.5,16.0,53.41,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,88.5,9.5,6.25,12.0,14.5,9.05,0.0
2017,10,27,7,0,177.0,19.0,6.4,12.0,29.0,15.3,0.0
2017,10,27,7,15,303.0,33.0,6.7,12.0,72.0,26.18,16.58
2017,10,27,7,30,429.0,47.0,7.0,12.0,115.0,36.46,26.63
2017,10,27,7,45,502.0,56.5,7.35,12.0,165.5,64.36,36.84
2017,10,27,8,0,575.0,66.0,7.7,12.0,216.0,113.98,67.57
2017,10,27,8,15,624.0,72.5,7.7,12.0,268.0,165.77,108.85
2017,10,27,8,30,673.0,79.0,7.7,12.0,320.0,223.09,159.18
2017,10,27,8,45,703.5,85.0,7.7,12.5,368.5,279.89,211.19
2017,10,27,9,0,734.0,91.0,7.7,13.0,417.0,339.38,265.42
2017,10,27,9,15,757.5,95.0,7.65,13.5,462.0,397.95,318.14
2017,10,27,9,30,781.0,99.0,7.6,14.0,507.0,456.0,369.19
2017,10,27,9,45,793.0,104.0,7.6,14.5,545.5,510.11,415.78
2017,10,27,10,0,805.0,109.0,7.6,15.0,584.0,563.66,460.58
2017,10,27,10,15,817.5,111.5,7.5,15.0,616.5,614.19,502.62
2017,10,27,10,30,830.0,114.0,7.4,15.0,649.0,663.63,542.87
2017,10,27,10,45,831.5,119.5,7.35,15.5,672.5,707.17,576.57
2017,10,27,11,0,833.0,125.0,7.3,16.0,696.0,748.3,607.21
2017,10,27,11,15,838.5,126.0,7.2,16.0,713.0,785.25,634.42
2017,10,27,11,30,844.0,127.0,7.1,16.0,730.0,819.66,659.57
2017,10,27,11,45,827.0,137.5,7.05,16.5,734.5,842.74,675.0
2017,10,27,12,0,810.0,148.0,7.0,17.0,739.0,861.85,687.48
2017,10,27,12,15,669.5,203.5,6.95,17.0,691.5,821.42,656.68
2017,10,27,12,30,529.0,259.0,6.9,17.0,644.0,765.27,610.99
2017,10,27,12,45,309.0,297.5,6.85,17.5,521.5,606.08,484.05
2017,10,27,13,0,89.0,336.0,6.8,18.0,399.0,428.14,339.47
2017,10,27,13,15,103.0,331.0,6.7,17.5,403.0,438.39,349.24
2017,10,27,13,30,117.0,326.0,6.6,17.0,407.0,448.4,358.53
2017,10,27,13,45,58.5,210.5,6.55,17.0,251.0,267.45,214.62
2017,10,27,14,0,0.0,95.0,6.5,17.0,95.0,88.63,67.69
2017,10,27,14,15,159.5,173.0,6.4,16.5,267.0,342.71,280.7
2017,10,27,14,30,319.0,251.0,6.3,16.0,439.0,573.96,467.39
2017,10,27,14,45,197.0,238.0,6.2,16.0,351.5,436.39,356.24
2017,10,27,15,0,75.0,225.0,6.1,16.0,264.0,304.33,247.59
2017,10,27,15,15,349.0,175.0,6.1,15.5,332.0,492.65,408.72
2017,10,27,15,30,623.0,125.0,6.1,15.0,400.0,656.48,545.23
2017,10,27,15,45,601.0,113.0,6.1,15.0,353.0,605.24,504.71
2017,10,27,16,0,579.0,101.0,6.1,15.0,306.0,553.32,463.45
2017,10,27,16,15,526.5,91.5,6.0,14.5,255.0,483.47,406.59
2017,10,27,16,30,474.0,82.0,5.9,14.0,204.0,414.14,348.38
2017,10,27,16,45,420.5,67.0,5.85,13.5,156.5,344.39,287.86
2017,10,27,17,0,367.0,52.0,5.8,13.0,109.0,278.9,228.73
2017,10,27,17,15,183.5,38.5,5.6,12.5,67.0,159.34,122.09
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,28.97,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,11.91,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,151.0,9.0,3.1,2.5,16.5,8.58,0.0
2017,10,28,7,0,302.0,18.0,3.3,3.0,33.0,15.83,0.0
2017,10,28,7,15,439.0,28.0,3.25,3.5,80.5,23.76,15.06
2017,10,28,7,30,576.0,38.0,3.2,4.0,128.0,31.34,22.91
2017,10,28,7,45,644.5,44.5,3.2,5.0,181.5,61.5,32.0
2017,10,28,8,0,713.0,51.0,3.2,6.0,235.0,116.37,65.15
2017,10,28,8,15,757.5,55.5,3.45,7.0,289.5,173.58,111.16
2017,10,28,8,30,802.0,60.0,3.7,8.0,344.0,235.59,166.16
2017,10,28,8,45,827.5,64.5,4.0,9.0,394.5,296.69,222.65
2017,10,28,9,0,853.0,69.0,4.3,10.0,445.0,359.66,280.36
2017,10,28,9,15,873.0,72.0,4.35,10.5,491.5,421.53,336.26
2017,10,28,9,30,893.0,75.0,4.4,11.0,538.0,482.51,389.83
2017,10,28,9,45,904.0,78.0,4.45,11.5,577.5,539.15,438.32
2017,10,28,10,0,915.0,81.0,4.5,12.0,617.0,594.79,484.43
2017,10,28,10,15,722.5,148.5,4.45,12.5,586.0,592.71,481.71
2017,10,28,10,30,530.0,216.0,4.4,13.0,555.0,566.91,459.13
2017,10,28,10,45,564.0,214.0,4.4,13.5,587.0,614.08,495.83
2017,10,28,11,0,598.0,212.0,4.4,14.0,619.0,662.08,532.17
2017,10,28,11,15,598.0,219.0,4.35,14.0,634.5,693.71,555.77
2017,10,28,11,30,598.0,226.0,4.3,14.0,650.0,723.36,577.65
2017,10,28,11,45,775.5,159.5,4.3,14.5,716.5,824.93,654.12
2017,10,28,12,0,953.0,93.0,4.3,15.0,783.0,916.93,718.29
2017,10,28,12,15,952.5,93.0,4.3,15.0,782.5,937.47,732.14
2017,10,28,12,30,952.0,93.0,4.3,15.0,782.0,954.27,743.97
2017,10,28,12,45,949.0,92.5,4.3,15.5,772.5,964.46,749.85
2017,10,28,13,0,946.0,92.0,4.3,16.0,763.0,970.74,753.17
2017,10,28,13,15,941.0,91.0,4.3,16.0,745.0,970.72,753.73
2017,10,28,13,30,936.0,90.0,4.3,16.0,727.0,966.8,751.77
2017,10,28,13,45,929.0,88.5,4.3,16.0,701.0,956.63,745.62
2017,10,28,14,0,922.0,87.0,4.3,16.0,675.0,942.72,737.02
2017,10,28,14,15,911.0,85.0,4.3,16.0,641.5,921.02,723.01
2017,10,28,14,30,900.0,83.0,4.3,16.0,608.0,895.95,706.69
2017,10,28,14,45,886.5,80.5,4.3,16.0,567.5,864.95,686.08
2017,10,28,15,0,873.0,78.0,4.3,16.0,527.0,831.11,663.31
2017,10,28,15,15,851.0,75.0,4.2,16.0,480.5,794.02,637.42
2017,10,28,15,30,829.0,72.0,4.1,16.0,434.0,747.96,604.62
2017,10,28,15,45,798.0,68.0,4.0,16.0,383.0,692.42,564.08
2017,10,28,16,0,767.0,64.0,3.9,16.0,332.0,636.33,522.21
2017,10,28,16,15,719.5,59.0,3.4,15.0,278.5,567.93,469.52
2017,10,28,16,30,672.0,54.0,2.9,14.0,225.0,501.19,414.85
2017,10,28,16,45,595.0,46.5,2.4,13.5,171.5,416.85,342.95
2017,10,28,17,0,518.0,39.0,1.9,13.0,118.0,343.43,277.12
2017,10,28,17,15,377.5,28.0,1.75,12.0,73.0,238.33,181.23
2017,10,28,17,30,237.0,17.0,1.6,11.0,28.0,134.75,0.0
2017,10,28,17,45,118.5,8.5,1.45,10.0,14.0,51.76,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,141.5,8.5,1.35,4.5,15.5,8.1,0.0
2017,10,29,7,0,283.0,17.0,1.4,5.0,31.0,14.89,0.0
2017,10,29,7,15,422.0,27.0,1.75,6.0,77.5,22.87,14.01
2017,10,29,7,30,561.0,37.0,2.1,7.0,124.0,30.49,21.83
2017,10,29,7,45,636.0,43.5,2.5,8.5,178.0,59.71,30.5
2017,10,29,8,0,711.0,50.0,2.9,10.0,232.0,114.57,62.78
2017,10,29,8,15,756.5,54.5,2.95,11.0,286.0,171.71,107.87
2017,10,29,8,30,802.0,59.0,3.0,12.0,340.0,233.75,161.88
2017,10,29,8,45,832.0,62.5,3.1,13.0,391.5,295.05,217.3
2017,10,29,9,0,862.0,66.0,3.2,14.0,443.0,360.14,275.32
2017,10,29,9,15,883.0,68.5,3.25,15.0,489.5,420.87,328.52
2017,10,29,9,30,904.0,71.0,3.3,16.0,536.0,482.2,380.35
2017,10,29,9,45,918.5,73.0,3.4,17.0,577.0,540.05,427.74
2017,10,29,10,0,933.0,75.0,3.5,18.0,618.0,597.2,472.85
2017,10,29,10,15,943.5,76.5,3.4,18.5,651.5,650.45,513.78
2017,10,29,10,30,954.0,78.0,3.3,19.0,685.0,702.04,552.1
2017,10,29,10,45,960.5,79.5,3.25,19.5,710.5,748.96,585.16
2017,10,29,11,0,967.0,81.0,3.2,20.0,736.0,793.41,614.52
2017,10,29,11,15,971.0,81.5,3.2,20.5,753.0,832.19,639.74
2017,10,29,11,30,975.0,82.0,3.2,21.0,770.0,867.88,662.61
2017,10,29,11,45,975.0,83.0,3.2,21.5,778.5,897.58,681.17
2017,10,29,12,0,975.0,84.0,3.2,22.0,787.0,923.68,697.24
2017,10,29,12,15,974.5,84.0,3.25,22.0,786.0,944.53,711.48
2017,10,29,12,30,974.0,84.0,3.3,22.0,785.0,961.57,723.3
2017,10,29,12,45,971.0,84.0,3.35,22.5,775.5,972.48,729.73
2017,10,29,13,0,968.0,84.0,3.4,23.0,766.0,979.41,733.68
2017,10,29,13,15,963.0,83.0,3.4,23.0,748.0,979.38,734.21
2017,10,29,13,30,958.0,82.0,3.4,23.0,730.0,975.37,732.29
2017,10,29,13,45,950.5,81.0,3.45,23.0,703.5,965.17,726.74
2017,10,29,14,0,943.0,80.0,3.5,23.0,677.0,951.16,718.79
2017,10,29,14,15,932.0,78.5,3.5,23.0,643.5,929.75,705.57
2017,10,29,14,30,921.0,77.0,3.5,23.0,610.0,904.91,690.08
2017,10,29,14,45,901.5,76.0,3.55,23.0,568.5,870.19,668.0
2017,10,29,15,0,882.0,75.0,3.6,23.0,527.0,832.87,643.93
2017,10,29,15,15,860.5,72.5,3.5,22.5,480.5,796.58,620.79
2017,10,29,15,30,839.0,70.0,3.4,22.0,434.0,751.32,590.75
2017,10,29,15,45,808.5,66.0,3.3,22.0,383.0,695.91,551.54
2017,10,29,16,0,778.0,62.0,3.2,22.0,332.0,639.9,510.97
2017,10,29,16,15,731.0,57.5,2.8,20.5,278.0,572.17,461.31
2017,10,29,16,30,684.0,53.0,2.4,19.0,224.0,506.0,409.31
2017,10,29,16,45,607.5,45.5,2.05,18.0,171.0,421.61,339.8
2017,10,29,17,0,531.0,38.0,1.7,17.0,118.0,342.67,271.61
2017,10,29,17,15,387.5,27.0,1.75,16.0,72.5,241.26,178.88
2017,10,29,17,30,244.0,16.0,1.8,15.0,27.0,135.26,0.0
2017,10,29,17,45,122.0,8.0,1.85,14.5,13.5,7.63,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
