Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,123.0,8.5,1.9,7.5,14.0,8.1,0.0
2017,10,30,7,0,246.0,17.0,2.0,8.0,28.0,13.75,0.0
2017,10,30,7,15,389.0,28.0,2.2,8.5,73.5,21.98,12.93
2017,10,30,7,30,532.0,39.0,2.4,9.0,119.0,29.78,20.96
2017,10,30,7,45,607.0,46.0,2.6,10.0,172.0,60.47,31.94
2017,10,30,8,0,682.0,53.0,2.8,11.0,225.0,113.84,63.23
2017,10,30,8,15,728.5,58.0,2.7,12.0,278.5,169.71,106.94
2017,10,30,8,30,775.0,63.0,2.6,13.0,332.0,230.67,159.48
2017,10,30,8,45,805.0,67.0,2.55,14.0,382.5,290.77,213.3
2017,10,30,9,0,835.0,71.0,2.5,15.0,433.0,353.29,268.49
2017,10,30,9,15,856.0,73.5,3.0,16.0,479.0,412.87,320.89
2017,10,30,9,30,877.0,76.0,3.5,17.0,525.0,473.62,372.72
2017,10,30,9,45,891.0,78.5,4.0,18.5,564.5,530.28,419.05
2017,10,30,10,0,905.0,81.0,4.5,20.0,604.0,586.25,463.46
2017,10,30,10,15,915.5,83.0,4.5,20.5,637.0,638.66,504.27
2017,10,30,10,30,926.0,85.0,4.5,21.0,670.0,689.5,542.69
2017,10,30,10,45,931.5,86.5,4.5,22.0,695.0,734.57,574.29
2017,10,30,11,0,937.0,88.0,4.5,23.0,720.0,777.17,601.77
2017,10,30,11,15,941.5,89.0,4.4,23.0,737.0,815.81,627.94
2017,10,30,11,30,946.0,90.0,4.3,23.0,754.0,851.51,652.01
2017,10,30,11,45,946.0,91.0,4.25,23.5,761.5,880.42,670.12
2017,10,30,12,0,946.0,92.0,4.2,24.0,769.0,905.85,685.76
2017,10,30,12,15,945.0,92.0,4.05,24.0,768.5,925.72,698.41
2017,10,30,12,30,944.0,92.0,3.9,24.0,768.0,941.87,708.56
2017,10,30,12,45,939.0,92.5,3.8,24.5,758.0,951.23,713.07
2017,10,30,13,0,934.0,93.0,3.7,25.0,748.0,956.71,715.11
2017,10,30,13,15,928.5,92.0,3.55,25.0,730.0,956.17,714.34
2017,10,30,13,30,923.0,91.0,3.4,25.0,712.0,951.79,711.16
2017,10,30,13,45,912.5,90.5,3.3,25.5,685.5,939.69,701.91
2017,10,30,14,0,902.0,90.0,3.2,26.0,659.0,923.99,690.47
2017,10,30,14,15,890.0,88.0,3.05,26.0,625.0,901.73,675.78
2017,10,30,14,30,878.0,86.0,2.9,26.0,591.0,876.22,658.99
2017,10,30,14,45,857.5,85.0,2.75,26.0,550.0,848.93,641.04
2017,10,30,15,0,837.0,84.0,2.6,26.0,509.0,811.73,616.23
2017,10,30,15,15,813.5,80.5,2.4,25.5,463.0,766.87,586.78
2017,10,30,15,30,790.0,77.0,2.2,25.0,417.0,720.31,555.7
2017,10,30,15,45,753.5,73.5,2.0,25.0,366.0,662.79,515.1
2017,10,30,16,0,717.0,70.0,1.8,25.0,315.0,605.17,473.58
2017,10,30,16,15,666.0,64.0,1.6,24.0,262.5,539.74,425.46
2017,10,30,16,30,615.0,58.0,1.4,23.0,210.0,472.64,373.64
2017,10,30,16,45,531.5,50.0,1.2,22.0,158.5,387.41,305.42
2017,10,30,17,0,448.0,42.0,1.0,21.0,107.0,308.75,239.42
2017,10,30,17,15,305.5,29.0,1.05,20.0,65.0,204.67,146.91
2017,10,30,17,30,163.0,16.0,1.1,19.0,23.0,100.29,0.0
2017,10,30,17,45,81.5,8.0,1.2,18.5,11.5,7.63,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,20.5,8.0,3.1,10.0,9.0,7.63,0.0
2017,10,31,7,0,41.0,16.0,3.1,10.0,18.0,13.45,0.0
2017,10,31,7,15,137.5,37.5,3.15,10.0,55.5,30.51,19.73
2017,10,31,7,30,234.0,59.0,3.2,10.0,93.0,45.5,34.72
2017,10,31,7,45,314.5,74.0,3.25,10.5,140.0,69.83,46.98
2017,10,31,8,0,395.0,89.0,3.3,11.0,187.0,113.28,74.98
2017,10,31,8,15,197.5,54.0,3.4,11.0,103.0,78.79,53.61
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,17.62,9.66
2017,10,31,8,45,0.0,69.5,3.6,11.5,69.5,64.66,50.12
2017,10,31,9,0,0.0,120.0,3.7,12.0,120.0,111.08,89.22
2017,10,31,9,15,0.0,134.0,3.8,12.5,134.0,124.31,99.84
2017,10,31,9,30,0.0,148.0,3.9,13.0,148.0,137.63,110.44
2017,10,31,9,45,8.0,177.5,4.0,13.5,182.0,169.52,136.3
2017,10,31,10,0,16.0,207.0,4.1,14.0,216.0,202.57,162.81
2017,10,31,10,15,8.0,125.5,4.1,14.5,130.0,122.01,96.26
2017,10,31,10,30,0.0,44.0,4.1,15.0,44.0,40.95,28.68
2017,10,31,10,45,0.0,63.5,4.1,15.5,63.5,59.15,43.73
2017,10,31,11,0,0.0,83.0,4.1,16.0,83.0,77.38,58.62
2017,10,31,11,15,0.0,113.5,4.0,16.0,113.5,106.14,82.13
2017,10,31,11,30,0.0,144.0,3.9,16.0,144.0,135.31,105.78
2017,10,31,11,45,0.0,123.0,3.85,16.5,123.0,115.29,89.23
2017,10,31,12,0,0.0,102.0,3.8,17.0,102.0,95.3,72.79
2017,10,31,12,15,2.0,146.0,3.7,17.0,148.0,139.32,108.58
2017,10,31,12,30,4.0,190.0,3.6,17.0,194.0,184.38,144.79
2017,10,31,12,45,2.0,175.5,3.5,17.5,177.5,168.6,131.78
2017,10,31,13,0,0.0,161.0,3.4,18.0,161.0,152.74,118.84
2017,10,31,13,15,0.0,112.0,3.3,18.0,112.0,104.99,80.46
2017,10,31,13,30,0.0,63.0,3.2,18.0,63.0,58.69,42.81
2017,10,31,13,45,0.0,45.5,3.1,18.5,45.5,42.35,29.38
2017,10,31,14,0,0.0,28.0,3.0,19.0,28.0,26.04,15.92
2017,10,31,14,15,0.0,19.0,2.9,19.0,19.0,17.66,9.02
2017,10,31,14,30,0.0,10.0,2.8,19.0,10.0,9.29,2.08
2017,10,31,14,45,0.0,14.5,2.7,19.0,14.5,13.46,5.59
2017,10,31,15,0,0.0,19.0,2.6,19.0,19.0,17.64,9.11
2017,10,31,15,15,0.0,75.0,2.4,18.5,75.0,69.81,52.72
2017,10,31,15,30,0.0,131.0,2.2,18.0,131.0,128.11,101.11
2017,10,31,15,45,0.0,114.0,2.05,17.5,114.0,111.26,87.57
2017,10,31,16,0,0.0,97.0,1.9,17.0,97.0,94.38,73.9
2017,10,31,16,15,0.0,80.0,2.05,16.5,80.0,77.44,59.94
2017,10,31,16,30,0.0,63.0,2.2,16.0,63.0,60.4,45.6
2017,10,31,16,45,0.0,46.5,2.4,16.0,46.5,43.79,31.3
2017,10,31,17,0,0.0,30.0,2.6,16.0,30.0,27.85,17.47
2017,10,31,17,15,0.0,17.5,2.85,15.5,17.5,16.23,6.77
2017,10,31,17,30,0.0,5.0,3.1,15.0,5.0,4.77,0.0
2017,10,31,17,45,0.0,2.5,3.35,14.5,2.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,19.06,0.0
2017,11,1,7,15,167.5,35.0,0.65,11.5,59.0,27.42,16.87
2017,11,1,7,30,335.0,50.0,0.6,12.0,98.0,38.46,28.28
2017,11,1,7,45,430.5,59.5,0.55,12.5,148.0,62.8,38.2
2017,11,1,8,0,526.0,69.0,0.5,13.0,198.0,109.5,65.59
2017,11,1,8,15,263.0,79.5,0.7,13.5,144.0,111.19,77.35
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,83.04,65.14
2017,11,1,8,45,0.0,99.0,1.1,15.0,99.0,91.59,71.98
2017,11,1,9,0,0.0,108.0,1.3,16.0,108.0,100.13,78.6
2017,11,1,9,15,0.0,120.0,1.55,16.5,120.0,111.44,87.55
2017,11,1,9,30,0.0,132.0,1.8,17.0,132.0,122.81,96.45
2017,11,1,9,45,50.5,195.5,2.1,18.0,224.5,209.68,166.13
2017,11,1,10,0,101.0,259.0,2.4,19.0,317.0,301.91,238.18
2017,11,1,10,15,64.0,251.5,2.55,19.5,289.0,279.09,219.25
2017,11,1,10,30,27.0,244.0,2.7,20.0,261.0,247.67,193.64
2017,11,1,10,45,83.5,281.5,2.85,21.0,337.0,330.73,258.23
2017,11,1,11,0,140.0,319.0,3.0,22.0,413.0,421.38,326.63
2017,11,1,11,15,149.5,328.0,3.1,22.5,430.5,445.62,343.98
2017,11,1,11,30,159.0,337.0,3.2,23.0,448.0,470.15,361.71
2017,11,1,11,45,383.5,280.5,3.35,24.0,551.5,610.96,469.43
2017,11,1,12,0,608.0,224.0,3.5,25.0,655.0,766.43,582.9
2017,11,1,12,15,741.0,167.5,3.55,25.5,692.5,837.97,632.85
2017,11,1,12,30,874.0,111.0,3.6,26.0,730.0,897.14,671.98
2017,11,1,12,45,872.0,110.0,3.65,26.5,721.0,906.78,677.29
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,920.16,685.63
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,919.27,685.5
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,914.75,683.18
2017,11,1,13,45,849.0,105.0,3.75,27.5,652.0,902.77,674.93
2017,11,1,14,0,840.0,103.0,3.8,28.0,627.0,887.35,664.52
2017,11,1,14,15,827.5,101.0,3.8,28.0,594.0,865.51,650.89
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,840.6,635.22
2017,11,1,14,45,792.0,98.0,3.85,28.0,521.0,805.08,612.34
2017,11,1,15,0,769.0,97.0,3.9,28.0,481.0,767.34,587.72
2017,11,1,15,15,743.5,93.0,3.8,27.5,436.5,726.46,561.1
2017,11,1,15,30,718.0,89.0,3.7,27.0,392.0,680.24,530.12
2017,11,1,15,45,679.5,84.0,3.65,27.0,343.5,622.3,488.94
2017,11,1,16,0,641.0,79.0,3.6,27.0,295.0,564.73,446.33
2017,11,1,16,15,587.5,72.0,3.3,26.0,244.5,495.72,394.03
2017,11,1,16,30,534.0,65.0,3.0,25.0,194.0,429.26,341.58
2017,11,1,16,45,449.0,55.0,2.7,24.0,145.0,344.67,272.7
2017,11,1,17,0,364.0,45.0,2.4,23.0,96.0,266.79,206.64
2017,11,1,17,15,182.0,31.5,2.4,22.0,57.0,149.13,102.7
2017,11,1,17,30,0.0,18.0,2.4,21.0,18.0,17.16,0.0
2017,11,1,17,45,0.0,9.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,15.25,0.0
2017,11,2,7,15,185.0,33.5,3.8,20.5,56.0,26.27,14.88
2017,11,2,7,30,307.0,51.0,3.9,21.0,94.0,39.31,27.77
2017,11,2,7,45,387.5,63.5,4.05,21.5,141.5,63.05,38.08
2017,11,2,8,0,468.0,76.0,4.2,22.0,189.0,109.99,66.28
2017,11,2,8,15,524.0,84.5,4.35,22.5,238.5,157.46,101.49
2017,11,2,8,30,580.0,93.0,4.5,23.0,288.0,211.49,145.54
2017,11,2,8,45,290.0,93.5,4.7,23.5,191.0,167.35,122.78
2017,11,2,9,0,0.0,94.0,4.9,24.0,94.0,87.31,65.87
2017,11,2,9,15,0.0,105.0,4.95,24.5,105.0,97.62,73.92
2017,11,2,9,30,0.0,116.0,5.0,25.0,116.0,107.97,81.86
2017,11,2,9,45,0.0,125.5,5.1,25.5,125.5,116.99,88.66
2017,11,2,10,0,0.0,135.0,5.2,26.0,135.0,126.05,95.45
2017,11,2,10,15,10.5,185.0,5.1,26.5,191.5,179.75,137.39
2017,11,2,10,30,21.0,235.0,5.0,27.0,248.0,235.2,179.93
2017,11,2,10,45,22.0,244.5,4.95,27.5,258.5,246.55,187.96
2017,11,2,11,0,23.0,254.0,4.9,28.0,269.0,257.99,196.1
2017,11,2,11,15,23.5,260.0,4.8,28.0,276.0,265.7,201.74
2017,11,2,11,30,24.0,266.0,4.7,28.0,283.0,273.44,207.42
2017,11,2,11,45,52.5,297.5,4.65,28.5,334.5,339.63,257.45
2017,11,2,12,0,81.0,329.0,4.6,29.0,386.0,400.09,302.27
2017,11,2,12,15,66.5,319.5,4.5,29.0,366.0,381.14,287.6
2017,11,2,12,30,52.0,310.0,4.4,29.0,346.0,361.25,272.48
2017,11,2,12,45,75.0,318.0,4.35,29.5,370.0,393.24,296.47
2017,11,2,13,0,98.0,326.0,4.3,30.0,394.0,425.84,320.56
2017,11,2,13,15,108.5,320.0,4.2,30.0,393.5,431.59,325.26
2017,11,2,13,30,119.0,314.0,4.1,30.0,393.0,450.45,339.54
2017,11,2,13,45,150.0,302.5,4.05,30.0,398.0,467.74,353.59
2017,11,2,14,0,181.0,291.0,4.0,30.0,403.0,484.01,366.92
2017,11,2,14,15,193.0,274.0,3.9,30.0,387.5,475.66,361.81
2017,11,2,14,30,205.0,257.0,3.8,30.0,372.0,466.09,355.91
2017,11,2,14,45,475.0,178.5,3.75,30.0,421.0,627.76,481.33
2017,11,2,15,0,745.0,100.0,3.7,30.0,470.0,753.71,573.95
2017,11,2,15,15,718.5,96.0,3.55,29.5,426.0,708.75,543.32
2017,11,2,15,30,692.0,92.0,3.4,29.0,382.0,662.6,512.37
2017,11,2,15,45,652.5,86.5,3.3,29.0,333.5,604.29,471.0
2017,11,2,16,0,613.0,81.0,3.2,29.0,285.0,546.48,428.04
2017,11,2,16,15,558.0,73.5,2.8,28.0,235.5,477.12,375.58
2017,11,2,16,30,503.0,66.0,2.4,27.0,186.0,410.5,323.21
2017,11,2,16,45,415.5,55.5,2.05,26.5,138.0,325.51,254.1
2017,11,2,17,0,328.0,45.0,1.7,26.0,90.0,246.92,188.0
2017,11,2,17,15,199.5,29.0,1.75,25.5,53.0,153.22,101.9
2017,11,2,17,30,71.0,13.0,1.8,25.0,16.0,41.53,0.0
2017,11,2,17,45,35.5,6.5,1.85,24.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.5,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,11.0,11.0,1.6,21.0,12.0,10.48,0.0
2017,11,3,7,15,85.5,35.0,1.9,21.5,46.5,28.49,16.2
2017,11,3,7,30,160.0,59.0,2.2,22.0,81.0,46.79,33.89
2017,11,3,7,45,251.5,75.0,2.5,22.5,127.0,69.09,45.84
2017,11,3,8,0,343.0,91.0,2.8,23.0,173.0,108.86,70.09
2017,11,3,8,15,401.5,103.0,2.8,23.5,220.5,152.59,102.14
2017,11,3,8,30,460.0,115.0,2.8,24.0,268.0,203.12,142.2
2017,11,3,8,45,520.5,118.0,2.85,24.5,317.0,252.62,182.75
2017,11,3,9,0,581.0,121.0,2.9,25.0,366.0,310.27,230.13
2017,11,3,9,15,316.5,165.5,2.85,25.5,301.0,280.26,213.49
2017,11,3,9,30,52.0,210.0,2.8,26.0,236.0,219.84,168.89
2017,11,3,9,45,56.5,226.5,2.75,26.5,257.0,241.98,185.66
2017,11,3,10,0,61.0,243.0,2.7,27.0,278.0,264.64,202.43
2017,11,3,10,15,126.5,266.0,2.65,27.5,343.0,334.87,255.62
2017,11,3,10,30,192.0,289.0,2.6,28.0,408.0,407.44,309.51
2017,11,3,10,45,485.5,211.5,2.55,28.5,527.5,552.58,419.28
2017,11,3,11,0,779.0,134.0,2.5,29.0,647.0,707.63,531.93
2017,11,3,11,15,543.0,224.0,2.45,29.0,586.0,650.86,486.89
2017,11,3,11,30,307.0,314.0,2.4,29.0,525.0,570.78,425.64
2017,11,3,11,45,532.0,236.0,2.35,29.5,607.0,693.48,516.02
2017,11,3,12,0,757.0,158.0,2.3,30.0,689.0,819.93,603.03
2017,11,3,12,15,756.5,158.0,2.25,30.0,688.5,837.71,613.31
2017,11,3,12,30,756.0,158.0,2.2,30.0,688.0,852.44,622.57
2017,11,3,12,45,760.5,153.5,2.2,30.5,681.0,863.48,628.67
2017,11,3,13,0,765.0,149.0,2.2,31.0,674.0,871.34,632.83
2017,11,3,13,15,758.5,147.5,2.15,31.0,657.0,869.49,631.65
2017,11,3,13,30,752.0,146.0,2.1,31.0,640.0,864.37,628.56
2017,11,3,13,45,748.0,140.5,2.1,31.0,616.5,853.67,622.43
2017,11,3,14,0,744.0,135.0,2.1,31.0,593.0,839.77,614.35
2017,11,3,14,15,729.0,132.0,2.1,31.0,561.0,816.04,599.85
2017,11,3,14,30,714.0,129.0,2.1,31.0,529.0,789.64,583.63
2017,11,3,14,45,696.5,124.0,2.1,31.0,491.5,756.34,562.67
2017,11,3,15,0,679.0,119.0,2.1,31.0,454.0,720.93,540.12
2017,11,3,15,15,650.5,113.5,2.05,30.5,410.5,674.37,510.23
2017,11,3,15,30,622.0,108.0,2.0,30.0,367.0,626.88,479.1
2017,11,3,15,45,583.5,101.0,1.95,30.0,320.0,569.81,438.43
2017,11,3,16,0,545.0,94.0,1.9,30.0,273.0,513.25,397.0
2017,11,3,16,15,487.5,84.5,1.65,29.0,224.5,442.51,344.31
2017,11,3,16,30,430.0,75.0,1.4,28.0,176.0,373.15,290.72
2017,11,3,16,45,344.5,62.0,1.15,27.5,130.0,291.22,224.88
2017,11,3,17,0,259.0,49.0,0.9,27.0,84.0,217.16,163.26
2017,11,3,17,15,147.5,30.5,0.95,26.5,48.5,130.75,83.67
2017,11,3,17,30,36.0,12.0,1.0,26.0,13.0,26.16,0.0
2017,11,3,17,45,18.0,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.5,6.0,2.1,20.5,6.5,0.0,0.0
2017,11,4,7,0,19.0,12.0,2.2,21.0,13.0,11.44,0.0
2017,11,4,7,15,113.5,33.0,2.4,21.5,47.5,26.98,14.63
2017,11,4,7,30,208.0,54.0,2.6,22.0,82.0,43.2,30.8
2017,11,4,7,45,292.5,69.0,2.8,22.5,127.5,63.74,40.77
2017,11,4,8,0,377.0,84.0,3.0,23.0,173.0,105.68,66.21
2017,11,4,8,15,436.0,94.5,3.1,23.0,221.0,150.03,98.83
2017,11,4,8,30,495.0,105.0,3.2,23.0,269.0,201.14,139.94
2017,11,4,8,45,533.5,114.0,3.35,23.5,315.0,251.84,182.63
2017,11,4,9,0,572.0,123.0,3.5,24.0,361.0,308.36,230.04
2017,11,4,9,15,286.0,111.5,3.5,24.0,230.5,219.52,168.11
2017,11,4,9,30,0.0,100.0,3.5,24.0,100.0,93.11,70.09
2017,11,4,9,45,0.0,97.5,3.5,24.5,97.5,90.85,68.05
2017,11,4,10,0,0.0,95.0,3.5,25.0,95.0,88.54,65.9
2017,11,4,10,15,0.0,106.0,3.45,25.5,106.0,98.9,73.86
2017,11,4,10,30,0.0,117.0,3.4,26.0,117.0,109.31,81.79
2017,11,4,10,45,0.0,111.5,3.35,26.5,111.5,104.17,77.42
2017,11,4,11,0,0.0,106.0,3.3,27.0,106.0,99.0,73.09
2017,11,4,11,15,0.0,118.5,3.25,27.0,118.5,110.91,82.35
2017,11,4,11,30,0.0,131.0,3.2,27.0,131.0,122.9,91.64
2017,11,4,11,45,0.0,107.0,3.2,27.5,107.0,100.04,73.53
2017,11,4,12,0,0.0,83.0,3.2,28.0,83.0,77.4,55.65
2017,11,4,12,15,10.5,172.0,3.2,28.0,179.5,172.0,129.59
2017,11,4,12,30,21.0,261.0,3.2,28.0,276.0,270.89,204.96
2017,11,4,12,45,154.0,288.5,3.2,28.5,393.5,442.9,336.19
2017,11,4,13,0,287.0,316.0,3.2,29.0,511.0,608.99,457.25
2017,11,4,13,15,247.0,313.0,3.2,29.0,478.5,561.11,422.02
2017,11,4,13,30,207.0,310.0,3.2,29.0,446.0,524.94,395.77
2017,11,4,13,45,173.0,298.5,3.2,29.0,409.0,483.62,365.8
2017,11,4,14,0,139.0,287.0,3.2,29.0,372.0,441.9,335.22
2017,11,4,14,15,193.0,267.5,3.15,29.0,379.0,467.71,356.65
2017,11,4,14,30,247.0,248.0,3.1,29.0,386.0,504.85,385.74
2017,11,4,14,45,481.5,176.0,3.1,29.0,420.5,628.4,481.97
2017,11,4,15,0,716.0,104.0,3.1,29.0,455.0,731.76,558.54
2017,11,4,15,15,495.5,135.0,3.0,28.5,367.0,569.81,441.77
2017,11,4,15,30,275.0,166.0,2.9,28.0,279.0,413.52,323.27
2017,11,4,15,45,440.5,122.5,2.8,28.0,277.5,485.91,381.92
2017,11,4,16,0,606.0,79.0,2.7,28.0,276.0,536.88,421.82
2017,11,4,16,15,551.0,71.5,2.35,27.5,227.5,468.12,368.28
2017,11,4,16,30,496.0,64.0,2.0,27.0,179.0,402.11,315.66
2017,11,4,16,45,423.5,52.5,1.65,26.5,133.0,325.18,252.76
2017,11,4,17,0,351.0,41.0,1.3,26.0,87.0,254.11,192.15
2017,11,4,17,15,175.5,27.5,1.25,25.0,50.5,137.85,86.46
2017,11,4,17,30,0.0,14.0,1.2,24.0,14.0,13.34,0.0
2017,11,4,17,45,0.0,7.0,1.2,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.77,0.0
2017,11,5,7,15,0.0,20.0,3.85,21.5,20.0,18.57,7.97
2017,11,5,7,30,0.0,35.0,4.1,22.0,35.0,32.23,21.51
2017,11,5,7,45,0.0,54.5,4.35,22.5,54.5,49.46,34.95
2017,11,5,8,0,0.0,74.0,4.6,23.0,74.0,67.16,49.78
2017,11,5,8,15,1.0,93.5,4.7,23.5,94.0,85.27,64.66
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,103.71,79.53
2017,11,5,8,45,1.0,76.0,4.95,24.5,76.5,70.92,52.6
2017,11,5,9,0,0.0,39.0,5.1,25.0,39.0,36.22,24.09
2017,11,5,9,15,0.0,76.0,5.1,25.0,76.0,70.74,52.12
2017,11,5,9,30,0.0,113.0,5.1,25.0,113.0,105.2,79.73
2017,11,5,9,45,0.0,116.0,5.1,25.5,116.0,108.13,81.67
2017,11,5,10,0,0.0,119.0,5.1,26.0,119.0,111.05,83.62
2017,11,5,10,15,7.5,168.5,5.05,26.5,173.5,162.36,123.84
2017,11,5,10,30,15.0,218.0,5.0,27.0,228.0,215.12,164.47
2017,11,5,10,45,12.5,216.5,5.0,27.5,225.0,213.08,162.22
2017,11,5,11,0,10.0,215.0,5.0,28.0,222.0,210.75,159.86
2017,11,5,11,15,10.0,217.0,4.95,28.5,223.5,213.45,161.45
2017,11,5,11,30,10.0,219.0,4.9,29.0,225.0,216.14,163.04
2017,11,5,11,45,91.0,278.0,4.9,29.5,340.5,350.5,266.42
2017,11,5,12,0,172.0,337.0,4.9,30.0,456.0,494.9,373.55
2017,11,5,12,15,238.0,328.0,4.85,30.0,492.5,547.82,413.3
2017,11,5,12,30,304.0,319.0,4.8,30.0,529.0,613.86,462.16
2017,11,5,12,45,543.0,228.5,4.8,30.0,599.0,744.8,561.58
2017,11,5,13,0,782.0,138.0,4.8,30.0,669.0,866.08,648.11
2017,11,5,13,15,424.0,214.5,4.7,30.0,502.0,635.41,481.72
2017,11,5,13,30,66.0,291.0,4.6,30.0,335.0,363.31,274.12
2017,11,5,13,45,413.5,208.5,4.55,30.5,462.0,622.66,474.46
2017,11,5,14,0,761.0,126.0,4.5,31.0,589.0,840.86,630.5
2017,11,5,14,15,747.0,123.0,4.4,31.0,557.0,817.87,614.05
2017,11,5,14,30,733.0,120.0,4.3,31.0,525.0,792.14,597.22
2017,11,5,14,45,732.0,110.0,4.2,31.0,490.0,766.37,580.36
2017,11,5,15,0,731.0,100.0,4.1,31.0,455.0,737.57,561.31
2017,11,5,15,15,567.0,122.0,3.8,30.5,382.0,615.54,474.94
2017,11,5,15,30,403.0,144.0,3.5,30.0,309.0,496.04,385.65
2017,11,5,15,45,510.5,110.5,3.25,30.0,292.5,521.04,406.78
2017,11,5,16,0,618.0,77.0,3.0,30.0,276.0,541.55,422.66
2017,11,5,16,15,563.0,69.5,2.65,29.0,227.0,472.49,370.12
2017,11,5,16,30,508.0,62.0,2.3,28.0,178.0,406.17,318.03
2017,11,5,16,45,428.5,51.0,2.0,27.0,131.5,325.57,252.89
2017,11,5,17,0,349.0,40.0,1.7,26.0,85.0,251.47,190.16
2017,11,5,17,15,174.5,26.5,1.75,25.5,49.0,134.9,81.55
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,12.39,0.0
2017,11,5,17,45,0.0,6.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,22.5,5.5,3.05,20.0,6.5,0.0,0.0
2017,11,6,7,0,45.0,11.0,3.1,20.0,13.0,10.48,0.0
2017,11,6,7,15,168.5,28.0,3.35,20.5,48.0,21.98,10.06
2017,11,6,7,30,292.0,45.0,3.6,21.0,83.0,34.78,23.7
2017,11,6,7,45,390.0,55.0,3.9,21.5,130.0,55.44,32.65
2017,11,6,8,0,488.0,65.0,4.2,22.0,177.0,99.54,57.23
2017,11,6,8,15,544.5,73.0,4.3,22.5,226.0,147.4,92.32
2017,11,6,8,30,601.0,81.0,4.4,23.0,275.0,201.75,136.56
2017,11,6,8,45,651.0,83.0,4.55,23.5,324.0,254.84,181.89
2017,11,6,9,0,701.0,85.0,4.7,24.0,373.0,312.82,231.58
2017,11,6,9,15,511.0,141.0,4.7,24.5,363.5,332.8,254.02
2017,11,6,9,30,321.0,197.0,4.7,25.0,354.0,330.16,255.29
2017,11,6,9,45,562.5,145.5,4.75,25.5,446.0,424.55,329.23
2017,11,6,10,0,804.0,94.0,4.8,26.0,538.0,534.35,414.76
2017,11,6,10,15,817.0,96.5,4.7,26.5,570.0,584.15,452.68
2017,11,6,10,30,830.0,99.0,4.6,27.0,602.0,632.92,488.87
2017,11,6,10,45,841.5,99.0,4.6,27.5,627.0,676.77,520.89
2017,11,6,11,0,853.0,99.0,4.6,28.0,652.0,718.89,550.35
2017,11,6,11,15,858.5,100.0,4.55,28.5,668.5,751.77,571.53
2017,11,6,11,30,864.0,101.0,4.5,29.0,685.0,785.39,593.2
2017,11,6,11,45,868.5,100.5,4.45,29.5,693.5,813.86,611.11
2017,11,6,12,0,873.0,100.0,4.4,30.0,702.0,839.37,626.9
2017,11,6,12,15,872.5,100.0,4.3,30.0,701.5,858.08,639.08
2017,11,6,12,30,872.0,100.0,4.2,30.0,701.0,873.4,649.04
2017,11,6,12,45,868.5,100.0,4.15,30.0,692.5,882.65,655.23
2017,11,6,13,0,865.0,100.0,4.1,30.0,684.0,888.36,659.2
2017,11,6,13,15,859.5,99.0,4.0,30.0,666.5,887.63,658.74
2017,11,6,13,30,854.0,98.0,3.9,30.0,649.0,890.75,661.08
2017,11,6,13,45,842.5,97.5,3.85,30.0,624.0,878.41,653.33
2017,11,6,14,0,831.0,97.0,3.8,30.0,599.0,862.73,643.53
2017,11,6,14,15,818.0,94.5,3.65,29.5,567.0,840.16,629.92
2017,11,6,14,30,805.0,92.0,3.5,29.0,535.0,814.6,614.27
2017,11,6,14,45,781.5,91.0,3.4,29.0,495.5,779.28,590.82
2017,11,6,15,0,758.0,90.0,3.3,29.0,456.0,741.83,565.78
2017,11,6,15,15,732.0,86.0,2.9,28.5,412.5,697.08,535.06
2017,11,6,15,30,706.0,82.0,2.5,28.0,369.0,655.14,505.87
2017,11,6,15,45,671.0,76.5,2.2,28.0,322.0,600.12,466.08
2017,11,6,16,0,636.0,71.0,1.9,28.0,275.0,545.31,424.89
2017,11,6,16,15,581.5,64.5,1.7,27.0,226.0,477.31,373.96
2017,11,6,16,30,527.0,58.0,1.5,26.0,177.0,412.03,322.92
2017,11,6,16,45,442.0,48.5,1.35,25.5,130.0,329.54,255.98
2017,11,6,17,0,357.0,39.0,1.2,25.0,83.0,253.92,191.65
2017,11,6,17,15,178.5,25.5,1.2,24.5,47.5,134.29,77.92
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,11.44,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,4.77,0.0
2017,11,7,7,15,0.0,23.5,1.8,19.5,23.5,21.53,9.23
2017,11,7,7,30,0.0,42.0,2.2,20.0,42.0,37.68,26.2
2017,11,7,7,45,12.5,63.0,2.6,21.0,66.0,56.38,40.55
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,76.45,56.57
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.5,98.94,74.55
2017,11,7,8,30,47.0,125.0,3.3,23.0,141.0,123.02,93.78
2017,11,7,8,45,62.0,147.5,3.45,23.5,171.0,151.45,116.33
2017,11,7,9,0,77.0,170.0,3.6,24.0,201.0,181.89,140.38
2017,11,7,9,15,123.0,191.5,3.5,24.0,248.0,226.87,175.66
2017,11,7,9,30,169.0,213.0,3.4,24.0,295.0,275.95,214.18
2017,11,7,9,45,269.0,217.0,3.35,24.5,359.5,342.87,265.97
2017,11,7,10,0,369.0,221.0,3.3,25.0,424.0,416.61,322.56
2017,11,7,10,15,314.5,247.0,3.15,25.5,427.0,430.49,332.01
2017,11,7,10,30,260.0,273.0,3.0,26.0,430.0,439.08,336.98
2017,11,7,10,45,187.0,288.0,2.9,26.5,403.5,412.89,315.67
2017,11,7,11,0,114.0,303.0,2.8,27.0,377.0,379.17,288.47
2017,11,7,11,15,103.0,308.5,2.6,27.0,376.5,382.49,290.42
2017,11,7,11,30,92.0,314.0,2.4,27.0,376.0,384.83,291.44
2017,11,7,11,45,152.5,322.0,2.25,27.5,426.0,455.88,343.85
2017,11,7,12,0,213.0,330.0,2.1,28.0,476.0,520.97,390.5
2017,11,7,12,15,197.0,331.0,1.9,28.0,466.0,515.77,385.41
2017,11,7,12,30,181.0,332.0,1.7,28.0,456.0,509.26,379.8
2017,11,7,12,45,186.5,327.0,1.55,28.0,454.0,513.78,382.86
2017,11,7,13,0,192.0,322.0,1.4,28.0,452.0,517.64,385.36
2017,11,7,13,15,224.5,309.5,1.2,28.0,457.5,536.23,398.72
2017,11,7,13,30,257.0,297.0,1.0,28.0,463.0,567.38,420.14
2017,11,7,13,45,348.5,264.5,0.85,28.0,479.5,613.22,453.37
2017,11,7,14,0,440.0,232.0,0.7,28.0,496.0,669.52,492.32
2017,11,7,14,15,428.0,220.5,0.7,27.5,466.5,643.15,475.68
2017,11,7,14,30,416.0,209.0,0.7,27.0,437.0,615.13,458.64
2017,11,7,14,45,280.0,210.5,0.75,27.0,359.5,484.59,366.45
2017,11,7,15,0,144.0,212.0,0.8,27.0,282.0,359.75,274.84
2017,11,7,15,15,191.0,188.5,1.0,26.5,271.5,367.28,284.65
2017,11,7,15,30,238.0,165.0,1.2,26.0,261.0,383.6,299.71
2017,11,7,15,45,211.0,149.0,1.4,26.0,226.0,339.45,266.68
2017,11,7,16,0,184.0,133.0,1.6,26.0,191.0,285.57,225.56
2017,11,7,16,15,263.0,107.0,1.7,25.5,174.0,309.87,245.98
2017,11,7,16,30,342.0,81.0,1.8,25.0,157.0,325.96,258.01
2017,11,7,16,45,259.5,64.5,1.9,24.5,113.5,246.26,192.54
2017,11,7,17,0,177.0,48.0,2.0,24.0,70.0,164.98,124.42
2017,11,7,17,15,88.5,24.0,2.35,23.0,35.0,80.77,43.01
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.77,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,5.55,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,9.26,2.3
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,12.97,5.61
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,16.68,8.89
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,20.4,12.14
2017,11,8,8,45,0.0,27.0,5.2,10.5,27.0,25.05,16.13
2017,11,8,9,0,0.0,32.0,5.2,11.0,32.0,29.71,20.06
2017,11,8,9,15,0.0,54.5,5.15,11.0,54.5,50.67,38.02
2017,11,8,9,30,0.0,77.0,5.1,11.0,77.0,71.68,55.85
2017,11,8,9,45,0.0,83.5,5.05,11.0,83.5,77.77,60.86
2017,11,8,10,0,0.0,90.0,5.0,11.0,90.0,83.86,65.86
2017,11,8,10,15,6.5,150.0,5.05,11.0,154.0,144.25,116.53
2017,11,8,10,30,13.0,210.0,5.1,11.0,218.0,206.25,167.77
2017,11,8,10,45,6.5,152.0,5.2,11.5,156.0,147.05,118.17
2017,11,8,11,0,0.0,94.0,5.3,12.0,94.0,87.65,68.25
2017,11,8,11,15,0.0,96.5,5.4,12.0,96.5,90.03,70.2
2017,11,8,11,30,0.0,99.0,5.5,12.0,99.0,92.41,72.12
2017,11,8,11,45,0.0,93.5,5.6,12.0,93.5,87.21,67.73
2017,11,8,12,0,0.0,88.0,5.7,12.0,88.0,82.07,63.42
2017,11,8,12,15,4.5,153.0,5.65,12.0,156.0,148.35,118.67
2017,11,8,12,30,9.0,218.0,5.6,12.0,224.0,217.09,175.21
2017,11,8,12,45,5.0,193.5,5.6,12.0,196.5,189.51,152.48
2017,11,8,13,0,1.0,169.0,5.6,12.0,169.0,161.86,129.7
2017,11,8,13,15,0.5,163.5,5.5,12.0,163.5,156.23,125.16
2017,11,8,13,30,0.0,158.0,5.4,12.0,158.0,150.6,120.62
2017,11,8,13,45,0.0,158.0,5.3,12.5,158.0,150.97,120.87
2017,11,8,14,0,0.0,158.0,5.2,13.0,158.0,151.45,121.22
2017,11,8,14,15,0.0,143.5,5.15,13.0,143.5,137.16,109.61
2017,11,8,14,30,0.0,129.0,5.1,13.0,129.0,122.86,97.96
2017,11,8,14,45,0.0,119.0,5.05,13.0,119.0,113.16,90.1
2017,11,8,15,0,0.0,109.0,5.0,13.0,109.0,103.46,82.2
2017,11,8,15,15,0.0,58.0,4.9,12.5,58.0,53.93,40.56
2017,11,8,15,30,0.0,7.0,4.8,12.0,7.0,6.49,0.0
2017,11,8,15,45,0.0,6.0,4.7,12.0,6.0,5.56,0.0
2017,11,8,16,0,0.0,5.0,4.6,12.0,5.0,4.63,0.0
2017,11,8,16,15,0.0,4.0,4.45,11.5,4.0,3.7,0.0
2017,11,8,16,30,0.0,3.0,4.3,11.0,3.0,2.78,0.0
2017,11,8,16,45,0.0,2.0,4.2,11.0,2.0,1.85,0.0
2017,11,8,17,0,0.0,1.0,4.1,11.0,1.0,0.92,0.0
2017,11,8,17,15,0.0,0.5,4.0,10.5,0.5,0.46,0.0
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
