Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,7,15,235.0,13.0,2.85,7.5,34.0,12.39,0.0
2017,11,19,7,30,470.0,26.0,3.0,8.0,68.0,22.45,12.75
2017,11,19,7,45,568.5,33.5,3.2,8.5,117.5,32.39,23.16
2017,11,19,8,0,667.0,41.0,3.4,9.0,167.0,82.19,40.8
2017,11,19,8,15,724.5,46.0,3.45,9.5,219.0,135.87,78.87
2017,11,19,8,30,782.0,51.0,3.5,10.0,271.0,195.84,129.21
2017,11,19,8,45,818.5,54.5,3.6,11.0,321.0,255.09,182.7
2017,11,19,9,0,855.0,58.0,3.7,12.0,371.0,318.43,240.14
2017,11,19,9,15,879.0,60.5,3.7,12.5,416.5,377.7,294.17
2017,11,19,9,30,903.0,63.0,3.7,13.0,462.0,437.91,347.58
2017,11,19,9,45,921.0,64.5,3.75,14.0,502.0,494.96,396.27
2017,11,19,10,0,939.0,66.0,3.8,15.0,542.0,551.69,442.95
2017,11,19,10,15,950.5,67.5,3.75,15.0,575.0,604.18,486.26
2017,11,19,10,30,962.0,69.0,3.7,15.0,608.0,655.17,527.2
2017,11,19,10,45,969.5,70.0,3.65,15.5,633.5,701.3,562.36
2017,11,19,11,0,977.0,71.0,3.6,16.0,659.0,745.08,593.99
2017,11,19,11,15,982.0,72.0,3.55,16.0,676.5,784.52,621.78
2017,11,19,11,30,987.0,73.0,3.5,16.0,694.0,821.03,647.25
2017,11,19,11,45,808.0,130.0,3.5,16.5,643.5,778.01,614.16
2017,11,19,12,0,629.0,187.0,3.5,17.0,593.0,720.91,569.66
2017,11,19,12,15,610.0,194.0,3.45,17.0,587.5,728.36,575.21
2017,11,19,12,30,591.0,201.0,3.4,17.0,582.0,728.7,575.22
2017,11,19,12,45,569.5,205.5,3.35,17.5,569.0,725.66,571.67
2017,11,19,13,0,548.0,210.0,3.3,18.0,556.0,719.88,566.19
2017,11,19,13,15,752.5,145.0,3.25,18.0,607.0,834.69,651.8
2017,11,19,13,30,957.0,80.0,3.2,18.0,658.0,927.32,716.65
2017,11,19,13,45,873.5,91.5,3.15,18.0,603.5,874.7,679.51
2017,11,19,14,0,790.0,103.0,3.1,18.0,549.0,812.31,636.26
2017,11,19,14,15,852.0,88.5,3.0,17.5,545.5,840.15,658.5
2017,11,19,14,30,914.0,74.0,2.9,17.0,542.0,855.38,671.09
2017,11,19,14,45,896.5,72.0,2.85,17.0,502.0,823.06,648.95
2017,11,19,15,0,879.0,70.0,2.8,17.0,462.0,788.12,625.14
2017,11,19,15,15,854.0,67.0,2.6,16.5,417.0,750.29,599.14
2017,11,19,15,30,829.0,64.0,2.4,16.0,372.0,704.07,566.43
2017,11,19,15,45,791.5,60.0,2.25,16.0,322.5,646.5,523.66
2017,11,19,16,0,754.0,56.0,2.1,16.0,273.0,588.81,479.31
2017,11,19,16,15,697.0,50.5,1.8,15.0,221.5,517.45,422.24
2017,11,19,16,30,640.0,45.0,1.5,14.0,170.0,448.44,364.45
2017,11,19,16,45,541.0,37.0,1.25,13.5,121.0,357.01,285.83
2017,11,19,17,0,442.0,29.0,1.0,13.0,72.0,272.93,205.29
2017,11,19,17,15,221.0,14.5,1.0,12.5,36.0,131.24,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,157.0,14.5,0.85,7.5,28.0,13.82,0.0
2017,11,20,7,30,314.0,29.0,0.9,8.0,56.0,23.45,13.31
2017,11,20,7,45,408.5,40.5,1.0,8.5,101.0,34.48,25.01
2017,11,20,8,0,503.0,52.0,1.1,9.0,146.0,78.16,43.54
2017,11,20,8,15,566.5,60.0,1.0,9.5,194.5,125.8,77.15
2017,11,20,8,30,630.0,68.0,0.9,10.0,243.0,180.62,121.88
2017,11,20,8,45,664.0,75.5,0.85,11.0,289.0,234.64,169.14
2017,11,20,9,0,698.0,83.0,0.8,12.0,335.0,291.78,219.04
2017,11,20,9,15,727.0,87.0,1.1,12.5,379.0,346.53,267.69
2017,11,20,9,30,756.0,91.0,1.4,13.0,423.0,403.14,316.95
2017,11,20,9,45,775.0,95.0,1.75,14.0,461.0,457.16,362.64
2017,11,20,10,0,794.0,99.0,2.1,15.0,499.0,510.62,406.58
2017,11,20,10,15,808.5,101.5,2.2,15.5,531.0,559.97,446.09
2017,11,20,10,30,823.0,104.0,2.3,16.0,563.0,608.5,483.9
2017,11,20,10,45,833.0,106.0,2.4,16.5,588.0,652.54,517.43
2017,11,20,11,0,843.0,108.0,2.5,17.0,613.0,694.86,548.95
2017,11,20,11,15,849.5,109.0,2.6,17.5,630.0,731.69,575.6
2017,11,20,11,30,856.0,110.0,2.7,18.0,647.0,766.1,599.1
2017,11,20,11,45,879.0,102.0,2.8,18.5,660.0,800.79,622.69
2017,11,20,12,0,902.0,94.0,2.9,19.0,673.0,828.02,640.89
2017,11,20,12,15,902.5,94.0,2.95,19.0,673.5,848.19,655.11
2017,11,20,12,30,903.0,94.0,3.0,19.0,674.0,864.97,667.12
2017,11,20,12,45,901.5,93.0,3.1,19.5,666.0,875.48,673.94
2017,11,20,13,0,900.0,92.0,3.2,20.0,658.0,882.43,678.46
2017,11,20,13,15,895.0,91.5,3.25,20.0,642.0,883.37,679.95
2017,11,20,13,30,890.0,91.0,3.3,20.0,626.0,880.74,679.14
2017,11,20,13,45,882.0,89.0,3.35,20.0,602.0,870.24,672.99
2017,11,20,14,0,874.0,87.0,3.4,20.0,578.0,863.44,669.63
2017,11,20,14,15,861.0,85.0,3.35,20.0,546.5,841.98,655.38
2017,11,20,14,30,848.0,83.0,3.3,20.0,515.0,817.42,639.06
2017,11,20,14,45,830.5,80.5,3.3,20.0,477.0,785.73,617.83
2017,11,20,15,0,813.0,78.0,3.3,20.0,439.0,751.54,594.62
2017,11,20,15,15,786.5,74.5,3.1,19.5,395.5,707.06,563.67
2017,11,20,15,30,760.0,71.0,2.9,19.0,352.0,661.14,531.08
2017,11,20,15,45,722.0,66.0,2.7,19.0,304.5,604.29,488.43
2017,11,20,16,0,684.0,61.0,2.5,19.0,257.0,547.51,443.88
2017,11,20,16,15,624.5,55.0,2.15,18.0,207.5,481.5,390.79
2017,11,20,16,30,565.0,49.0,1.8,17.0,158.0,414.17,334.49
2017,11,20,16,45,466.0,39.5,1.5,16.0,111.5,324.96,258.61
2017,11,20,17,0,367.0,30.0,1.2,15.0,65.0,244.17,181.89
2017,11,20,17,15,183.5,15.0,1.2,14.5,32.5,114.94,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,11.0,1.7,10.5,11.0,10.48,0.0
2017,11,21,7,30,0.0,22.0,2.0,11.0,22.0,20.43,10.34
2017,11,21,7,45,0.0,41.0,2.3,11.5,41.0,37.14,26.9
2017,11,21,8,0,0.0,60.0,2.6,12.0,60.0,54.34,40.68
2017,11,21,8,15,4.0,79.5,2.7,12.5,80.5,72.8,56.56
2017,11,21,8,30,8.0,99.0,2.8,13.0,101.0,91.97,72.77
2017,11,21,8,45,14.5,117.0,2.9,14.0,122.0,111.05,88.42
2017,11,21,9,0,21.0,135.0,3.0,15.0,143.0,130.98,104.57
2017,11,21,9,15,138.0,158.0,3.2,15.5,218.0,198.51,158.17
2017,11,21,9,30,255.0,181.0,3.4,16.0,293.0,279.6,223.3
2017,11,21,9,45,197.0,203.0,3.65,17.0,294.0,286.49,229.23
2017,11,21,10,0,139.0,225.0,3.9,18.0,295.0,290.28,231.81
2017,11,21,10,15,248.5,227.0,3.9,18.5,361.5,366.22,292.46
2017,11,21,10,30,358.0,229.0,3.9,19.0,428.0,447.08,356.1
2017,11,21,10,45,379.0,235.5,3.9,19.5,454.0,484.4,384.51
2017,11,21,11,0,400.0,242.0,3.9,20.0,480.0,522.32,413.1
2017,11,21,11,15,392.0,252.0,3.8,20.0,490.5,543.69,428.94
2017,11,21,11,30,384.0,262.0,3.7,20.0,501.0,563.41,443.39
2017,11,21,11,45,403.5,261.0,3.6,20.5,515.5,590.9,463.28
2017,11,21,12,0,423.0,260.0,3.5,21.0,530.0,627.46,489.34
2017,11,21,12,15,368.0,273.5,3.3,21.0,509.0,599.41,467.08
2017,11,21,12,30,313.0,287.0,3.1,21.0,488.0,577.77,449.55
2017,11,21,12,45,352.5,274.0,2.95,21.5,497.5,603.67,468.78
2017,11,21,13,0,392.0,261.0,2.8,22.0,507.0,628.76,486.94
2017,11,21,13,15,626.0,180.0,2.6,22.0,561.0,761.36,587.07
2017,11,21,13,30,860.0,99.0,2.4,22.0,615.0,869.7,661.17
2017,11,21,13,45,742.0,126.5,2.2,22.0,559.0,803.86,613.92
2017,11,21,14,0,624.0,154.0,2.0,22.0,503.0,731.43,563.17
2017,11,21,14,15,717.5,123.0,1.75,22.0,503.0,769.44,589.59
2017,11,21,14,30,811.0,92.0,1.5,22.0,503.0,796.34,606.65
2017,11,21,14,45,786.5,90.5,1.25,22.0,464.5,760.93,580.51
2017,11,21,15,0,762.0,89.0,1.0,22.0,426.0,723.39,553.31
2017,11,21,15,15,733.5,85.0,0.9,21.5,383.0,682.62,526.33
2017,11,21,15,30,705.0,81.0,0.8,21.0,340.0,636.52,495.0
2017,11,21,15,45,662.5,75.5,0.7,21.0,293.0,578.04,452.63
2017,11,21,16,0,620.0,70.0,0.6,21.0,246.0,520.19,408.72
2017,11,21,16,15,557.5,62.5,0.7,20.0,198.0,448.57,355.64
2017,11,21,16,30,495.0,55.0,0.8,19.0,150.0,380.15,301.87
2017,11,21,16,45,394.0,44.0,0.95,18.5,105.0,291.1,228.49
2017,11,21,17,0,293.0,33.0,1.1,18.0,60.0,210.55,154.19
2017,11,21,17,15,146.5,16.5,1.3,17.5,30.0,100.02,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,13.5,5.05,8.0,26.0,12.87,0.0
2017,11,22,7,30,319.0,27.0,5.2,8.0,52.0,21.83,11.18
2017,11,22,7,45,433.5,36.5,5.4,8.5,98.0,29.4,20.32
2017,11,22,8,0,548.0,46.0,5.6,9.0,144.0,73.56,38.55
2017,11,22,8,15,613.0,52.5,5.7,9.5,193.5,122.32,72.45
2017,11,22,8,30,678.0,59.0,5.8,10.0,243.0,180.03,120.19
2017,11,22,8,45,724.5,63.0,5.9,10.5,292.0,235.87,170.39
2017,11,22,9,0,771.0,67.0,6.0,11.0,341.0,296.1,225.46
2017,11,22,9,15,800.0,70.5,5.9,11.5,386.5,353.71,278.5
2017,11,22,9,30,829.0,74.0,5.8,12.0,432.0,413.04,331.87
2017,11,22,9,45,852.5,75.5,5.7,12.5,472.5,469.2,381.35
2017,11,22,10,0,876.0,77.0,5.6,13.0,513.0,525.78,429.69
2017,11,22,10,15,891.0,79.0,5.5,13.5,546.5,576.99,472.33
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,628.0,513.49
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,675.18,550.52
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,720.65,585.22
2017,11,22,11,15,940.0,82.5,5.1,15.5,652.5,759.54,612.39
2017,11,22,11,30,947.0,83.0,5.0,16.0,671.0,795.78,637.08
2017,11,22,11,45,952.5,83.0,4.9,16.5,681.5,827.48,658.14
2017,11,22,12,0,958.0,83.0,4.8,17.0,692.0,856.06,676.73
2017,11,22,12,15,959.0,83.0,4.7,17.0,693.0,877.73,691.52
2017,11,22,12,30,960.0,83.0,4.6,17.0,694.0,895.84,703.8
2017,11,22,12,45,960.5,81.5,4.6,17.5,686.5,908.16,711.38
2017,11,22,13,0,961.0,80.0,4.6,18.0,679.0,916.73,716.44
2017,11,22,13,15,956.0,79.5,4.6,18.0,662.5,917.99,717.87
2017,11,22,13,30,951.0,79.0,4.6,18.0,646.0,915.45,716.81
2017,11,22,13,45,944.5,77.0,4.6,18.0,622.0,906.07,711.05
2017,11,22,14,0,938.0,75.0,4.6,18.0,598.0,893.01,702.83
2017,11,22,14,15,925.5,73.5,4.6,18.0,565.5,871.96,688.97
2017,11,22,14,30,913.0,72.0,4.6,18.0,533.0,847.67,672.8
2017,11,22,14,45,894.0,70.0,4.6,18.0,493.5,814.46,650.04
2017,11,22,15,0,875.0,68.0,4.6,18.0,454.0,778.72,625.23
2017,11,22,15,15,849.0,65.0,4.45,17.5,409.0,740.56,598.61
2017,11,22,15,30,823.0,62.0,4.3,17.0,364.0,694.12,565.19
2017,11,22,15,45,786.0,58.0,4.15,17.0,315.0,637.5,522.21
2017,11,22,16,0,749.0,54.0,4.0,17.0,266.0,580.74,477.6
2017,11,22,16,15,690.0,48.5,3.45,16.0,215.0,508.79,418.75
2017,11,22,16,30,631.0,43.0,2.9,15.0,164.0,439.39,359.47
2017,11,22,16,45,530.0,35.0,2.4,14.0,116.0,347.88,279.94
2017,11,22,17,0,429.0,27.0,1.9,13.0,68.0,264.16,197.36
2017,11,22,17,15,214.5,13.5,1.85,12.0,34.0,125.89,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,195.5,12.0,1.3,4.0,27.0,11.44,0.0
2017,11,23,7,30,391.0,24.0,1.6,5.0,54.0,20.91,10.2
2017,11,23,7,45,499.0,32.5,1.9,6.0,100.5,27.33,18.71
2017,11,23,8,0,607.0,41.0,2.2,7.0,147.0,73.56,37.16
2017,11,23,8,15,668.5,46.5,2.05,7.5,197.5,123.96,71.79
2017,11,23,8,30,730.0,52.0,1.9,8.0,248.0,181.18,119.0
2017,11,23,8,45,763.5,57.0,1.75,9.0,295.5,237.71,169.68
2017,11,23,9,0,797.0,62.0,1.6,10.0,343.0,297.12,223.14
2017,11,23,9,15,823.0,65.0,1.45,10.5,387.5,354.45,274.55
2017,11,23,9,30,849.0,68.0,1.3,11.0,432.0,413.12,325.36
2017,11,23,9,45,867.0,70.5,1.2,12.0,471.0,468.4,371.13
2017,11,23,10,0,885.0,73.0,1.1,13.0,510.0,523.35,414.55
2017,11,23,10,15,897.5,75.0,1.05,13.5,542.5,574.33,454.2
2017,11,23,10,30,910.0,77.0,1.0,14.0,575.0,624.07,491.4
2017,11,23,10,45,918.0,78.0,1.0,15.0,600.0,668.39,522.92
2017,11,23,11,0,926.0,79.0,1.0,16.0,625.0,710.59,551.88
2017,11,23,11,15,931.0,80.0,1.0,16.5,642.0,748.33,576.35
2017,11,23,11,30,936.0,81.0,1.0,17.0,659.0,783.35,598.5
2017,11,23,11,45,941.0,80.0,1.05,17.5,668.0,813.23,617.67
2017,11,23,12,0,946.0,79.0,1.1,18.0,677.0,840.0,634.72
2017,11,23,12,15,945.5,79.0,1.1,18.5,677.5,860.2,646.65
2017,11,23,12,30,945.0,79.0,1.1,19.0,678.0,876.84,656.32
2017,11,23,12,45,942.0,78.5,1.1,19.5,669.5,887.18,661.93
2017,11,23,13,0,939.0,78.0,1.1,20.0,661.0,893.8,665.29
2017,11,23,13,15,933.5,77.5,1.1,20.0,644.5,894.56,666.25
2017,11,23,13,30,928.0,77.0,1.1,20.0,628.0,891.62,665.01
2017,11,23,13,45,919.5,75.5,1.1,20.5,603.5,881.26,657.8
2017,11,23,14,0,911.0,74.0,1.1,21.0,579.0,867.35,648.48
2017,11,23,14,15,898.5,72.5,1.0,21.0,547.5,846.68,634.51
2017,11,23,14,30,886.0,71.0,0.9,21.0,516.0,822.86,618.55
2017,11,23,14,45,867.5,69.0,0.8,21.0,477.5,790.65,596.93
2017,11,23,15,0,849.0,67.0,0.7,21.0,439.0,762.62,578.13
2017,11,23,15,15,823.5,64.0,0.5,20.5,395.5,718.97,547.87
2017,11,23,15,30,798.0,61.0,0.3,20.0,352.0,673.76,516.23
2017,11,23,15,45,761.5,57.0,0.2,20.0,304.5,618.43,477.34
2017,11,23,16,0,725.0,53.0,0.1,20.0,257.0,563.02,436.98
2017,11,23,16,15,667.0,48.0,0.3,19.0,207.5,493.38,387.51
2017,11,23,16,30,609.0,43.0,0.5,18.0,158.0,426.21,336.38
2017,11,23,16,45,509.5,35.0,0.7,17.5,111.5,336.58,263.3
2017,11,23,17,0,410.0,27.0,0.9,17.0,65.0,261.35,190.05
2017,11,23,17,15,205.0,13.5,0.95,16.0,32.5,121.41,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,7,15,186.0,11.5,1.45,7.0,25.0,10.96,0.0
2017,11,24,7,30,372.0,23.0,1.7,8.0,50.0,19.99,8.79
2017,11,24,7,45,480.5,31.0,2.0,9.5,95.5,25.86,17.05
2017,11,24,8,0,589.0,39.0,2.3,11.0,141.0,69.36,33.96
2017,11,24,8,15,651.0,44.5,2.3,11.5,190.0,118.6,67.0
2017,11,24,8,30,713.0,50.0,2.3,12.0,239.0,174.7,112.52
2017,11,24,8,45,751.5,54.0,2.35,13.0,286.5,230.32,161.67
2017,11,24,9,0,790.0,58.0,2.4,14.0,334.0,289.37,214.42
2017,11,24,9,15,816.5,61.0,2.65,15.0,378.0,346.34,265.41
2017,11,24,9,30,843.0,64.0,2.9,16.0,422.0,404.93,316.48
2017,11,24,9,45,861.0,66.0,3.2,17.0,460.5,459.11,362.79
2017,11,24,10,0,879.0,68.0,3.5,18.0,499.0,513.15,407.52
2017,11,24,10,15,892.0,69.5,3.6,18.5,531.5,563.49,448.45
2017,11,24,10,30,905.0,71.0,3.7,19.0,564.0,612.66,487.3
2017,11,24,10,45,912.5,72.5,3.8,20.0,589.0,656.91,520.45
2017,11,24,11,0,920.0,74.0,3.9,21.0,614.0,699.04,551.07
2017,11,24,11,15,925.5,75.0,3.9,21.5,631.0,736.88,576.94
2017,11,24,11,30,931.0,76.0,3.9,22.0,648.0,772.05,600.49
2017,11,24,11,45,929.5,78.0,3.95,22.5,656.0,800.15,619.04
2017,11,24,12,0,928.0,80.0,4.0,23.0,664.0,824.92,635.2
2017,11,24,12,15,927.5,80.0,4.0,23.0,664.5,844.8,648.98
2017,11,24,12,30,927.0,80.0,4.0,23.0,665.0,861.19,660.43
2017,11,24,12,45,922.5,80.5,4.05,23.5,657.0,871.28,666.55
2017,11,24,13,0,918.0,81.0,4.1,24.0,649.0,877.71,670.3
2017,11,24,13,15,912.5,80.0,4.1,24.0,632.5,877.88,670.92
2017,11,24,13,30,907.0,79.0,4.1,24.0,616.0,874.41,669.21
2017,11,24,13,45,896.5,78.5,4.1,24.0,591.5,863.73,662.61
2017,11,24,14,0,886.0,78.0,4.1,24.0,567.0,849.63,653.78
2017,11,24,14,15,873.0,76.0,4.05,23.5,536.0,828.34,640.98
2017,11,24,14,30,860.0,74.0,4.0,23.0,505.0,804.01,626.02
2017,11,24,14,45,830.5,75.0,4.0,23.0,465.5,774.15,606.0
2017,11,24,15,0,801.0,76.0,4.0,23.0,426.0,735.36,579.28
2017,11,24,15,15,774.0,72.5,3.7,22.5,383.0,691.27,548.34
2017,11,24,15,30,747.0,69.0,3.4,22.0,340.0,645.81,515.78
2017,11,24,15,45,709.0,64.0,3.15,22.0,293.5,589.88,473.72
2017,11,24,16,0,671.0,59.0,2.9,22.0,247.0,534.06,429.7
2017,11,24,16,15,611.0,53.0,2.6,20.5,199.0,468.65,378.16
2017,11,24,16,30,551.0,47.0,2.3,19.0,151.0,402.11,323.34
2017,11,24,16,45,451.5,37.5,2.0,18.0,106.0,313.83,248.17
2017,11,24,17,0,352.0,28.0,1.7,17.0,61.0,234.14,170.59
2017,11,24,17,15,176.0,14.0,1.75,16.5,30.5,109.1,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,115.0,13.0,1.2,9.0,21.5,12.39,0.0
2017,11,25,7,30,230.0,26.0,1.3,10.0,43.0,21.27,8.89
2017,11,25,7,45,342.0,38.5,1.4,11.0,85.5,30.65,21.04
2017,11,25,8,0,454.0,51.0,1.5,12.0,128.0,69.69,38.81
2017,11,25,8,15,523.0,59.5,1.45,12.5,175.5,114.69,69.02
2017,11,25,8,30,592.0,68.0,1.4,13.0,223.0,167.56,110.92
2017,11,25,8,45,641.0,73.0,1.4,14.0,270.5,219.96,155.75
2017,11,25,9,0,690.0,78.0,1.4,15.0,318.0,277.16,205.23
2017,11,25,9,15,721.0,82.5,1.65,16.0,361.5,332.12,253.28
2017,11,25,9,30,752.0,87.0,1.9,17.0,405.0,389.19,301.99
2017,11,25,9,45,776.0,89.5,2.2,18.0,444.0,443.36,347.37
2017,11,25,10,0,800.0,92.0,2.5,19.0,483.0,497.48,391.43
2017,11,25,10,15,815.0,94.5,2.55,19.5,515.0,547.07,430.88
2017,11,25,10,30,830.0,97.0,2.6,20.0,547.0,595.9,468.62
2017,11,25,10,45,841.0,99.0,2.65,21.0,572.0,640.65,501.37
2017,11,25,11,0,852.0,101.0,2.7,22.0,597.0,683.78,531.99
2017,11,25,11,15,858.0,102.0,2.7,22.5,614.5,720.46,557.95
2017,11,25,11,30,864.0,103.0,2.7,23.0,632.0,754.71,580.43
2017,11,25,11,45,890.0,94.0,2.75,23.5,645.5,785.82,600.82
2017,11,25,12,0,916.0,85.0,2.8,24.0,659.0,819.14,622.66
2017,11,25,12,15,916.0,85.0,2.75,24.5,659.5,839.28,634.65
2017,11,25,12,30,916.0,85.0,2.7,25.0,660.0,855.99,644.39
2017,11,25,12,45,912.0,85.0,2.7,25.5,652.0,865.89,649.93
2017,11,25,13,0,908.0,85.0,2.7,26.0,644.0,872.18,653.21
2017,11,25,13,15,902.0,84.0,2.65,26.0,628.0,872.0,653.19
2017,11,25,13,30,896.0,83.0,2.6,26.0,612.0,868.22,650.95
2017,11,25,13,45,885.5,82.5,2.55,26.5,587.5,857.71,643.04
2017,11,25,14,0,875.0,82.0,2.5,27.0,563.0,843.82,633.05
2017,11,25,14,15,861.5,80.0,2.45,27.0,532.0,829.36,624.07
2017,11,25,14,30,848.0,78.0,2.4,27.0,501.0,804.87,608.27
2017,11,25,14,45,828.0,76.0,2.35,27.0,463.5,772.31,586.92
2017,11,25,15,0,808.0,74.0,2.3,27.0,426.0,737.39,563.77
2017,11,25,15,15,781.0,70.5,2.0,26.5,383.0,693.25,533.28
2017,11,25,15,30,754.0,67.0,1.7,26.0,340.0,647.72,501.24
2017,11,25,15,45,713.0,63.0,1.45,25.5,293.0,590.84,460.47
2017,11,25,16,0,672.0,59.0,1.2,25.0,246.0,534.19,417.72
2017,11,25,16,15,611.0,53.0,1.2,23.5,198.0,468.29,368.61
2017,11,25,16,30,550.0,47.0,1.2,22.0,150.0,401.27,315.86
2017,11,25,16,45,447.0,38.0,1.25,21.0,105.0,311.88,242.33
2017,11,25,17,0,344.0,29.0,1.3,20.0,60.0,231.24,165.44
2017,11,25,17,15,172.0,14.5,1.4,19.5,30.0,107.75,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,128.5,12.0,2.3,10.5,21.0,11.44,0.0
2017,11,26,7,30,257.0,24.0,2.5,11.0,42.0,19.47,6.81
2017,11,26,7,45,370.0,35.0,2.75,11.5,84.5,27.52,18.18
2017,11,26,8,0,483.0,46.0,3.0,12.0,127.0,65.69,34.79
2017,11,26,8,15,551.0,53.5,2.85,12.5,174.5,111.2,64.98
2017,11,26,8,30,619.0,61.0,2.7,13.0,222.0,164.36,107.28
2017,11,26,8,45,664.0,66.5,2.6,14.0,268.5,217.66,153.45
2017,11,26,9,0,709.0,72.0,2.5,15.0,315.0,275.26,204.0
2017,11,26,9,15,739.0,76.0,2.4,16.0,358.5,331.26,253.11
2017,11,26,9,30,769.0,80.0,2.3,17.0,402.0,387.96,301.46
2017,11,26,9,45,790.5,82.5,2.2,18.0,440.5,440.99,345.41
2017,11,26,10,0,812.0,85.0,2.1,19.0,479.0,494.43,387.96
2017,11,26,10,15,827.0,87.5,1.95,20.0,511.0,544.45,426.05
2017,11,26,10,30,842.0,90.0,1.8,21.0,543.0,593.69,461.89
2017,11,26,10,45,852.0,91.5,1.7,22.0,568.5,637.67,492.71
2017,11,26,11,0,862.0,93.0,1.6,23.0,594.0,679.92,521.09
2017,11,26,11,15,868.5,94.0,1.6,23.0,611.0,717.21,547.59
2017,11,26,11,30,875.0,95.0,1.6,23.0,628.0,752.07,570.96
2017,11,26,11,45,876.0,96.5,1.6,23.5,637.0,780.71,588.8
2017,11,26,12,0,877.0,98.0,1.6,24.0,646.0,806.31,604.52
2017,11,26,12,15,877.0,98.0,1.65,24.0,646.5,826.26,618.14
2017,11,26,12,30,877.0,98.0,1.7,24.0,647.0,842.9,629.69
2017,11,26,12,45,874.5,97.5,1.8,24.5,639.5,853.49,636.63
2017,11,26,13,0,872.0,97.0,1.9,25.0,632.0,860.61,641.4
2017,11,26,13,15,866.0,96.0,1.95,25.0,616.5,860.66,642.37
2017,11,26,13,30,860.0,95.0,2.0,25.0,601.0,857.21,641.2
2017,11,26,13,45,850.5,93.5,2.05,25.0,577.5,846.75,635.45
2017,11,26,14,0,841.0,92.0,2.1,25.0,554.0,832.94,627.59
2017,11,26,14,15,827.5,90.0,2.05,24.5,523.5,812.01,615.28
2017,11,26,14,30,814.0,88.0,2.0,24.0,493.0,788.11,600.96
2017,11,26,14,45,777.0,90.5,2.0,24.0,453.5,747.95,574.41
2017,11,26,15,0,740.0,93.0,2.0,24.0,414.0,710.78,549.77
2017,11,26,15,15,711.5,88.5,1.8,23.5,372.0,666.29,519.1
2017,11,26,15,30,683.0,84.0,1.6,23.0,330.0,620.7,487.06
2017,11,26,15,45,644.5,77.5,1.45,23.0,284.5,565.02,445.47
2017,11,26,16,0,606.0,71.0,1.3,23.0,239.0,509.7,402.62
2017,11,26,16,15,544.0,63.0,1.2,22.0,192.0,438.85,348.0
2017,11,26,16,30,482.0,55.0,1.1,21.0,145.0,371.12,293.36
2017,11,26,16,45,386.0,43.0,1.05,20.0,101.0,284.79,221.83
2017,11,26,17,0,290.0,31.0,1.0,19.0,57.0,206.74,147.52
2017,11,26,17,15,145.0,15.5,1.05,18.5,28.5,96.86,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,108.5,12.5,0.9,10.5,19.5,11.91,0.0
2017,11,27,7,30,217.0,25.0,1.0,11.0,39.0,20.6,6.54
2017,11,27,7,45,327.5,38.0,1.1,12.0,80.5,30.52,20.68
2017,11,27,8,0,438.0,51.0,1.2,13.0,122.0,67.06,37.51
2017,11,27,8,15,508.0,59.5,1.3,13.5,169.0,110.86,66.27
2017,11,27,8,30,578.0,68.0,1.4,14.0,216.0,162.67,106.83
2017,11,27,8,45,624.5,74.5,1.5,15.0,262.5,214.86,151.29
2017,11,27,9,0,671.0,81.0,1.6,16.0,309.0,271.63,200.35
2017,11,27,9,15,372.5,128.0,1.85,17.0,257.5,252.42,195.38
2017,11,27,9,30,74.0,175.0,2.1,18.0,206.0,194.45,154.0
2017,11,27,9,45,48.5,180.0,2.4,19.0,201.0,192.91,152.7
2017,11,27,10,0,23.0,185.0,2.7,20.0,196.0,185.4,146.05
2017,11,27,10,15,102.0,215.0,2.75,20.5,269.0,262.8,207.73
2017,11,27,10,30,181.0,245.0,2.8,21.0,342.0,350.03,275.89
2017,11,27,10,45,505.0,176.0,2.85,21.5,464.0,504.31,397.49
2017,11,27,11,0,829.0,107.0,2.9,22.0,586.0,671.07,524.28
2017,11,27,11,15,836.0,108.5,2.95,22.0,603.5,708.27,551.29
2017,11,27,11,30,843.0,110.0,3.0,22.0,621.0,743.2,576.35
2017,11,27,11,45,867.0,102.0,3.05,22.5,634.5,778.13,599.71
2017,11,27,12,0,891.0,94.0,3.1,23.0,648.0,805.82,617.82
2017,11,27,12,15,891.5,94.0,3.1,23.0,649.0,826.04,631.66
2017,11,27,12,30,892.0,94.0,3.1,23.0,650.0,842.95,643.35
2017,11,27,12,45,887.5,94.0,3.15,23.5,642.0,852.35,648.99
2017,11,27,13,0,883.0,94.0,3.2,24.0,634.0,858.23,652.38
2017,11,27,13,15,877.5,93.5,3.2,24.0,618.5,865.94,658.2
2017,11,27,13,30,872.0,93.0,3.2,24.0,603.0,863.59,657.2
2017,11,27,13,45,861.5,91.5,3.2,24.5,579.5,852.33,648.98
2017,11,27,14,0,851.0,90.0,3.2,25.0,556.0,837.7,638.64
2017,11,27,14,15,837.5,88.0,3.2,24.5,525.0,816.76,626.47
2017,11,27,14,30,824.0,86.0,3.2,24.0,494.0,792.83,612.17
2017,11,27,14,45,805.0,83.5,3.2,24.0,457.0,761.1,591.04
2017,11,27,15,0,786.0,81.0,3.2,24.0,420.0,727.01,568.02
2017,11,27,15,15,758.5,77.0,2.95,23.5,378.0,682.63,537.13
2017,11,27,15,30,731.0,73.0,2.7,23.0,336.0,636.91,504.68
2017,11,27,15,45,693.0,68.0,2.45,23.0,290.0,586.19,466.65
2017,11,27,16,0,655.0,63.0,2.2,23.0,244.0,531.63,423.47
2017,11,27,16,15,594.0,56.0,2.0,22.0,196.0,461.04,368.11
2017,11,27,16,30,533.0,49.0,1.8,21.0,148.0,393.51,312.73
2017,11,27,16,45,435.5,39.0,1.6,20.0,103.5,306.72,239.72
2017,11,27,17,0,338.0,29.0,1.4,19.0,59.0,228.24,162.83
2017,11,27,17,15,169.0,14.5,1.5,18.5,29.5,88.06,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,131.5,11.5,1.55,10.5,19.5,10.96,0.0
2017,11,28,7,30,263.0,23.0,1.8,11.0,39.0,18.79,4.34
2017,11,28,7,45,386.0,33.0,2.1,12.0,82.0,25.96,16.65
2017,11,28,8,0,509.0,43.0,2.4,13.0,125.0,62.27,31.65
2017,11,28,8,15,579.0,50.0,2.45,14.0,173.0,108.71,61.41
2017,11,28,8,30,649.0,57.0,2.5,15.0,221.0,162.99,103.78
2017,11,28,8,45,696.5,61.0,2.6,16.0,268.5,218.24,151.19
2017,11,28,9,0,744.0,65.0,2.7,17.0,316.0,276.36,202.05
2017,11,28,9,15,773.0,68.5,3.15,18.0,360.0,331.93,251.37
2017,11,28,9,30,802.0,72.0,3.6,19.0,404.0,389.28,301.17
2017,11,28,9,45,824.5,74.0,4.1,20.0,442.5,443.69,347.55
2017,11,28,10,0,847.0,76.0,4.6,21.0,481.0,498.53,393.22
2017,11,28,10,15,861.0,78.0,4.6,21.5,513.5,548.93,434.04
2017,11,28,10,30,875.0,80.0,4.6,22.0,546.0,596.55,471.58
2017,11,28,10,45,886.5,80.5,4.65,22.5,572.0,641.07,505.96
2017,11,28,11,0,898.0,81.0,4.7,23.0,598.0,683.86,538.21
2017,11,28,11,15,904.0,82.0,4.65,23.5,615.5,721.41,564.63
2017,11,28,11,30,910.0,83.0,4.6,24.0,633.0,756.41,587.97
2017,11,28,11,45,908.0,85.5,4.6,24.5,641.0,784.33,606.28
2017,11,28,12,0,906.0,88.0,4.6,25.0,649.0,808.99,622.23
2017,11,28,12,15,906.5,88.0,4.6,25.0,650.0,829.51,636.51
2017,11,28,12,30,907.0,88.0,4.6,25.0,651.0,846.68,648.54
2017,11,28,12,45,903.0,88.0,4.6,25.5,643.5,856.69,654.37
2017,11,28,13,0,899.0,88.0,4.6,26.0,636.0,863.15,657.87
2017,11,28,13,15,893.0,87.5,4.5,26.0,620.0,863.79,658.19
2017,11,28,13,30,887.0,87.0,4.4,26.0,604.0,860.9,656.42
2017,11,28,13,45,876.0,86.0,4.35,26.0,580.5,849.72,649.23
2017,11,28,14,0,865.0,85.0,4.3,26.0,557.0,842.19,644.79
2017,11,28,14,15,851.0,83.5,4.2,26.0,526.0,821.38,630.87
2017,11,28,14,30,837.0,82.0,4.1,26.0,495.0,797.57,614.93
2017,11,28,14,45,810.5,81.0,4.0,26.0,456.5,761.57,590.24
2017,11,28,15,0,784.0,80.0,3.9,26.0,418.0,723.47,563.88
2017,11,28,15,15,756.0,76.5,3.5,25.5,376.0,679.48,532.89
2017,11,28,15,30,728.0,73.0,3.1,25.0,334.0,634.16,500.34
2017,11,28,15,45,685.5,68.5,2.75,24.5,287.5,581.21,461.28
2017,11,28,16,0,643.0,64.0,2.4,24.0,241.0,524.69,417.2
2017,11,28,16,15,580.0,57.0,2.15,23.0,193.5,453.4,361.2
2017,11,28,16,30,517.0,50.0,1.9,22.0,146.0,385.33,305.36
2017,11,28,16,45,412.0,40.0,1.65,21.0,101.5,295.27,229.94
2017,11,28,17,0,307.0,30.0,1.4,20.0,57.0,214.07,151.57
2017,11,28,17,15,153.5,15.0,1.45,19.5,28.5,81.73,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
