Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,92.5,11.5,3.5,11.0,17.0,10.96,0.0
2017,11,29,7,30,185.0,23.0,3.7,11.0,34.0,18.18,2.68
2017,11,29,7,45,309.0,35.5,3.9,11.5,75.5,28.42,18.67
2017,11,29,8,0,433.0,48.0,4.1,12.0,117.0,62.21,34.31
2017,11,29,8,15,506.5,56.5,4.15,12.5,163.5,105.75,62.53
2017,11,29,8,30,580.0,65.0,4.2,13.0,210.0,157.69,103.22
2017,11,29,8,45,632.0,70.5,4.3,14.0,257.0,209.98,148.16
2017,11,29,9,0,684.0,76.0,4.4,15.0,304.0,267.44,198.63
2017,11,29,9,15,716.0,80.0,4.3,15.5,347.5,321.53,247.11
2017,11,29,9,30,748.0,84.0,4.2,16.0,391.0,377.85,296.52
2017,11,29,9,45,773.5,86.5,4.1,16.5,430.0,432.17,343.18
2017,11,29,10,0,799.0,89.0,4.0,17.0,469.0,486.62,388.63
2017,11,29,10,15,815.0,91.5,3.9,17.5,501.5,536.53,429.21
2017,11,29,10,30,831.0,94.0,3.8,18.0,534.0,585.79,468.03
2017,11,29,10,45,843.5,95.0,3.7,18.5,560.0,630.37,502.2
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,673.44,534.28
2017,11,29,11,15,863.5,97.0,3.5,19.5,604.0,711.28,561.65
2017,11,29,11,30,871.0,98.0,3.4,20.0,622.0,746.8,585.44
2017,11,29,11,45,877.5,97.5,3.35,20.5,632.0,777.39,605.5
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,805.19,623.45
2017,11,29,12,15,885.0,97.0,3.25,21.0,643.5,826.23,637.75
2017,11,29,12,30,886.0,97.0,3.2,21.0,645.0,843.97,649.84
2017,11,29,12,45,885.0,96.0,3.15,21.5,638.5,855.55,656.45
2017,11,29,13,0,884.0,95.0,3.1,22.0,632.0,863.64,660.78
2017,11,29,13,15,879.0,94.0,3.0,22.0,616.5,864.83,661.42
2017,11,29,13,30,874.0,93.0,2.9,22.0,601.0,862.49,659.8
2017,11,29,13,45,867.5,90.5,2.85,22.0,578.5,853.6,654.14
2017,11,29,14,0,861.0,88.0,2.8,22.0,556.0,841.28,646.27
2017,11,29,14,15,848.0,86.0,2.65,22.0,525.5,820.86,632.18
2017,11,29,14,30,835.0,84.0,2.5,22.0,495.0,797.4,616.05
2017,11,29,14,45,821.0,80.0,2.45,22.0,459.0,767.86,596.29
2017,11,29,15,0,807.0,76.0,2.4,22.0,423.0,735.72,574.54
2017,11,29,15,15,780.0,72.5,2.15,21.5,380.5,692.06,544.0
2017,11,29,15,30,753.0,69.0,1.9,21.0,338.0,646.97,511.88
2017,11,29,15,45,717.5,64.0,1.65,21.0,292.0,593.13,471.53
2017,11,29,16,0,682.0,59.0,1.4,21.0,246.0,539.15,428.98
2017,11,29,16,15,621.0,53.0,1.25,20.0,198.0,473.44,377.48
2017,11,29,16,30,560.0,47.0,1.1,19.0,150.0,406.37,322.63
2017,11,29,16,45,460.0,37.5,1.0,18.5,105.0,317.91,248.16
2017,11,29,17,0,360.0,28.0,0.9,18.0,60.0,237.95,168.78
2017,11,29,17,15,180.0,14.0,0.9,17.5,30.0,92.44,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,111.0,10.5,1.25,9.5,17.0,10.01,0.0
2017,11,30,7,30,222.0,21.0,1.5,10.0,34.0,17.08,0.71
2017,11,30,7,45,341.0,33.0,1.75,11.0,75.0,26.21,16.75
2017,11,30,8,0,460.0,45.0,2.0,12.0,116.0,59.74,31.81
2017,11,30,8,15,532.0,53.0,2.05,12.5,163.0,104.08,60.04
2017,11,30,8,30,604.0,61.0,2.1,13.0,210.0,156.58,100.89
2017,11,30,8,45,648.0,67.0,2.15,14.0,256.0,208.78,145.77
2017,11,30,9,0,692.0,73.0,2.2,15.0,302.0,265.22,195.23
2017,11,30,9,15,447.5,122.5,2.0,16.0,278.5,269.6,208.27
2017,11,30,9,30,203.0,172.0,1.8,17.0,255.0,243.38,192.35
2017,11,30,9,45,201.0,190.0,1.6,18.0,279.0,272.05,215.3
2017,11,30,10,0,199.0,208.0,1.4,19.0,303.0,300.39,236.96
2017,11,30,10,15,248.5,217.0,1.4,19.5,343.0,351.66,276.74
2017,11,30,10,30,298.0,226.0,1.4,20.0,383.0,402.7,315.68
2017,11,30,10,45,349.5,227.0,1.4,21.0,419.5,450.28,350.88
2017,11,30,11,0,401.0,228.0,1.4,22.0,456.0,500.86,387.59
2017,11,30,11,15,367.0,244.0,1.4,22.0,457.5,510.76,394.12
2017,11,30,11,30,333.0,260.0,1.4,22.0,459.0,517.55,398.45
2017,11,30,11,45,366.5,256.5,1.45,22.5,479.0,551.11,423.04
2017,11,30,12,0,400.0,253.0,1.5,23.0,499.0,585.05,447.45
2017,11,30,12,15,405.0,252.5,1.5,23.0,501.5,599.6,457.91
2017,11,30,12,30,410.0,252.0,1.5,23.0,504.0,612.82,467.57
2017,11,30,12,45,639.0,175.0,1.5,23.5,563.5,742.2,562.47
2017,11,30,13,0,868.0,98.0,1.5,24.0,623.0,852.25,635.63
2017,11,30,13,15,862.0,97.0,1.5,24.0,608.0,852.63,635.13
2017,11,30,13,30,856.0,96.0,1.5,24.0,593.0,849.52,633.71
2017,11,30,13,45,847.0,94.5,1.5,24.0,570.0,839.87,628.08
2017,11,30,14,0,838.0,93.0,1.5,24.0,547.0,826.9,620.4
2017,11,30,14,15,824.0,90.5,1.55,24.0,516.5,805.4,607.59
2017,11,30,14,30,810.0,88.0,1.6,24.0,486.0,780.96,592.77
2017,11,30,14,45,782.5,87.5,1.7,24.0,448.0,745.41,570.52
2017,11,30,15,0,755.0,87.0,1.8,24.0,410.0,712.05,549.44
2017,11,30,15,15,726.0,83.0,1.7,23.5,368.5,667.88,519.69
2017,11,30,15,30,697.0,79.0,1.6,23.0,327.0,622.61,488.54
2017,11,30,15,45,655.5,73.5,1.55,23.0,281.5,566.12,447.01
2017,11,30,16,0,614.0,68.0,1.5,23.0,236.0,510.12,403.98
2017,11,30,16,15,551.0,60.5,1.4,21.5,189.0,439.41,349.84
2017,11,30,16,30,488.0,53.0,1.3,20.0,142.0,371.85,295.49
2017,11,30,16,45,388.5,41.5,1.25,19.0,98.5,284.32,222.38
2017,11,30,17,0,289.0,30.0,1.2,18.0,55.0,205.34,145.6
2017,11,30,17,15,144.5,15.0,1.3,17.5,27.5,77.81,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,46.0,10.5,1.05,9.5,13.0,10.01,0.0
2017,12,1,7,30,92.0,21.0,1.2,10.0,26.0,16.57,0.0
2017,12,1,7,45,174.0,38.5,1.35,11.0,60.5,30.01,19.86
2017,12,1,8,0,256.0,56.0,1.5,12.0,95.0,58.17,36.42
2017,12,1,8,15,303.0,72.0,1.4,12.5,134.5,95.14,62.31
2017,12,1,8,30,350.0,88.0,1.3,13.0,174.0,137.56,95.82
2017,12,1,8,45,407.0,94.5,1.25,13.5,213.5,178.76,129.79
2017,12,1,9,0,464.0,101.0,1.2,14.0,253.0,225.85,169.63
2017,12,1,9,15,586.0,97.5,1.1,15.0,316.5,292.52,223.51
2017,12,1,9,30,708.0,94.0,1.0,16.0,380.0,369.11,284.76
2017,12,1,9,45,733.5,97.0,0.9,17.5,418.5,421.45,326.38
2017,12,1,10,0,759.0,100.0,0.8,19.0,457.0,474.77,366.9
2017,12,1,10,15,775.5,103.0,0.85,19.5,489.5,523.97,405.1
2017,12,1,10,30,792.0,106.0,0.9,20.0,522.0,572.09,441.4
2017,12,1,10,45,805.5,107.0,1.0,21.0,547.5,615.84,473.16
2017,12,1,11,0,819.0,108.0,1.1,22.0,573.0,658.27,503.13
2017,12,1,11,15,826.0,109.5,1.1,22.5,590.5,695.2,528.5
2017,12,1,11,30,833.0,111.0,1.1,23.0,608.0,729.9,551.44
2017,12,1,11,45,854.0,104.5,1.15,23.5,620.5,763.97,573.39
2017,12,1,12,0,875.0,98.0,1.2,24.0,633.0,795.87,593.74
2017,12,1,12,15,875.0,98.0,1.2,24.0,634.5,816.04,606.76
2017,12,1,12,30,875.0,98.0,1.2,24.0,636.0,832.94,617.79
2017,12,1,12,45,873.0,97.5,1.2,24.0,629.0,844.27,625.28
2017,12,1,13,0,871.0,97.0,1.2,24.0,622.0,852.16,630.69
2017,12,1,13,15,865.0,96.0,1.15,24.0,606.5,852.63,630.71
2017,12,1,13,30,859.0,95.0,1.1,24.0,591.0,849.62,628.64
2017,12,1,13,45,849.0,93.5,1.1,24.5,568.0,839.21,621.39
2017,12,1,14,0,839.0,92.0,1.1,25.0,545.0,825.49,612.16
2017,12,1,14,15,825.0,89.5,1.1,24.5,515.0,804.09,600.28
2017,12,1,14,30,811.0,87.0,1.1,24.0,485.0,779.74,586.43
2017,12,1,14,45,787.0,85.5,1.1,24.0,448.0,745.89,564.85
2017,12,1,15,0,763.0,84.0,1.1,24.0,411.0,709.88,541.59
2017,12,1,15,15,735.0,80.0,1.0,23.5,369.0,670.32,515.38
2017,12,1,15,30,707.0,76.0,0.9,23.0,327.0,625.64,484.96
2017,12,1,15,45,667.0,71.0,0.8,23.0,282.0,570.62,444.92
2017,12,1,16,0,627.0,66.0,0.7,23.0,237.0,515.98,403.24
2017,12,1,16,15,565.0,58.5,0.75,22.0,190.0,445.54,350.56
2017,12,1,16,30,503.0,51.0,0.8,21.0,143.0,378.2,297.34
2017,12,1,16,45,403.5,40.5,0.9,20.0,99.5,291.26,226.03
2017,12,1,17,0,304.0,30.0,1.0,19.0,56.0,212.69,149.8
2017,12,1,17,15,152.0,15.0,1.05,18.5,28.0,81.14,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,93.0,10.0,1.15,11.5,15.0,9.53,0.0
2017,12,2,7,30,186.0,20.0,1.3,12.0,30.0,16.35,0.0
2017,12,2,7,45,308.5,33.0,1.5,13.0,70.5,26.5,16.58
2017,12,2,8,0,431.0,46.0,1.7,14.0,111.0,57.54,31.19
2017,12,2,8,15,329.5,70.0,1.65,14.5,130.0,95.37,60.95
2017,12,2,8,30,228.0,94.0,1.6,15.0,149.0,122.24,87.64
2017,12,2,8,45,257.5,108.5,1.6,16.0,183.0,157.22,116.55
2017,12,2,9,0,287.0,123.0,1.6,17.0,217.0,195.35,148.4
2017,12,2,9,15,510.5,105.0,1.85,17.5,299.5,271.53,207.24
2017,12,2,9,30,734.0,87.0,2.1,18.0,382.0,370.44,285.79
2017,12,2,9,45,758.5,90.0,2.35,19.0,420.5,423.51,330.22
2017,12,2,10,0,783.0,93.0,2.6,20.0,459.0,477.55,374.31
2017,12,2,10,15,799.5,95.5,2.6,20.5,491.5,526.95,413.75
2017,12,2,10,30,816.0,98.0,2.6,21.0,524.0,575.81,451.58
2017,12,2,10,45,827.5,100.0,2.6,22.0,549.5,620.25,484.14
2017,12,2,11,0,839.0,102.0,2.6,23.0,575.0,663.19,514.59
2017,12,2,11,15,846.0,103.0,2.55,23.0,593.0,700.24,541.78
2017,12,2,11,30,853.0,104.0,2.5,23.0,611.0,735.0,566.21
2017,12,2,11,45,868.5,100.0,2.5,23.5,623.0,768.12,587.78
2017,12,2,12,0,884.0,96.0,2.5,24.0,635.0,798.86,607.53
2017,12,2,12,15,884.0,96.0,2.5,24.0,636.5,819.27,621.26
2017,12,2,12,30,884.0,96.0,2.5,24.0,638.0,836.38,632.89
2017,12,2,12,45,880.5,96.0,2.5,24.5,630.5,847.23,639.12
2017,12,2,13,0,877.0,96.0,2.5,25.0,623.0,854.59,643.13
2017,12,2,13,15,871.0,95.0,2.45,25.0,608.0,855.19,643.58
2017,12,2,13,30,865.0,94.0,2.4,25.0,593.0,852.27,641.85
2017,12,2,13,45,854.5,93.0,2.4,25.0,570.0,842.13,635.76
2017,12,2,14,0,844.0,92.0,2.4,25.0,547.0,828.65,627.56
2017,12,2,14,15,830.0,89.5,2.35,25.0,516.5,807.3,613.66
2017,12,2,14,30,816.0,87.0,2.3,25.0,486.0,783.0,597.78
2017,12,2,14,45,798.0,84.0,2.25,25.0,450.0,752.15,577.29
2017,12,2,15,0,780.0,81.0,2.2,25.0,414.0,718.91,554.96
2017,12,2,15,15,752.0,77.0,1.95,24.5,372.0,674.87,524.37
2017,12,2,15,30,724.0,73.0,1.7,24.0,330.0,633.69,495.32
2017,12,2,15,45,685.0,68.0,1.45,23.5,284.5,578.95,455.26
2017,12,2,16,0,646.0,63.0,1.2,23.0,239.0,524.5,413.24
2017,12,2,16,15,584.0,56.0,1.1,22.0,192.0,454.1,359.06
2017,12,2,16,30,522.0,49.0,1.0,21.0,145.0,386.8,304.76
2017,12,2,16,45,420.0,39.0,0.95,20.5,101.0,298.43,231.17
2017,12,2,17,0,318.0,29.0,0.9,20.0,57.0,218.68,153.15
2017,12,2,17,15,159.0,14.5,0.95,19.5,28.5,83.79,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,5.0,1.35,15.0,5.0,4.77,0.0
2017,12,3,7,30,0.0,10.0,1.5,15.0,10.0,9.27,0.0
2017,12,3,7,45,0.0,26.5,1.7,15.5,26.5,24.51,14.58
2017,12,3,8,0,0.0,43.0,1.9,16.0,43.0,39.33,27.04
2017,12,3,8,15,0.0,61.5,1.9,16.5,61.5,56.21,41.63
2017,12,3,8,30,0.0,80.0,1.9,17.0,80.0,73.35,56.25
2017,12,3,8,45,4.0,98.5,1.95,17.5,100.0,91.56,71.33
2017,12,3,9,0,8.0,117.0,2.0,18.0,120.0,110.4,86.7
2017,12,3,9,15,12.0,133.0,2.05,18.5,138.0,127.51,100.46
2017,12,3,9,30,16.0,149.0,2.1,19.0,156.0,145.14,114.49
2017,12,3,9,45,18.5,163.5,2.2,20.0,172.0,161.2,126.87
2017,12,3,10,0,21.0,178.0,2.3,21.0,188.0,177.59,139.32
2017,12,3,10,15,23.0,190.0,2.35,21.5,201.5,191.61,150.01
2017,12,3,10,30,25.0,202.0,2.4,22.0,215.0,205.84,160.78
2017,12,3,10,45,26.0,211.5,2.45,22.5,226.0,217.23,169.21
2017,12,3,11,0,27.0,221.0,2.5,23.0,237.0,228.71,177.69
2017,12,3,11,15,13.5,166.0,2.5,23.0,174.0,166.39,128.44
2017,12,3,11,30,0.0,111.0,2.5,23.0,111.0,103.92,78.48
2017,12,3,11,45,0.0,107.0,2.5,23.5,107.0,100.1,75.29
2017,12,3,12,0,0.0,103.0,2.5,24.0,103.0,96.28,72.06
2017,12,3,12,15,13.0,171.5,2.5,24.0,180.0,173.74,133.75
2017,12,3,12,30,26.0,240.0,2.5,24.0,257.0,254.89,196.94
2017,12,3,12,45,26.0,237.5,2.5,24.0,254.0,253.47,195.69
2017,12,3,13,0,26.0,235.0,2.5,24.0,251.0,252.03,194.72
2017,12,3,13,15,38.0,240.5,2.55,24.0,263.0,281.61,218.06
2017,12,3,13,30,50.0,246.0,2.6,24.0,275.0,300.18,232.87
2017,12,3,13,45,171.5,239.5,2.65,24.0,333.0,409.42,320.04
2017,12,3,14,0,293.0,233.0,2.7,24.0,391.0,517.83,404.08
2017,12,3,14,15,465.5,178.5,2.8,24.0,413.0,608.68,475.74
2017,12,3,14,30,638.0,124.0,2.9,24.0,435.0,686.27,536.08
2017,12,3,14,45,431.5,152.5,3.0,24.0,356.0,540.77,426.61
2017,12,3,15,0,225.0,181.0,3.1,24.0,277.0,383.64,304.61
2017,12,3,15,15,215.5,164.0,3.0,23.5,248.5,353.36,282.63
2017,12,3,15,30,206.0,147.0,2.9,23.0,220.0,322.83,259.48
2017,12,3,15,45,194.5,128.0,2.85,23.0,189.5,299.43,240.83
2017,12,3,16,0,183.0,109.0,2.8,23.0,159.0,264.2,212.38
2017,12,3,16,15,161.5,89.5,2.5,22.5,127.0,222.22,177.85
2017,12,3,16,30,140.0,70.0,2.2,22.0,95.0,181.21,143.24
2017,12,3,16,45,103.5,50.5,1.95,21.5,66.0,133.24,102.07
2017,12,3,17,0,67.0,31.0,1.7,21.0,37.0,78.24,52.13
2017,12,3,17,15,33.5,15.5,1.8,20.5,18.5,29.53,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,60.0,9.5,3.35,19.0,12.5,9.05,0.0
2017,12,4,7,30,120.0,19.0,3.5,19.0,25.0,15.05,0.0
2017,12,4,7,45,245.0,32.5,3.65,19.5,62.5,25.36,14.78
2017,12,4,8,0,370.0,46.0,3.8,20.0,100.0,53.37,29.15
2017,12,4,8,15,447.5,55.0,3.9,20.5,144.0,93.14,53.04
2017,12,4,8,30,525.0,64.0,4.0,21.0,188.0,141.82,89.01
2017,12,4,8,45,582.0,69.0,4.1,21.5,233.5,190.89,129.44
2017,12,4,9,0,639.0,74.0,4.2,22.0,279.0,245.74,176.18
2017,12,4,9,15,465.0,116.0,4.45,22.5,276.0,265.0,200.08
2017,12,4,9,30,291.0,158.0,4.7,23.0,273.0,263.98,204.58
2017,12,4,9,45,295.5,175.5,4.95,23.5,302.5,299.98,234.36
2017,12,4,10,0,300.0,193.0,5.2,24.0,332.0,336.1,263.57
2017,12,4,10,15,550.0,141.5,5.3,24.5,418.0,436.81,343.59
2017,12,4,10,30,800.0,90.0,5.4,25.0,504.0,554.85,436.4
2017,12,4,10,45,400.0,56.5,5.55,25.5,263.5,309.61,246.97
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,21.37,11.63
2017,12,4,11,15,140.5,144.5,5.65,26.0,227.5,248.88,195.81
2017,12,4,11,30,281.0,266.0,5.6,26.0,432.0,484.31,377.77
2017,12,4,11,45,277.5,271.5,5.55,26.5,437.5,498.54,386.99
2017,12,4,12,0,274.0,277.0,5.5,27.0,443.0,511.72,395.96
2017,12,4,12,15,558.5,187.5,5.4,27.0,527.5,658.01,511.02
2017,12,4,12,30,843.0,98.0,5.3,27.0,612.0,802.64,617.5
2017,12,4,12,45,559.5,185.0,5.25,27.5,524.5,678.74,524.26
2017,12,4,13,0,276.0,272.0,5.2,28.0,437.0,536.93,412.99
2017,12,4,13,15,358.5,247.0,5.1,28.0,456.0,581.81,449.07
2017,12,4,13,30,441.0,222.0,5.0,28.0,475.0,638.13,492.25
2017,12,4,13,45,442.0,211.5,4.9,28.0,457.0,628.88,485.8
2017,12,4,14,0,443.0,201.0,4.8,28.0,439.0,617.59,478.18
2017,12,4,14,15,231.0,192.0,4.65,28.0,316.0,417.51,325.68
2017,12,4,14,30,19.0,183.0,4.5,28.0,193.0,197.7,151.69
2017,12,4,14,45,384.5,131.5,4.4,28.0,296.0,478.05,377.87
2017,12,4,15,0,750.0,80.0,4.3,28.0,399.0,693.59,540.89
2017,12,4,15,15,722.0,76.5,3.95,27.5,358.5,651.09,509.72
2017,12,4,15,30,694.0,73.0,3.6,27.0,318.0,611.56,481.6
2017,12,4,15,45,652.0,68.0,3.3,27.0,273.5,555.89,439.44
2017,12,4,16,0,610.0,63.0,3.0,27.0,229.0,500.79,395.92
2017,12,4,16,15,547.5,56.5,2.65,26.0,183.5,432.21,341.91
2017,12,4,16,30,485.0,50.0,2.3,25.0,138.0,366.77,288.21
2017,12,4,16,45,384.0,39.5,2.0,24.5,96.0,280.0,215.42
2017,12,4,17,0,283.0,29.0,1.7,24.0,54.0,201.84,139.65
2017,12,4,17,15,141.5,14.5,1.85,23.5,27.0,76.19,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,6.1,12.5,5.0,4.77,0.0
2017,12,5,7,30,0.0,10.0,6.3,12.0,10.0,9.27,0.0
2017,12,5,7,45,0.0,26.5,6.5,11.5,26.5,24.4,14.39
2017,12,5,8,0,0.0,43.0,6.7,11.0,43.0,39.2,27.38
2017,12,5,8,15,1.0,63.0,6.7,11.0,63.0,57.48,43.53
2017,12,5,8,30,2.0,83.0,6.7,11.0,83.0,76.22,59.95
2017,12,5,8,45,10.0,101.0,6.75,11.0,103.5,95.0,75.97
2017,12,5,9,0,18.0,119.0,6.8,11.0,124.0,114.82,92.79
2017,12,5,9,15,41.0,141.0,6.75,11.5,156.5,145.45,118.2
2017,12,5,9,30,64.0,163.0,6.7,12.0,189.0,178.13,145.35
2017,12,5,9,45,46.0,171.5,6.65,12.5,191.0,183.0,149.4
2017,12,5,10,0,28.0,180.0,6.6,13.0,193.0,185.96,151.52
2017,12,5,10,15,39.0,198.5,6.6,13.0,218.0,212.2,173.22
2017,12,5,10,30,50.0,217.0,6.6,13.0,243.0,239.69,195.87
2017,12,5,10,45,51.0,228.5,6.6,13.5,256.0,255.13,208.01
2017,12,5,11,0,52.0,240.0,6.6,14.0,269.0,270.71,220.18
2017,12,5,11,15,52.5,247.5,6.6,14.5,277.5,281.89,228.71
2017,12,5,11,30,53.0,255.0,6.6,15.0,286.0,293.11,237.23
2017,12,5,11,45,33.0,235.0,6.65,15.5,255.0,259.8,209.31
2017,12,5,12,0,13.0,215.0,6.7,16.0,224.0,216.96,173.65
2017,12,5,12,15,13.5,216.0,6.65,16.0,224.5,219.15,175.46
2017,12,5,12,30,14.0,217.0,6.6,16.0,225.0,221.39,177.3
2017,12,5,12,45,7.0,181.0,6.55,16.5,185.0,179.49,142.79
2017,12,5,13,0,0.0,145.0,6.5,17.0,145.0,137.78,108.34
2017,12,5,13,15,0.0,141.5,6.45,17.0,141.5,134.53,105.79
2017,12,5,13,30,0.0,138.0,6.4,17.0,138.0,131.29,103.24
2017,12,5,13,45,8.5,168.5,6.4,17.0,173.5,170.17,135.57
2017,12,5,14,0,17.0,199.0,6.4,17.0,209.0,210.76,169.16
2017,12,5,14,15,21.0,193.5,6.4,17.0,204.5,209.44,168.5
2017,12,5,14,30,25.0,188.0,6.4,17.0,200.0,208.18,167.96
2017,12,5,14,45,22.5,174.5,6.4,17.0,185.0,192.75,155.58
2017,12,5,15,0,20.0,161.0,6.4,17.0,170.0,177.41,143.22
2017,12,5,15,15,16.5,146.0,6.35,16.5,152.5,159.72,129.03
2017,12,5,15,30,13.0,131.0,6.3,16.0,135.0,142.24,114.81
2017,12,5,15,45,8.0,114.0,6.3,16.0,116.5,121.55,97.45
2017,12,5,16,0,3.0,97.0,6.3,16.0,98.0,101.16,80.13
2017,12,5,16,15,1.5,78.0,6.05,15.5,78.5,80.68,62.74
2017,12,5,16,30,0.0,59.0,5.8,15.0,59.0,60.03,44.94
2017,12,5,16,45,0.0,41.0,5.6,14.5,41.0,41.12,28.45
2017,12,5,17,0,0.0,23.0,5.4,14.0,23.0,21.36,10.52
2017,12,5,17,15,0.0,11.5,5.3,13.5,11.5,10.96,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,2.0,3.95,5.0,2.0,1.91,0.0
2017,12,6,7,30,0.0,4.0,3.9,5.0,4.0,3.7,0.0
2017,12,6,7,45,0.0,13.0,3.9,5.0,13.0,12.04,4.38
2017,12,6,8,0,0.0,22.0,3.9,5.0,22.0,20.4,11.93
2017,12,6,8,15,0.0,32.5,3.9,5.0,32.5,30.17,20.8
2017,12,6,8,30,0.0,43.0,3.9,5.0,43.0,39.94,29.63
2017,12,6,8,45,0.0,54.0,3.9,5.5,54.0,50.2,38.72
2017,12,6,9,0,0.0,65.0,3.9,6.0,65.0,60.45,47.65
2017,12,6,9,15,0.0,37.5,3.95,6.0,37.5,34.82,25.09
2017,12,6,9,30,0.0,10.0,4.0,6.0,10.0,9.27,2.53
2017,12,6,9,45,0.0,63.0,4.1,6.0,63.0,58.6,45.79
2017,12,6,10,0,0.0,116.0,4.2,6.0,116.0,108.45,88.84
2017,12,6,10,15,0.0,81.5,4.2,6.0,81.5,75.89,60.51
2017,12,6,10,30,0.0,47.0,4.2,6.0,47.0,43.7,32.51
2017,12,6,10,45,0.0,81.0,4.2,6.0,81.0,75.44,59.93
2017,12,6,11,0,0.0,115.0,4.2,6.0,115.0,107.7,87.51
2017,12,6,11,15,0.0,141.0,4.25,6.0,141.0,132.84,108.79
2017,12,6,11,30,0.0,167.0,4.3,6.0,167.0,158.4,130.31
2017,12,6,11,45,0.0,152.5,4.35,6.0,152.5,144.31,118.27
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,130.23,106.3
2017,12,6,12,15,0.0,88.5,4.5,6.0,88.5,82.48,65.58
2017,12,6,12,30,0.0,39.0,4.6,6.0,39.0,36.28,25.83
2017,12,6,12,45,0.0,46.0,4.7,6.5,46.0,42.8,31.42
2017,12,6,13,0,0.0,53.0,4.8,7.0,53.0,49.32,36.99
2017,12,6,13,15,0.0,70.0,4.85,7.0,70.0,65.18,50.67
2017,12,6,13,30,0.0,87.0,4.9,7.0,87.0,81.06,64.34
2017,12,6,13,45,0.0,98.5,5.0,7.0,98.5,92.18,73.95
2017,12,6,14,0,0.0,110.0,5.1,7.0,110.0,103.7,83.94
2017,12,6,14,15,0.0,101.5,5.05,7.0,101.5,95.43,76.98
2017,12,6,14,30,0.0,93.0,5.0,7.0,93.0,87.15,70.02
2017,12,6,14,45,0.0,66.5,5.0,7.0,66.5,61.87,48.31
2017,12,6,15,0,0.0,40.0,5.0,7.0,40.0,37.16,26.9
2017,12,6,15,15,0.0,36.0,4.9,6.5,36.0,33.43,23.76
2017,12,6,15,30,0.0,32.0,4.8,6.0,32.0,29.7,20.58
2017,12,6,15,45,0.0,27.5,4.75,6.0,27.5,25.51,16.91
2017,12,6,16,0,0.0,23.0,4.7,6.0,23.0,21.32,13.2
2017,12,6,16,15,0.0,18.5,4.5,6.0,18.5,17.14,9.46
2017,12,6,16,30,0.0,14.0,4.3,6.0,14.0,12.97,5.68
2017,12,6,16,45,0.0,9.5,4.1,6.0,9.5,8.79,1.88
2017,12,6,17,0,0.0,5.0,3.9,6.0,5.0,4.62,0.0
2017,12,6,17,15,0.0,2.5,3.65,5.5,2.5,2.38,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,45,0.0,1.5,2.15,6.0,1.5,1.39,0.0
2017,12,7,8,0,0.0,3.0,2.3,6.0,3.0,2.77,0.0
2017,12,7,8,15,0.0,5.0,2.35,6.0,5.0,4.63,0.0
2017,12,7,8,30,0.0,7.0,2.4,6.0,7.0,6.48,0.06
2017,12,7,8,45,0.0,9.0,2.5,6.0,9.0,8.33,1.73
2017,12,7,9,0,0.0,11.0,2.6,6.0,11.0,10.19,3.38
2017,12,7,9,15,0.0,21.5,2.7,6.0,21.5,19.94,12.0
2017,12,7,9,30,0.0,32.0,2.8,6.0,32.0,29.7,20.57
2017,12,7,9,45,0.0,29.5,2.95,6.0,29.5,27.39,18.47
2017,12,7,10,0,0.0,27.0,3.1,6.0,27.0,25.07,16.39
2017,12,7,10,15,0.0,47.5,3.3,6.0,47.5,44.16,33.02
2017,12,7,10,30,0.0,68.0,3.5,6.0,68.0,63.29,49.54
2017,12,7,10,45,0.0,90.0,3.75,6.5,90.0,83.87,67.07
2017,12,7,11,0,0.0,112.0,4.0,7.0,112.0,104.83,84.73
2017,12,7,11,15,0.0,97.0,4.15,7.0,97.0,90.52,72.4
2017,12,7,11,30,0.0,82.0,4.3,7.0,82.0,76.39,60.26
2017,12,7,11,45,0.0,92.5,4.45,7.0,92.5,86.23,68.63
2017,12,7,12,0,0.0,103.0,4.6,7.0,103.0,96.29,77.18
2017,12,7,12,15,0.0,117.0,4.65,7.0,117.0,109.85,88.69
2017,12,7,12,30,0.0,131.0,4.7,7.0,131.0,123.6,100.35
2017,12,7,12,45,0.0,151.0,4.8,7.0,151.0,143.57,117.27
2017,12,7,13,0,0.0,171.0,4.9,7.0,171.0,164.05,134.59
2017,12,7,13,15,33.5,211.5,5.0,7.0,230.5,245.15,203.97
2017,12,7,13,30,67.0,252.0,5.1,7.0,290.0,321.46,268.41
2017,12,7,13,45,33.5,131.0,5.2,7.0,150.0,159.03,132.11
2017,12,7,14,0,0.0,10.0,5.3,7.0,10.0,9.28,2.42
2017,12,7,14,15,32.5,109.0,5.4,6.5,124.5,135.32,112.86
2017,12,7,14,30,65.0,208.0,5.5,6.0,239.0,276.65,234.15
2017,12,7,14,45,32.5,110.0,5.6,6.0,125.5,136.84,114.55
2017,12,7,15,0,0.0,12.0,5.7,6.0,12.0,11.13,4.14
2017,12,7,15,15,0.0,11.0,5.65,5.5,11.0,10.2,3.36
2017,12,7,15,30,0.0,10.0,5.6,5.0,10.0,9.27,2.56
2017,12,7,15,45,0.0,8.5,5.6,5.0,8.5,7.87,1.33
2017,12,7,16,0,0.0,7.0,5.6,5.0,7.0,6.48,0.09
2017,12,7,16,15,0.0,5.5,5.4,4.5,5.5,5.09,0.0
2017,12,7,16,30,0.0,4.0,5.2,4.0,4.0,3.7,0.0
2017,12,7,16,45,0.0,2.5,5.05,3.5,2.5,2.31,0.0
2017,12,7,17,0,0.0,1.0,4.9,3.0,1.0,0.92,0.0
2017,12,7,17,15,0.0,0.5,4.7,2.5,0.5,0.48,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,2.15,0.0,12.5,11.91,0.0
2017,12,8,7,30,0.0,25.0,2.2,0.0,25.0,23.83,0.0
2017,12,8,7,45,265.5,32.0,2.25,0.0,68.0,26.45,16.19
2017,12,8,8,0,531.0,39.0,2.3,0.0,111.0,48.41,25.47
2017,12,8,8,15,609.5,48.0,2.3,0.5,161.5,97.0,54.39
2017,12,8,8,30,688.0,57.0,2.3,1.0,212.0,154.44,99.12
2017,12,8,8,45,453.5,89.5,2.3,2.0,201.5,177.13,131.53
2017,12,8,9,0,219.0,122.0,2.3,3.0,191.0,172.81,138.83
2017,12,8,9,15,536.0,100.5,2.25,3.5,300.0,270.42,216.07
2017,12,8,9,30,853.0,79.0,2.2,4.0,409.0,397.0,319.58
2017,12,8,9,45,877.0,82.5,2.2,4.5,451.5,455.8,371.64
2017,12,8,10,0,901.0,86.0,2.2,5.0,494.0,515.18,422.82
2017,12,8,10,15,916.5,89.0,2.2,5.5,530.0,569.92,468.68
2017,12,8,10,30,932.0,92.0,2.2,6.0,566.0,623.77,512.33
2017,12,8,10,45,710.5,145.0,2.2,6.5,517.0,587.25,482.97
2017,12,8,11,0,489.0,198.0,2.2,7.0,468.0,526.8,433.8
2017,12,8,11,15,621.0,160.5,2.2,7.5,515.0,600.86,493.81
2017,12,8,11,30,753.0,123.0,2.2,8.0,562.0,677.05,553.45
2017,12,8,11,45,863.0,113.5,2.2,8.5,624.5,769.06,621.34
2017,12,8,12,0,973.0,104.0,2.2,9.0,687.0,865.9,689.48
2017,12,8,12,15,974.0,104.0,2.2,9.0,689.5,889.56,705.2
2017,12,8,12,30,975.0,104.0,2.2,9.0,692.0,909.64,719.22
2017,12,8,12,45,973.0,103.5,2.25,9.5,685.5,923.06,727.88
2017,12,8,13,0,971.0,103.0,2.3,10.0,679.0,932.67,734.05
2017,12,8,13,15,966.0,101.5,2.3,10.0,663.0,934.8,735.98
2017,12,8,13,30,961.0,100.0,2.3,10.0,647.0,933.05,735.44
2017,12,8,13,45,951.5,98.5,2.35,10.0,623.0,923.72,730.27
2017,12,8,14,0,942.0,97.0,2.4,10.0,599.0,910.66,722.63
2017,12,8,14,15,929.0,94.0,2.35,10.0,566.5,889.37,708.26
2017,12,8,14,30,916.0,91.0,2.3,10.0,534.0,864.69,691.57
2017,12,8,14,45,894.0,88.5,2.3,10.5,494.5,830.27,667.0
2017,12,8,15,0,872.0,86.0,2.3,11.0,455.0,793.2,640.36
2017,12,8,15,15,844.5,81.5,2.05,10.5,409.5,747.35,607.23
2017,12,8,15,30,817.0,77.0,1.8,10.0,364.0,699.74,572.16
2017,12,8,15,45,776.0,71.0,1.6,10.0,314.5,639.76,526.18
2017,12,8,16,0,735.0,65.0,1.4,10.0,265.0,585.24,481.81
2017,12,8,16,15,673.0,57.5,1.15,9.5,213.5,511.33,420.94
2017,12,8,16,30,611.0,50.0,0.9,9.0,162.0,440.14,359.91
2017,12,8,16,45,506.5,39.5,0.7,8.5,113.5,346.22,278.43
2017,12,8,17,0,402.0,29.0,0.5,8.0,65.0,260.85,191.11
2017,12,8,17,15,201.0,14.5,0.45,7.5,32.5,102.94,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,139.5,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,279.0,13.0,3.6,2.0,23.0,12.39,0.0
2017,12,9,7,45,418.5,22.5,3.75,2.5,64.0,19.1,9.72
2017,12,9,8,0,558.0,32.0,3.9,3.0,105.0,43.34,20.86
2017,12,9,8,15,633.0,37.5,3.75,3.5,153.0,89.42,46.45
2017,12,9,8,30,708.0,43.0,3.6,4.0,201.0,143.91,88.1
2017,12,9,8,45,745.0,49.0,3.45,5.0,248.5,199.25,137.24
2017,12,9,9,0,782.0,55.0,3.3,6.0,296.0,257.95,191.25
2017,12,9,9,15,813.5,58.0,3.35,7.0,341.0,314.97,244.18
2017,12,9,9,30,845.0,61.0,3.4,8.0,386.0,374.02,297.86
2017,12,9,9,45,866.5,63.0,3.5,9.5,426.0,429.36,346.66
2017,12,9,10,0,888.0,65.0,3.6,11.0,466.0,484.79,393.74
2017,12,9,10,15,903.0,67.0,3.95,12.0,500.0,536.87,437.73
2017,12,9,10,30,918.0,69.0,4.3,13.0,534.0,588.04,479.92
2017,12,9,10,45,929.0,70.0,4.65,14.0,561.0,634.55,517.57
2017,12,9,11,0,940.0,71.0,5.0,15.0,588.0,679.26,552.95
2017,12,9,11,15,947.0,71.5,4.95,15.5,607.0,718.69,582.78
2017,12,9,11,30,954.0,72.0,4.9,16.0,626.0,755.57,608.51
2017,12,9,11,45,959.0,72.0,4.85,16.5,637.0,787.67,630.42
2017,12,9,12,0,964.0,72.0,4.8,17.0,648.0,816.74,649.92
2017,12,9,12,15,964.5,72.0,4.7,17.0,650.0,839.11,665.4
2017,12,9,12,30,965.0,72.0,4.6,17.0,652.0,857.97,678.36
2017,12,9,12,45,964.0,71.0,4.6,17.5,646.0,870.87,686.43
2017,12,9,13,0,963.0,70.0,4.6,18.0,640.0,880.07,691.98
2017,12,9,13,15,958.0,69.5,4.5,18.0,625.0,882.83,693.69
2017,12,9,13,30,953.0,69.0,4.4,18.0,610.0,881.85,692.9
