Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,13,45,945.5,67.5,4.35,18.0,587.5,873.86,687.62
2017,12,9,14,0,938.0,66.0,4.3,18.0,565.0,862.25,679.99
2017,12,9,14,15,926.0,65.0,4.2,18.0,535.0,844.07,667.57
2017,12,9,14,30,914.0,64.0,4.1,18.0,505.0,822.64,652.88
2017,12,9,14,45,892.5,63.5,4.0,18.0,468.0,791.31,630.92
2017,12,9,15,0,871.0,63.0,3.9,18.0,431.0,757.54,607.05
2017,12,9,15,15,846.0,60.5,3.45,17.5,389.0,716.44,577.11
2017,12,9,15,30,821.0,58.0,3.0,17.0,347.0,679.74,549.93
2017,12,9,15,45,785.0,54.0,2.65,16.5,300.5,625.82,509.29
2017,12,9,16,0,749.0,50.0,2.3,16.0,254.0,571.61,466.74
2017,12,9,16,15,692.0,45.5,2.1,14.5,205.5,503.94,413.0
2017,12,9,16,30,635.0,41.0,1.9,13.0,157.0,438.39,358.15
2017,12,9,16,45,536.0,33.5,1.75,12.0,110.5,349.67,281.25
2017,12,9,17,0,437.0,26.0,1.6,11.0,64.0,268.13,197.05
2017,12,9,17,15,218.5,13.0,1.6,10.5,32.0,124.77,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,138.5,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,277.0,13.0,1.4,4.0,22.0,12.39,0.0
2017,12,10,7,45,426.5,23.0,1.5,5.0,64.5,19.72,9.82
2017,12,10,8,0,576.0,33.0,1.6,6.0,107.0,43.59,21.15
2017,12,10,8,15,652.5,39.0,1.7,6.5,156.5,91.12,46.8
2017,12,10,8,30,729.0,45.0,1.8,7.0,206.0,147.27,88.82
2017,12,10,8,45,774.5,49.5,1.9,8.0,255.5,203.97,137.87
2017,12,10,9,0,820.0,54.0,2.0,9.0,305.0,264.93,192.69
2017,12,10,9,15,850.0,57.0,1.85,10.0,350.5,323.48,245.82
2017,12,10,9,30,880.0,60.0,1.7,11.0,396.0,384.06,299.25
2017,12,10,9,45,901.0,62.0,1.55,12.0,437.0,440.76,347.75
2017,12,10,10,0,922.0,64.0,1.4,13.0,478.0,497.62,394.2
2017,12,10,10,15,936.0,65.5,1.45,13.5,512.0,550.24,437.22
2017,12,10,10,30,950.0,67.0,1.5,14.0,546.0,601.78,478.01
2017,12,10,10,45,960.5,68.0,1.55,15.0,573.5,649.32,513.64
2017,12,10,11,0,971.0,69.0,1.6,16.0,601.0,694.95,546.71
2017,12,10,11,15,749.5,132.5,1.65,16.5,551.5,655.49,515.17
2017,12,10,11,30,528.0,196.0,1.7,17.0,502.0,589.31,463.64
2017,12,10,11,45,756.0,135.0,1.75,17.5,581.5,713.74,558.44
2017,12,10,12,0,984.0,74.0,1.8,18.0,661.0,832.65,640.81
2017,12,10,12,15,984.5,74.5,1.8,18.0,663.5,856.15,655.6
2017,12,10,12,30,985.0,75.0,1.8,18.0,666.0,876.09,669.02
2017,12,10,12,45,984.0,74.0,1.85,18.5,660.0,889.42,677.34
2017,12,10,13,0,983.0,73.0,1.9,19.0,654.0,898.98,683.28
2017,12,10,13,15,978.0,72.5,1.8,19.0,639.0,902.03,684.61
2017,12,10,13,30,973.0,72.0,1.7,19.0,624.0,901.26,683.53
2017,12,10,13,45,966.0,70.5,1.65,19.0,601.5,893.84,678.72
2017,12,10,14,0,959.0,69.0,1.6,19.0,579.0,882.7,671.61
2017,12,10,14,15,786.5,99.5,1.55,19.0,502.5,778.15,600.12
2017,12,10,14,30,614.0,130.0,1.5,19.0,426.0,670.82,525.5
2017,12,10,14,45,312.5,141.5,1.45,19.0,292.0,417.52,334.45
2017,12,10,15,0,11.0,153.0,1.4,19.0,158.0,161.4,127.06
2017,12,10,15,15,427.0,106.5,1.2,18.5,257.5,464.58,377.15
2017,12,10,15,30,843.0,60.0,1.0,18.0,357.0,698.17,550.24
2017,12,10,15,45,807.0,56.0,0.85,17.5,309.5,643.66,507.95
2017,12,10,16,0,771.0,52.0,0.7,17.0,262.0,588.75,466.95
2017,12,10,16,15,714.0,47.0,0.8,16.0,212.5,519.65,415.49
2017,12,10,16,30,657.0,42.0,0.9,15.0,163.0,452.57,362.14
2017,12,10,16,45,558.0,34.5,1.05,14.5,115.0,362.82,286.94
2017,12,10,17,0,459.0,27.0,1.2,14.0,67.0,279.93,203.34
2017,12,10,17,15,229.5,13.5,1.2,13.0,33.5,130.48,0.0
2017,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.05,5.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,2.2,6.0,18.0,17.16,0.0
2017,12,11,7,45,203.5,28.5,2.4,7.0,54.5,22.4,11.38
2017,12,11,8,0,407.0,39.0,2.6,8.0,91.0,41.97,23.05
2017,12,11,8,15,488.0,46.0,2.6,8.5,134.5,81.07,44.63
2017,12,11,8,30,569.0,53.0,2.6,9.0,178.0,129.38,80.19
2017,12,11,8,45,617.5,57.0,2.6,9.5,221.0,177.28,121.14
2017,12,11,9,0,666.0,61.0,2.6,10.0,264.0,231.1,169.22
2017,12,11,9,15,656.0,74.0,2.4,10.5,298.5,277.94,213.37
2017,12,11,9,30,646.0,87.0,2.2,11.0,333.0,324.03,255.62
2017,12,11,9,45,769.5,79.0,2.0,12.0,402.0,402.36,320.13
2017,12,11,10,0,893.0,71.0,1.8,13.0,471.0,489.64,389.87
2017,12,11,10,15,908.5,73.0,1.65,14.0,505.5,542.31,431.29
2017,12,11,10,30,924.0,75.0,1.5,15.0,540.0,594.11,470.3
2017,12,11,10,45,937.5,75.5,1.4,16.0,568.0,641.95,504.97
2017,12,11,11,0,951.0,76.0,1.3,17.0,596.0,688.18,536.98
2017,12,11,11,15,769.0,125.5,1.4,18.0,555.0,659.71,513.79
2017,12,11,11,30,587.0,175.0,1.5,19.0,514.0,607.56,473.35
2017,12,11,11,45,779.0,127.0,1.6,20.0,585.5,720.56,557.11
2017,12,11,12,0,971.0,79.0,1.7,21.0,657.0,827.05,628.71
2017,12,11,12,15,972.0,79.0,1.9,21.5,659.5,850.22,644.02
2017,12,11,12,30,973.0,79.0,2.1,22.0,662.0,869.9,657.84
2017,12,11,12,45,883.5,96.0,2.3,22.5,621.5,838.34,636.67
2017,12,11,13,0,794.0,113.0,2.5,23.0,581.0,795.33,607.71
2017,12,11,13,15,876.5,95.0,2.6,23.0,601.0,850.18,647.32
2017,12,11,13,30,959.0,77.0,2.7,23.0,621.0,894.85,678.92
2017,12,11,13,45,900.0,80.0,2.8,23.0,575.0,849.91,649.08
2017,12,11,14,0,841.0,83.0,2.9,23.0,529.0,808.69,622.2
2017,12,11,14,15,728.0,106.0,2.85,22.5,477.5,741.91,576.93
2017,12,11,14,30,615.0,129.0,2.8,22.0,426.0,670.27,527.32
2017,12,11,14,45,677.0,103.5,2.75,22.0,408.5,680.74,536.36
2017,12,11,15,0,739.0,78.0,2.7,22.0,391.0,681.07,537.43
2017,12,11,15,15,787.5,69.5,2.4,21.0,373.5,690.51,546.0
2017,12,11,15,30,836.0,61.0,2.1,20.0,356.0,694.53,550.13
2017,12,11,15,45,799.0,57.5,1.85,19.0,308.5,640.26,511.06
2017,12,11,16,0,762.0,54.0,1.6,18.0,261.0,585.61,470.14
2017,12,11,16,15,704.5,48.5,1.6,16.5,211.5,515.92,416.97
2017,12,11,16,30,647.0,43.0,1.6,15.0,162.0,448.3,362.24
2017,12,11,16,45,547.0,35.0,1.65,14.0,114.5,357.84,285.52
2017,12,11,17,0,447.0,27.0,1.7,13.0,67.0,274.5,201.65
2017,12,11,17,15,223.5,13.5,1.75,12.5,33.5,128.22,0.0
2017,12,11,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,128.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,257.0,12.0,3.6,6.0,19.0,11.44,0.0
2017,12,12,7,45,406.5,22.0,3.8,7.0,60.0,18.89,8.34
2017,12,12,8,0,556.0,32.0,4.0,8.0,101.0,39.68,19.32
2017,12,12,8,15,633.5,38.0,4.3,8.5,150.0,85.77,43.14
2017,12,12,8,30,711.0,44.0,4.6,9.0,199.0,140.61,83.48
2017,12,12,8,45,757.5,48.5,4.9,9.5,247.5,196.27,131.67
2017,12,12,9,0,804.0,53.0,5.2,10.0,296.0,256.34,186.41
2017,12,12,9,15,834.5,56.0,5.35,10.5,341.0,314.06,240.4
2017,12,12,9,30,865.0,59.0,5.5,11.0,386.0,373.93,295.65
2017,12,12,9,45,887.0,61.0,5.65,11.5,426.5,430.22,347.03
2017,12,12,10,0,909.0,63.0,5.8,12.0,467.0,486.83,397.34
2017,12,12,10,15,923.5,64.5,5.7,12.5,501.5,539.13,442.42
2017,12,12,10,30,938.0,66.0,5.6,13.0,536.0,590.42,485.26
2017,12,12,10,45,950.0,66.0,5.55,13.5,563.0,637.34,523.55
2017,12,12,11,0,962.0,66.0,5.5,14.0,590.0,682.47,559.38
2017,12,12,11,15,968.5,67.0,5.4,14.0,610.0,723.02,591.48
2017,12,12,11,30,975.0,68.0,5.3,14.0,630.0,760.96,619.29
2017,12,12,11,45,966.5,74.5,5.25,14.5,640.0,791.39,640.25
2017,12,12,12,0,958.0,81.0,5.2,15.0,650.0,818.13,658.33
2017,12,12,12,15,959.5,81.0,5.1,15.0,653.0,841.52,674.87
2017,12,12,12,30,961.0,81.0,5.0,15.0,656.0,861.49,688.9
2017,12,12,12,45,962.0,79.5,4.9,15.5,651.0,875.79,697.48
2017,12,12,13,0,963.0,78.0,4.8,16.0,646.0,886.46,703.5
2017,12,12,13,15,959.0,77.5,4.7,16.0,632.0,890.49,706.16
2017,12,12,13,30,955.0,77.0,4.6,16.0,618.0,890.79,706.3
2017,12,12,13,45,949.5,75.0,4.5,16.0,596.0,884.33,701.7
2017,12,12,14,0,944.0,73.0,4.4,16.0,574.0,874.2,694.63
2017,12,12,14,15,932.5,71.5,4.25,16.0,544.5,856.21,681.69
2017,12,12,14,30,921.0,70.0,4.1,16.0,515.0,834.92,666.79
2017,12,12,14,45,890.0,72.0,4.0,16.0,476.0,806.22,646.65
2017,12,12,15,0,859.0,74.0,3.9,16.0,437.0,768.46,619.69
2017,12,12,15,15,833.0,71.0,3.5,15.5,394.5,726.35,589.05
2017,12,12,15,30,807.0,68.0,3.1,15.0,352.0,682.5,556.5
2017,12,12,15,45,769.5,63.5,2.75,15.0,305.5,627.51,513.84
2017,12,12,16,0,732.0,59.0,2.4,15.0,259.0,572.18,468.97
2017,12,12,16,15,672.0,53.0,2.1,13.5,209.5,501.3,412.28
2017,12,12,16,30,612.0,47.0,1.8,12.0,160.0,438.55,359.17
2017,12,12,16,45,509.0,38.5,1.55,11.0,113.0,347.85,280.54
2017,12,12,17,0,406.0,30.0,1.3,10.0,66.0,265.16,197.15
2017,12,12,17,15,203.0,15.0,1.3,9.5,33.0,124.15,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.5,1.1,3.5,4.5,0.0,0.0
2017,12,13,7,30,0.0,9.0,1.1,4.0,9.0,8.58,0.0
2017,12,13,7,45,26.0,26.5,1.15,4.5,29.5,23.61,11.52
2017,12,13,8,0,52.0,44.0,1.2,5.0,50.0,38.85,26.68
2017,12,13,8,15,66.5,64.0,1.45,5.5,75.5,61.99,45.59
2017,12,13,8,30,81.0,84.0,1.7,6.0,101.0,87.28,66.89
2017,12,13,8,45,91.5,103.0,2.0,7.0,126.5,112.87,88.87
2017,12,13,9,0,102.0,122.0,2.3,8.0,152.0,139.83,112.05
2017,12,13,9,15,55.5,129.0,2.3,8.0,145.5,137.84,112.34
2017,12,13,9,30,9.0,136.0,2.3,8.0,139.0,130.1,106.81
2017,12,13,9,45,41.5,163.0,2.3,8.5,181.0,172.21,141.84
2017,12,13,10,0,74.0,190.0,2.3,9.0,223.0,216.42,178.33
2017,12,13,10,15,94.0,207.5,2.4,9.5,252.5,248.39,204.46
2017,12,13,10,30,114.0,225.0,2.5,10.0,282.0,287.44,236.16
2017,12,13,10,45,246.5,222.5,2.7,10.5,354.0,375.77,308.82
2017,12,13,11,0,379.0,220.0,2.9,11.0,426.0,468.47,383.84
2017,12,13,11,15,353.0,234.5,3.05,11.5,431.5,482.41,393.82
2017,12,13,11,30,327.0,249.0,3.2,12.0,437.0,493.77,401.9
2017,12,13,11,45,456.0,216.0,3.4,12.5,483.5,573.64,466.33
2017,12,13,12,0,585.0,183.0,3.6,13.0,530.0,650.2,527.16
2017,12,13,12,15,418.5,229.0,3.6,13.0,478.0,586.3,474.6
2017,12,13,12,30,252.0,275.0,3.6,13.0,426.0,494.27,400.24
2017,12,13,12,45,323.5,258.0,3.6,13.0,450.0,550.58,446.31
2017,12,13,13,0,395.0,241.0,3.6,13.0,474.0,596.13,483.25
2017,12,13,13,15,437.5,225.0,3.6,13.0,477.0,630.46,510.6
2017,12,13,13,30,480.0,209.0,3.6,13.0,480.0,651.98,528.49
2017,12,13,13,45,483.0,198.5,3.6,13.0,463.0,644.7,523.78
2017,12,13,14,0,486.0,188.0,3.6,13.0,446.0,635.23,517.61
2017,12,13,14,15,479.0,179.5,3.45,13.0,422.5,617.72,504.59
2017,12,13,14,30,472.0,171.0,3.3,13.0,399.0,598.32,490.12
2017,12,13,14,45,455.5,159.0,3.2,13.0,366.0,565.58,465.32
2017,12,13,15,0,439.0,147.0,3.1,13.0,333.0,531.51,439.28
2017,12,13,15,15,424.5,135.5,2.85,12.5,300.5,498.47,414.06
2017,12,13,15,30,410.0,124.0,2.6,12.0,268.0,464.54,387.59
2017,12,13,15,45,395.5,108.5,2.35,12.0,232.5,425.04,355.43
2017,12,13,16,0,381.0,93.0,2.1,12.0,197.0,384.98,321.98
2017,12,13,16,15,346.5,79.0,2.05,11.0,160.0,334.18,279.86
2017,12,13,16,30,312.0,65.0,2.0,10.0,123.0,285.06,237.4
2017,12,13,16,45,261.5,48.5,1.95,9.5,87.0,226.05,184.48
2017,12,13,17,0,211.0,32.0,1.9,9.0,51.0,170.99,128.12
2017,12,13,17,15,105.5,16.0,1.95,8.5,25.5,80.17,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,2.0,1.35,5.5,2.0,0.0,0.0
2017,12,14,7,30,0.0,4.0,1.5,6.0,4.0,3.81,0.0
2017,12,14,7,45,0.0,15.0,1.65,7.0,15.0,13.91,4.03
2017,12,14,8,0,0.0,26.0,1.8,8.0,26.0,24.14,14.66
2017,12,14,8,15,0.0,40.0,1.95,8.5,40.0,37.11,26.32
2017,12,14,8,30,0.0,54.0,2.1,9.0,54.0,49.98,37.74
2017,12,14,8,45,0.0,69.0,2.25,9.5,69.0,63.88,49.89
2017,12,14,9,0,0.0,84.0,2.4,10.0,84.0,77.89,61.93
2017,12,14,9,15,99.0,120.5,2.35,10.5,157.5,144.59,116.04
2017,12,14,9,30,198.0,157.0,2.3,11.0,231.0,221.0,178.51
2017,12,14,9,45,452.5,124.5,2.25,12.0,317.5,311.15,250.33
2017,12,14,10,0,707.0,92.0,2.2,13.0,404.0,421.71,338.86
2017,12,14,10,15,756.5,95.5,2.2,13.5,452.0,485.34,390.46
2017,12,14,10,30,806.0,99.0,2.2,14.0,500.0,551.22,442.65
2017,12,14,10,45,552.0,167.5,2.2,15.0,448.5,505.27,405.13
2017,12,14,11,0,298.0,236.0,2.2,16.0,397.0,433.66,346.45
2017,12,14,11,15,190.0,248.0,2.2,16.0,352.0,380.37,304.23
2017,12,14,11,30,82.0,260.0,2.2,16.0,307.0,318.12,253.65
2017,12,14,11,45,116.0,270.0,2.2,16.5,338.0,357.34,284.77
2017,12,14,12,0,150.0,280.0,2.2,17.0,369.0,407.89,323.71
2017,12,14,12,15,135.5,280.5,2.25,17.0,361.0,402.97,319.49
2017,12,14,12,30,121.0,281.0,2.3,17.0,353.0,397.04,314.77
2017,12,14,12,45,111.0,277.0,2.35,17.0,342.5,377.5,299.87
2017,12,14,13,0,101.0,273.0,2.4,17.0,332.0,368.12,292.72
2017,12,14,13,15,149.0,268.0,2.45,17.0,353.5,417.07,332.26
2017,12,14,13,30,197.0,263.0,2.5,17.0,375.0,454.3,362.42
2017,12,14,13,45,235.0,248.0,2.6,17.0,377.0,470.81,376.76
2017,12,14,14,0,273.0,233.0,2.7,17.0,379.0,499.09,400.03
2017,12,14,14,15,173.5,221.5,2.6,17.0,312.5,391.78,315.31
2017,12,14,14,30,74.0,210.0,2.5,17.0,246.0,286.28,230.33
2017,12,14,14,45,48.5,186.0,2.4,17.0,209.0,238.74,192.33
2017,12,14,15,0,23.0,162.0,2.3,17.0,172.0,180.9,145.21
2017,12,14,15,15,19.5,147.0,2.1,16.5,155.0,163.12,131.2
2017,12,14,15,30,16.0,132.0,1.9,16.0,138.0,145.53,117.05
2017,12,14,15,45,11.0,115.5,1.7,15.5,119.0,125.31,100.45
2017,12,14,16,0,6.0,99.0,1.5,15.0,100.0,105.4,83.83
2017,12,14,16,15,3.0,80.5,1.55,14.0,81.0,84.49,66.28
2017,12,14,16,30,0.0,62.0,1.6,13.0,62.0,63.56,48.33
2017,12,14,16,45,0.0,43.5,1.65,12.5,43.5,44.02,31.25
2017,12,14,17,0,0.0,25.0,1.7,12.0,25.0,23.56,12.81
2017,12,14,17,15,0.0,12.5,1.85,12.0,12.5,11.6,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,2.0,2.95,6.0,2.0,0.0,0.0
2017,12,15,7,30,0.0,4.0,3.0,6.0,4.0,3.81,0.0
2017,12,15,7,45,0.0,14.5,3.15,6.5,14.5,13.45,3.33
2017,12,15,8,0,0.0,25.0,3.3,7.0,25.0,23.2,13.88
2017,12,15,8,15,0.0,39.0,3.4,7.5,39.0,36.21,25.61
2017,12,15,8,30,0.0,53.0,3.5,8.0,53.0,49.07,37.08
2017,12,15,8,45,0.0,67.5,3.65,8.5,67.5,62.5,48.88
2017,12,15,9,0,0.0,82.0,3.8,9.0,82.0,76.05,60.59
2017,12,15,9,15,1.0,106.0,3.95,9.5,106.5,98.8,79.98
2017,12,15,9,30,2.0,130.0,4.1,10.0,131.0,121.96,99.44
2017,12,15,9,45,1.0,113.5,4.25,10.5,114.0,106.39,85.84
2017,12,15,10,0,0.0,97.0,4.4,11.0,97.0,90.5,72.02
2017,12,15,10,15,79.0,160.5,4.3,11.0,200.0,193.87,159.36
2017,12,15,10,30,158.0,224.0,4.2,11.0,303.0,309.91,255.39
2017,12,15,10,45,154.5,236.5,4.15,11.5,317.0,329.15,270.29
2017,12,15,11,0,151.0,249.0,4.1,12.0,331.0,347.9,284.79
2017,12,15,11,15,162.5,258.5,4.0,12.0,349.0,372.95,304.92
2017,12,15,11,30,174.0,268.0,3.9,12.0,367.0,398.48,325.33
2017,12,15,11,45,232.5,266.5,3.8,12.5,402.0,446.46,363.86
2017,12,15,12,0,291.0,265.0,3.7,13.0,437.0,506.64,411.13
2017,12,15,12,15,261.0,271.0,3.55,13.0,426.0,499.47,404.46
2017,12,15,12,30,231.0,277.0,3.4,13.0,415.0,479.33,388.15
2017,12,15,12,45,560.5,185.0,3.3,13.5,515.5,671.58,542.85
2017,12,15,13,0,890.0,93.0,3.2,14.0,616.0,847.99,672.92
2017,12,15,13,15,885.5,92.5,3.05,14.0,603.0,851.83,673.73
2017,12,15,13,30,881.0,92.0,2.9,14.0,590.0,852.16,673.54
2017,12,15,13,45,873.0,90.5,2.8,14.5,568.5,844.91,667.17
2017,12,15,14,0,865.0,89.0,2.7,15.0,547.0,834.25,658.57
2017,12,15,14,15,652.5,132.0,2.55,14.5,467.5,709.87,569.02
2017,12,15,14,30,440.0,175.0,2.4,14.0,388.0,577.07,467.57
2017,12,15,14,45,622.0,127.0,2.3,14.0,403.5,664.35,538.82
2017,12,15,15,0,804.0,79.0,2.2,14.0,419.0,732.51,589.59
2017,12,15,15,15,777.5,75.5,1.9,13.5,378.0,690.96,558.24
2017,12,15,15,30,751.0,72.0,1.6,13.0,337.0,647.82,526.08
2017,12,15,15,45,713.5,67.0,1.35,13.0,292.0,594.08,484.54
2017,12,15,16,0,676.0,62.0,1.1,13.0,247.0,545.05,444.32
2017,12,15,16,15,617.0,55.5,0.95,12.5,200.0,476.79,389.12
2017,12,15,16,30,558.0,49.0,0.8,12.0,153.0,411.11,333.81
2017,12,15,16,45,463.5,39.5,0.7,11.5,108.5,325.89,260.86
2017,12,15,17,0,369.0,30.0,0.6,11.0,64.0,248.12,185.01
2017,12,15,17,15,184.5,15.0,0.55,11.0,32.0,117.31,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,0.5,0.55,7.5,0.5,0.46,0.0
2017,12,16,8,0,0.0,1.0,0.5,8.0,1.0,0.92,0.0
2017,12,16,8,15,0.0,1.5,0.5,8.0,1.5,1.39,0.0
2017,12,16,8,30,0.0,2.0,0.5,8.0,2.0,1.85,0.0
2017,12,16,8,45,0.0,3.0,0.5,8.5,3.0,2.78,0.0
2017,12,16,9,0,0.0,4.0,0.5,9.0,4.0,3.7,0.0
2017,12,16,9,15,26.0,77.5,0.8,9.5,87.0,80.57,63.77
2017,12,16,9,30,52.0,151.0,1.1,10.0,170.0,160.95,131.14
2017,12,16,9,45,54.0,167.0,1.45,10.5,189.0,180.81,147.46
2017,12,16,10,0,56.0,183.0,1.8,11.0,208.0,200.98,164.03
2017,12,16,10,15,28.0,156.0,1.9,11.0,168.5,163.89,133.27
2017,12,16,10,30,0.0,129.0,2.0,11.0,129.0,121.05,97.23
2017,12,16,10,45,0.5,149.0,2.15,11.0,149.5,140.73,113.58
2017,12,16,11,0,1.0,169.0,2.3,11.0,170.0,160.71,129.97
2017,12,16,11,15,0.5,102.5,2.3,10.5,103.0,96.11,76.11
2017,12,16,11,30,0.0,36.0,2.3,10.0,36.0,33.47,23.08
2017,12,16,11,45,0.0,28.0,2.3,10.0,28.0,26.03,16.71
2017,12,16,12,0,0.0,20.0,2.3,10.0,20.0,18.59,10.32
2017,12,16,12,15,0.0,83.5,2.15,10.0,83.5,77.8,60.76
2017,12,16,12,30,0.0,147.0,2.0,10.0,147.0,139.43,112.32
2017,12,16,12,45,0.0,114.5,1.95,10.0,114.5,107.56,85.63
2017,12,16,13,0,0.0,82.0,1.9,10.0,82.0,76.4,59.5
2017,12,16,13,15,0.0,82.0,1.8,9.5,82.0,76.39,59.69
2017,12,16,13,30,0.0,82.0,1.7,9.0,82.0,76.39,59.86
2017,12,16,13,45,0.0,79.0,1.6,9.0,79.0,73.57,57.55
2017,12,16,14,0,0.0,76.0,1.5,9.0,76.0,70.76,55.24
2017,12,16,14,15,0.0,74.0,1.4,9.0,74.0,68.89,53.74
2017,12,16,14,30,0.0,72.0,1.3,9.0,72.0,67.01,52.25
2017,12,16,14,45,0.0,92.0,1.2,9.0,92.0,86.41,68.96
2017,12,16,15,0,0.0,112.0,1.1,9.0,112.0,107.7,87.2
2017,12,16,15,15,0.0,101.0,1.0,8.5,101.0,96.96,78.33
2017,12,16,15,30,0.0,90.0,0.9,8.0,90.0,86.23,69.43
2017,12,16,15,45,0.0,77.5,0.85,8.0,77.5,73.88,58.88
2017,12,16,16,0,0.0,65.0,0.8,8.0,65.0,61.53,48.19
2017,12,16,16,15,0.0,52.0,0.9,8.0,52.0,48.58,36.82
2017,12,16,16,30,0.0,39.0,1.0,8.0,39.0,36.23,25.83
2017,12,16,16,45,0.0,27.5,1.1,8.0,27.5,25.52,16.19
2017,12,16,17,0,0.0,16.0,1.2,8.0,16.0,14.83,6.26
2017,12,16,17,15,0.0,8.0,1.3,7.5,8.0,7.41,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,10.5,0.95,5.0,10.5,9.73,0.26
2017,12,17,8,0,0.0,21.0,1.0,5.0,21.0,19.48,10.83
2017,12,17,8,15,0.0,33.5,0.95,5.0,33.5,31.11,21.49
2017,12,17,8,30,0.0,46.0,0.9,5.0,46.0,42.75,32.04
2017,12,17,8,45,0.0,58.5,0.9,5.5,58.5,54.3,42.31
2017,12,17,9,0,0.0,71.0,0.9,6.0,71.0,65.93,52.47
2017,12,17,9,15,0.0,83.0,0.85,6.5,83.0,77.17,62.1
2017,12,17,9,30,0.0,95.0,0.8,7.0,95.0,88.48,71.62
2017,12,17,9,45,0.0,106.0,0.8,7.5,106.0,98.92,80.25
2017,12,17,10,0,0.0,117.0,0.8,8.0,117.0,109.42,88.82
2017,12,17,10,15,38.0,166.5,0.85,8.5,185.5,179.15,147.07
2017,12,17,10,30,76.0,216.0,0.9,9.0,254.0,251.77,206.14
2017,12,17,10,45,83.5,229.5,0.95,9.5,273.5,274.18,223.52
2017,12,17,11,0,91.0,243.0,1.0,10.0,293.0,297.23,241.52
2017,12,17,11,15,89.0,253.0,0.95,10.5,303.0,310.92,251.52
2017,12,17,11,30,87.0,263.0,0.9,11.0,313.0,324.43,261.29
2017,12,17,11,45,76.5,263.0,0.85,12.0,307.5,320.84,256.99
2017,12,17,12,0,66.0,263.0,0.8,13.0,302.0,316.45,252.2
2017,12,17,12,15,133.5,271.5,0.7,13.5,351.0,390.92,310.34
2017,12,17,12,30,201.0,280.0,0.6,14.0,400.0,458.54,361.05
2017,12,17,12,45,276.0,265.5,0.5,14.5,428.5,519.48,405.77
2017,12,17,13,0,351.0,251.0,0.4,15.0,457.0,570.22,442.14
2017,12,17,13,15,345.0,248.5,0.4,15.0,447.5,567.85,440.11
2017,12,17,13,30,339.0,246.0,0.4,15.0,438.0,564.08,437.79
2017,12,17,13,45,228.5,244.5,0.4,15.5,372.0,460.89,360.26
2017,12,17,14,0,118.0,243.0,0.4,16.0,306.0,370.21,290.55
2017,12,17,14,15,125.5,230.0,0.5,16.0,294.0,362.83,287.16
2017,12,17,14,30,133.0,217.0,0.6,16.0,282.0,354.81,282.44
2017,12,17,14,45,264.5,186.5,0.75,16.0,303.0,434.9,348.5
2017,12,17,15,0,396.0,156.0,0.9,16.0,324.0,509.32,408.32
2017,12,17,15,15,375.0,146.0,0.85,15.5,293.0,474.48,381.97
2017,12,17,15,30,354.0,136.0,0.8,15.0,262.0,427.16,346.79
2017,12,17,15,45,336.0,120.0,0.75,14.5,227.0,386.96,316.2
2017,12,17,16,0,318.0,104.0,0.7,14.0,192.0,346.73,284.52
2017,12,17,16,15,287.5,87.5,0.7,13.0,155.5,298.27,245.55
2017,12,17,16,30,257.0,71.0,0.7,12.0,119.0,261.81,214.49
2017,12,17,16,45,209.0,53.0,0.75,11.5,84.5,204.64,164.78
2017,12,17,17,0,161.0,35.0,0.8,11.0,50.0,151.13,113.43
2017,12,17,17,15,80.5,17.5,0.8,10.5,25.0,72.58,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,3.0,2.1,7.5,3.0,2.77,0.0
2017,12,18,8,0,0.0,6.0,2.2,8.0,6.0,5.55,0.0
2017,12,18,8,15,0.0,10.0,2.2,8.0,10.0,9.26,2.33
2017,12,18,8,30,0.0,14.0,2.2,8.0,14.0,12.97,5.68
2017,12,18,8,45,0.0,17.5,2.2,8.5,17.5,16.22,8.57
2017,12,18,9,0,0.0,21.0,2.2,9.0,21.0,19.47,11.42
2017,12,18,9,15,0.0,43.5,2.15,9.0,43.5,40.4,29.7
2017,12,18,9,30,0.0,66.0,2.1,9.0,66.0,61.39,47.85
2017,12,18,9,45,0.0,48.5,2.1,9.5,48.5,45.07,33.54
2017,12,18,10,0,0.0,31.0,2.1,10.0,31.0,28.78,19.33
2017,12,18,10,15,0.0,53.0,2.05,10.0,53.0,49.28,36.95
2017,12,18,10,30,0.0,75.0,2.0,10.0,75.0,69.82,54.42
2017,12,18,10,45,0.0,99.5,1.95,10.5,99.5,92.91,73.74
2017,12,18,11,0,0.0,124.0,1.9,11.0,124.0,116.38,93.13
2017,12,18,11,15,1.5,151.0,1.8,11.5,151.5,143.62,115.42
2017,12,18,11,30,3.0,178.0,1.7,12.0,179.0,171.45,137.87
2017,12,18,11,45,4.0,183.0,1.65,12.5,185.0,177.48,142.35
2017,12,18,12,0,5.0,188.0,1.6,13.0,191.0,183.63,147.0
2017,12,18,12,15,2.5,152.5,1.5,13.0,154.0,146.63,116.7
2017,12,18,12,30,0.0,117.0,1.4,13.0,117.0,109.93,86.51
2017,12,18,12,45,0.0,95.0,1.3,13.5,95.0,88.64,68.81
2017,12,18,13,0,0.0,73.0,1.2,14.0,73.0,67.99,51.57
2017,12,18,13,15,10.0,144.0,1.2,14.0,149.5,145.33,115.89
2017,12,18,13,30,20.0,215.0,1.2,14.0,226.0,228.07,182.87
2017,12,18,13,45,10.0,152.5,1.2,14.0,158.0,154.8,123.38
2017,12,18,14,0,0.0,90.0,1.2,14.0,90.0,83.93,65.0
2017,12,18,14,15,54.0,153.0,1.15,14.0,179.5,201.05,163.6
2017,12,18,14,30,108.0,216.0,1.1,14.0,269.0,320.87,260.32
2017,12,18,14,45,54.0,156.5,1.05,14.0,183.0,207.07,167.89
2017,12,18,15,0,0.0,97.0,1.0,14.0,97.0,91.94,72.09
2017,12,18,15,15,0.0,87.0,0.85,13.5,87.0,82.17,64.41
2017,12,18,15,30,0.0,77.0,0.7,13.0,77.0,72.4,56.41
2017,12,18,15,45,0.0,67.0,0.6,13.0,67.0,62.64,48.2
2017,12,18,16,0,0.0,57.0,0.5,13.0,57.0,53.0,39.99
2017,12,18,16,15,0.0,46.0,0.55,12.5,46.0,42.74,31.18
2017,12,18,16,30,0.0,35.0,0.6,12.0,35.0,32.5,22.24
2017,12,18,16,45,0.0,24.5,0.65,12.0,24.5,22.73,13.57
2017,12,18,17,0,0.0,14.0,0.7,12.0,14.0,12.97,4.72
2017,12,18,17,15,0.0,7.0,0.7,12.0,7.0,6.48,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.46,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.92,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.5,1.5,1.39,0.0
2017,12,19,8,30,0.0,2.0,4.7,17.0,2.0,1.85,0.0
2017,12,19,8,45,0.0,3.0,4.7,17.5,3.0,2.78,0.0
2017,12,19,9,0,0.0,4.0,4.7,18.0,4.0,3.7,0.0
2017,12,19,9,15,0.0,4.5,4.55,18.0,4.5,4.17,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.63,0.0
2017,12,19,9,45,0.0,66.0,4.25,18.5,66.0,61.39,45.95
2017,12,19,10,0,0.0,127.0,4.1,19.0,127.0,118.91,93.26
2017,12,19,10,15,0.0,137.5,4.1,19.0,137.5,129.08,101.32
2017,12,19,10,30,0.0,148.0,4.1,19.0,148.0,139.32,109.45
2017,12,19,10,45,0.0,125.0,4.15,19.5,125.0,117.28,91.1
2017,12,19,11,0,0.0,102.0,4.2,20.0,102.0,95.3,72.9
2017,12,19,11,15,5.5,150.5,4.35,20.5,154.0,145.75,113.67
2017,12,19,11,30,11.0,199.0,4.5,21.0,206.0,197.87,155.09
2017,12,19,11,45,11.0,201.5,4.7,21.5,208.5,201.05,157.18
2017,12,19,12,0,11.0,204.0,4.9,22.0,211.0,204.25,159.38
2017,12,19,12,15,5.5,156.5,4.95,22.0,160.0,152.89,118.39
2017,12,19,12,30,0.0,109.0,5.0,22.0,109.0,102.15,77.52
2017,12,19,12,45,0.0,107.5,5.05,22.0,107.5,100.74,76.43
2017,12,19,13,0,0.0,106.0,5.1,22.0,106.0,99.33,75.33
2017,12,19,13,15,44.5,182.0,4.95,22.0,207.0,221.28,174.59
2017,12,19,13,30,89.0,258.0,4.8,22.0,308.0,346.18,273.55
2017,12,19,13,45,44.5,183.0,4.7,22.0,208.0,224.91,177.35
2017,12,19,14,0,0.0,108.0,4.6,22.0,108.0,101.72,77.48
2017,12,19,14,15,28.5,157.0,4.35,21.5,171.0,184.74,145.92
2017,12,19,14,30,57.0,206.0,4.1,21.0,234.0,267.38,212.96
2017,12,19,14,45,28.5,156.5,3.85,21.0,170.5,186.9,148.08
2017,12,19,15,0,0.0,107.0,3.6,21.0,107.0,102.36,78.91
2017,12,19,15,15,0.0,96.0,3.5,20.5,96.0,91.58,70.46
2017,12,19,15,30,0.0,85.0,3.4,20.0,85.0,80.8,61.84
2017,12,19,15,45,207.0,91.5,3.3,20.0,149.0,260.26,214.18
2017,12,19,16,0,414.0,98.0,3.2,20.0,213.0,414.64,338.84
2017,12,19,16,15,356.0,85.5,3.3,19.5,171.5,350.04,285.45
2017,12,19,16,30,298.0,73.0,3.4,19.0,130.0,288.87,234.01
2017,12,19,16,45,220.5,56.0,3.5,19.0,91.5,215.32,170.69
2017,12,19,17,0,143.0,39.0,3.6,19.0,53.0,138.51,102.05
2017,12,19,17,15,71.5,19.5,3.65,18.5,26.5,65.16,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
